Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,8.36,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,16.4,7.28
2016,1,1,8,15,0.0,30.5,4.25,3.0,30.5,29.45,19.78
2016,1,1,8,30,0.0,44.0,4.3,3.0,44.0,42.92,32.08
2016,1,1,8,45,0.0,58.5,4.4,3.0,58.5,57.68,45.42
2016,1,1,9,0,0.0,73.0,4.5,3.0,73.0,72.35,58.54
2016,1,1,9,15,0.0,87.0,4.5,3.0,87.0,86.44,70.98
2016,1,1,9,30,0.0,101.0,4.5,3.0,101.0,100.52,83.24
2016,1,1,9,45,17.5,134.0,4.55,3.5,141.0,146.02,122.9
2016,1,1,10,0,35.0,167.0,4.6,4.0,181.0,199.82,169.02
2016,1,1,10,15,37.5,181.0,4.5,4.0,198.0,216.47,182.83
2016,1,1,10,30,40.0,195.0,4.4,4.0,215.0,233.16,196.61
2016,1,1,10,45,40.5,207.5,4.35,4.5,228.5,246.72,207.26
2016,1,1,11,0,41.0,220.0,4.3,5.0,242.0,260.19,217.74
2016,1,1,11,15,57.5,236.0,4.25,5.0,268.0,289.15,241.93
2016,1,1,11,30,74.0,252.0,4.2,5.0,294.0,318.16,265.96
2016,1,1,11,45,162.0,260.5,4.2,5.0,355.0,399.12,334.48
2016,1,1,12,0,250.0,269.0,4.2,5.0,416.0,471.94,395.08
2016,1,1,12,15,244.5,272.5,4.15,5.0,417.0,469.2,392.02
2016,1,1,12,30,239.0,276.0,4.1,5.0,418.0,465.63,388.64
2016,1,1,12,45,181.5,277.0,4.05,5.0,384.5,421.36,351.27
2016,1,1,13,0,124.0,278.0,4.0,5.0,351.0,377.97,314.58
2016,1,1,13,15,71.5,246.5,3.95,5.0,288.5,299.21,249.1
2016,1,1,13,30,19.0,215.0,3.9,5.0,226.0,224.56,186.15
2016,1,1,13,45,21.0,212.0,3.85,5.5,224.0,222.06,184.07
2016,1,1,14,0,23.0,209.0,3.8,6.0,222.0,219.41,181.73
2016,1,1,14,15,11.5,139.0,3.7,6.0,145.5,141.94,116.62
2016,1,1,14,30,0.0,69.0,3.6,6.0,69.0,66.71,52.32
2016,1,1,14,45,0.0,53.0,3.5,6.0,53.0,51.21,39.05
2016,1,1,15,0,0.0,37.0,3.4,6.0,37.0,35.73,25.66
2016,1,1,15,15,0.0,33.5,3.2,5.5,33.5,32.34,22.82
2016,1,1,15,30,0.0,30.0,3.0,5.0,30.0,28.96,19.94
2016,1,1,15,45,0.0,26.5,2.8,5.0,26.5,25.57,17.0
2016,1,1,16,0,0.0,23.0,2.6,5.0,23.0,22.19,14.03
2016,1,1,16,15,0.0,19.0,2.35,4.5,19.0,18.33,10.62
2016,1,1,16,30,0.0,15.0,2.1,4.0,15.0,14.46,7.16
2016,1,1,16,45,0.0,11.0,1.85,4.0,11.0,10.6,3.65
2016,1,1,17,0,0.0,7.0,1.6,4.0,7.0,6.74,0.13
2016,1,1,17,15,0.0,4.0,1.55,4.0,4.0,3.85,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.98,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,3.5,0.5,0.49,0.0
2016,1,2,8,0,0.0,1.0,0.8,4.0,1.0,0.96,0.0
2016,1,2,8,15,0.0,2.0,0.8,4.0,2.0,1.93,0.0
2016,1,2,8,30,0.0,3.0,0.8,4.0,3.0,2.89,0.0
2016,1,2,8,45,0.0,4.0,0.85,4.5,4.0,3.85,0.0
2016,1,2,9,0,0.0,5.0,0.9,5.0,5.0,4.82,0.0
2016,1,2,9,15,0.0,6.5,0.85,5.0,6.5,6.27,0.0
2016,1,2,9,30,0.0,8.0,0.8,5.0,8.0,7.71,1.21
2016,1,2,9,45,0.0,68.5,0.8,5.0,68.5,66.22,52.72
2016,1,2,10,0,0.0,129.0,0.8,5.0,129.0,128.66,106.22
2016,1,2,10,15,0.0,141.5,0.8,5.0,141.5,141.13,116.32
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,153.62,126.53
2016,1,2,10,45,1.0,161.0,0.8,5.5,162.0,161.0,132.2
2016,1,2,11,0,2.0,168.0,0.8,6.0,170.0,168.47,137.94
2016,1,2,11,15,1.0,148.5,0.8,6.0,149.5,147.05,119.85
2016,1,2,11,30,0.0,129.0,0.8,6.0,129.0,126.18,102.29
2016,1,2,11,45,1.5,154.0,0.8,6.5,155.0,152.53,124.09
2016,1,2,12,0,3.0,179.0,0.8,7.0,181.0,178.99,145.53
2016,1,2,12,15,1.5,148.0,0.85,7.0,149.0,146.07,118.18
2016,1,2,12,30,0.0,117.0,0.9,7.0,117.0,113.79,91.34
2016,1,2,12,45,38.0,192.5,0.95,7.5,215.5,221.95,181.74
2016,1,2,13,0,76.0,268.0,1.0,8.0,314.0,327.59,266.19
2016,1,2,13,15,50.0,245.5,0.95,8.0,275.5,283.55,229.88
2016,1,2,13,30,24.0,223.0,0.9,8.0,237.0,236.04,191.45
2016,1,2,13,45,12.0,194.0,0.9,8.0,201.0,198.15,160.85
2016,1,2,14,0,0.0,165.0,0.9,8.0,165.0,161.26,130.65
2016,1,2,14,15,110.0,194.5,0.8,8.0,249.5,261.06,214.35
2016,1,2,14,30,220.0,224.0,0.7,8.0,334.0,345.98,282.02
2016,1,2,14,45,110.0,183.5,0.6,8.0,238.5,240.04,195.56
2016,1,2,15,0,0.0,143.0,0.5,8.0,143.0,139.04,112.64
2016,1,2,15,15,0.0,130.5,0.4,7.5,130.5,126.64,103.08
2016,1,2,15,30,0.0,118.0,0.3,7.0,118.0,114.3,93.06
2016,1,2,15,45,0.0,103.5,0.25,7.0,103.5,100.06,81.16
2016,1,2,16,0,0.0,89.0,0.2,7.0,89.0,85.9,69.16
2016,1,2,16,15,0.0,74.0,0.2,6.5,74.0,71.31,56.74
2016,1,2,16,30,0.0,59.0,0.2,6.0,59.0,56.81,44.11
2016,1,2,16,45,0.0,44.0,0.2,6.0,44.0,42.39,31.25
2016,1,2,17,0,0.0,29.0,0.2,6.0,29.0,28.0,18.27
2016,1,2,17,15,0.0,17.0,0.25,5.5,17.0,16.4,6.55
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,5.5,14.5,2.65,4.5,15.0,15.83,0.0
2016,1,3,8,0,11.0,29.0,3.0,5.0,30.0,36.39,22.47
2016,1,3,8,15,30.5,48.5,3.0,5.5,53.5,66.39,50.68
2016,1,3,8,30,50.0,68.0,3.0,6.0,77.0,97.14,78.28
2016,1,3,8,45,61.0,88.0,3.05,6.5,102.0,125.78,103.85
2016,1,3,9,0,72.0,108.0,3.1,7.0,127.0,154.98,129.45
2016,1,3,9,15,80.5,126.5,3.1,7.5,151.5,181.49,152.22
2016,1,3,9,30,89.0,145.0,3.1,8.0,176.0,208.39,174.86
2016,1,3,9,45,92.0,163.0,3.15,9.0,198.5,231.63,193.55
2016,1,3,10,0,95.0,181.0,3.2,10.0,221.0,254.78,211.76
2016,1,3,10,15,71.5,190.5,3.15,10.5,222.0,250.16,206.58
2016,1,3,10,30,48.0,200.0,3.1,11.0,223.0,244.43,200.47
2016,1,3,10,45,71.0,219.0,3.05,11.5,255.5,281.4,230.41
2016,1,3,11,0,94.0,238.0,3.0,12.0,288.0,318.84,260.16
2016,1,3,11,15,76.0,242.0,2.95,12.0,283.5,309.48,251.62
2016,1,3,11,30,58.0,246.0,2.9,12.0,279.0,299.7,242.92
2016,1,3,11,45,224.5,244.5,2.9,12.5,376.0,427.95,348.37
2016,1,3,12,0,391.0,243.0,2.9,13.0,473.0,555.96,449.16
2016,1,3,12,15,654.5,166.0,2.9,13.0,554.5,674.83,543.83
2016,1,3,12,30,918.0,89.0,2.9,13.0,636.0,771.96,617.2
2016,1,3,12,45,920.5,88.0,2.9,13.5,635.0,761.72,607.76
2016,1,3,13,0,923.0,87.0,2.9,14.0,634.0,748.09,596.86
2016,1,3,13,15,920.5,86.0,2.9,14.0,623.5,727.69,582.19
2016,1,3,13,30,918.0,85.0,2.9,14.0,613.0,704.19,565.11
2016,1,3,13,45,914.5,83.0,2.95,14.0,595.5,676.0,543.59
2016,1,3,14,0,911.0,81.0,3.0,14.0,578.0,645.01,519.56
2016,1,3,14,15,901.0,79.5,3.0,14.0,552.0,608.15,490.29
2016,1,3,14,30,891.0,78.0,3.0,14.0,526.0,569.22,458.8
2016,1,3,14,45,878.5,75.5,3.0,14.0,493.0,526.98,423.95
2016,1,3,15,0,866.0,73.0,3.0,14.0,460.0,482.19,386.19
2016,1,3,15,15,845.0,70.0,2.75,13.5,420.5,432.14,343.46
2016,1,3,15,30,824.0,67.0,2.5,13.0,381.0,381.96,299.5
2016,1,3,15,45,798.0,62.5,2.3,13.0,337.5,328.78,251.73
2016,1,3,16,0,772.0,58.0,2.1,13.0,294.0,276.59,204.02
2016,1,3,16,15,724.5,53.5,1.9,12.0,246.0,220.74,154.47
2016,1,3,16,30,677.0,49.0,1.7,11.0,198.0,168.75,108.86
2016,1,3,16,45,605.0,41.5,1.5,10.0,150.5,115.0,65.39
2016,1,3,17,0,533.0,34.0,1.3,9.0,103.0,68.55,32.81
2016,1,3,17,15,386.5,24.0,1.3,8.5,62.0,26.14,10.34
2016,1,3,17,30,240.0,14.0,1.3,8.0,21.0,13.76,0.0
2016,1,3,17,45,120.0,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.5,12.0,2.65,1.5,32.0,78.58,0.0
2016,1,4,8,0,467.0,24.0,3.0,2.0,64.0,197.18,138.79
2016,1,4,8,15,568.0,31.5,2.95,2.5,111.5,265.61,212.57
2016,1,4,8,30,669.0,39.0,2.9,3.0,159.0,342.31,283.51
2016,1,4,8,45,726.5,44.0,2.9,3.5,208.5,403.19,339.64
2016,1,4,9,0,784.0,49.0,2.9,4.0,258.0,466.95,396.07
2016,1,4,9,15,820.5,52.0,2.9,5.0,305.5,519.23,440.31
2016,1,4,9,30,857.0,55.0,2.9,6.0,353.0,567.97,479.99
2016,1,4,9,45,881.5,57.5,2.95,7.0,396.0,612.2,514.63
2016,1,4,10,0,906.0,60.0,3.0,8.0,439.0,655.19,547.1
2016,1,4,10,15,922.5,62.0,2.95,8.5,476.5,690.64,572.59
2016,1,4,10,30,939.0,64.0,2.9,9.0,514.0,723.76,595.17
2016,1,4,10,45,949.5,65.5,2.9,9.5,544.0,749.48,612.12
2016,1,4,11,0,960.0,67.0,2.9,10.0,574.0,772.17,626.74
2016,1,4,11,15,967.5,68.5,2.85,10.0,597.0,789.46,638.18
2016,1,4,11,30,975.0,70.0,2.8,10.0,620.0,803.34,647.19
2016,1,4,11,45,976.0,72.0,2.75,10.5,634.0,809.43,649.39
2016,1,4,12,0,977.0,74.0,2.7,11.0,648.0,811.87,649.12
2016,1,4,12,15,978.5,74.0,2.65,11.0,654.0,808.78,646.17
2016,1,4,12,30,980.0,74.0,2.6,11.0,660.0,802.05,640.79
2016,1,4,12,45,977.5,74.5,2.6,11.5,657.0,789.37,630.42
2016,1,4,13,0,975.0,75.0,2.6,12.0,654.0,773.21,617.71
2016,1,4,13,15,971.0,74.5,2.6,12.0,643.0,751.53,602.21
2016,1,4,13,30,967.0,74.0,2.6,12.0,632.0,726.63,584.41
2016,1,4,13,45,959.5,73.5,2.6,12.0,612.5,696.4,561.62
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,663.41,535.87
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.0,625.06,505.53
2016,1,4,14,30,931.0,70.0,2.6,12.0,539.0,584.55,472.85
2016,1,4,14,45,913.5,69.0,2.6,12.0,505.0,539.08,435.48
2016,1,4,15,0,896.0,68.0,2.6,12.0,471.0,492.47,396.22
2016,1,4,15,15,874.5,65.5,2.45,11.5,430.5,441.76,352.96
2016,1,4,15,30,853.0,63.0,2.3,11.0,390.0,390.82,308.3
2016,1,4,15,45,821.5,60.0,2.15,11.0,344.5,335.96,258.98
2016,1,4,16,0,790.0,57.0,2.0,11.0,299.0,282.54,210.08
2016,1,4,16,15,743.0,52.5,1.8,9.5,251.0,225.79,159.63
2016,1,4,16,30,696.0,48.0,1.6,8.0,203.0,172.82,112.85
2016,1,4,16,45,618.0,41.0,1.45,7.0,154.0,117.61,67.78
2016,1,4,17,0,540.0,34.0,1.3,6.0,105.0,70.33,34.2
2016,1,4,17,15,394.0,24.0,1.35,5.5,64.0,27.19,10.92
2016,1,4,17,30,248.0,14.0,1.4,5.0,23.0,13.76,0.0
2016,1,4,17,45,124.0,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,15.0,2.95,1.5,24.5,47.71,0.0
2016,1,5,8,0,231.0,30.0,3.1,2.0,49.0,128.48,90.15
2016,1,5,8,15,306.5,44.5,3.1,2.0,88.0,183.28,147.49
2016,1,5,8,30,382.0,59.0,3.1,2.0,127.0,244.79,204.61
2016,1,5,8,45,429.0,70.5,3.1,2.5,168.5,295.25,251.14
2016,1,5,9,0,476.0,82.0,3.1,3.0,210.0,348.69,298.89
2016,1,5,9,15,523.0,87.0,3.0,3.5,250.0,399.75,343.18
2016,1,5,9,30,570.0,92.0,2.9,4.0,290.0,450.69,386.03
2016,1,5,9,45,480.0,123.5,2.85,4.5,304.0,445.78,380.31
2016,1,5,10,0,390.0,155.0,2.8,5.0,318.0,436.59,370.5
2016,1,5,10,15,608.0,121.0,2.75,5.0,400.5,555.84,470.23
2016,1,5,10,30,826.0,87.0,2.7,5.0,483.0,677.54,567.96
2016,1,5,10,45,840.5,89.0,2.65,5.5,512.5,704.63,585.56
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,729.15,601.74
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,745.74,612.13
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,759.27,620.31
2016,1,5,11,45,890.5,89.0,2.6,7.5,603.0,766.2,623.64
2016,1,5,12,0,908.0,85.0,2.6,8.0,620.0,774.19,627.94
2016,1,5,12,15,665.5,163.5,2.6,8.5,558.0,682.24,555.53
2016,1,5,12,30,423.0,242.0,2.6,9.0,496.0,578.55,470.37
2016,1,5,12,45,493.5,218.0,2.6,9.5,513.0,597.78,486.43
2016,1,5,13,0,564.0,194.0,2.6,10.0,530.0,613.35,498.62
2016,1,5,13,15,370.5,233.5,2.6,10.0,453.0,503.5,410.09
2016,1,5,13,30,177.0,273.0,2.6,10.0,376.0,401.0,326.1
2016,1,5,13,45,110.5,252.0,2.6,10.5,316.0,325.57,265.0
2016,1,5,14,0,44.0,231.0,2.6,11.0,256.0,259.0,210.12
2016,1,5,14,15,240.0,210.5,2.55,11.0,333.5,357.91,293.19
2016,1,5,14,30,436.0,190.0,2.5,11.0,411.0,438.23,357.79
2016,1,5,14,45,229.5,182.0,2.5,11.0,298.0,303.26,247.78
2016,1,5,15,0,23.0,174.0,2.5,11.0,185.0,180.41,146.52
2016,1,5,15,15,19.5,160.0,2.35,10.5,168.5,163.88,133.5
2016,1,5,15,30,16.0,146.0,2.2,10.0,152.0,147.69,120.36
2016,1,5,15,45,11.0,129.0,2.05,10.0,133.0,128.42,104.32
2016,1,5,16,0,6.0,112.0,1.9,10.0,114.0,109.7,88.63
2016,1,5,16,15,3.0,94.0,1.8,9.5,95.0,91.08,72.96
2016,1,5,16,30,0.0,76.0,1.7,9.0,76.0,72.86,57.38
2016,1,5,16,45,0.0,57.0,1.65,9.0,57.0,54.55,41.25
2016,1,5,17,0,0.0,38.0,1.6,9.0,38.0,36.43,25.16
2016,1,5,17,15,0.0,23.0,1.75,8.5,23.0,22.2,11.53
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.86,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.93,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.0,2.35,5.0,24.5,42.2,0.0
2016,1,6,8,0,179.0,34.0,2.5,5.0,49.0,116.6,80.78
2016,1,6,8,15,278.0,48.5,2.55,5.5,90.0,177.53,141.03
2016,1,6,8,30,377.0,63.0,2.6,6.0,131.0,247.52,203.7
2016,1,6,8,45,433.5,75.0,2.65,6.5,174.5,302.74,253.37
2016,1,6,9,0,490.0,87.0,2.7,7.0,218.0,361.75,304.88
2016,1,6,9,15,536.0,95.0,2.65,7.0,261.5,415.34,350.94
2016,1,6,9,30,582.0,103.0,2.6,7.0,305.0,469.65,396.34
2016,1,6,9,45,291.0,79.5,2.6,7.5,180.5,278.4,237.01
2016,1,6,10,0,0.0,56.0,2.6,8.0,56.0,54.11,41.26
2016,1,6,10,15,0.0,56.0,2.6,8.0,56.0,54.12,41.32
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,54.12,41.23
2016,1,6,10,45,0.0,56.0,2.65,8.5,56.0,54.13,41.06
2016,1,6,11,0,0.0,56.0,2.7,9.0,56.0,54.13,40.9
2016,1,6,11,15,0.0,91.5,2.7,9.0,91.5,88.59,70.12
2016,1,6,11,30,0.0,127.0,2.7,9.0,127.0,124.13,99.89
2016,1,6,11,45,0.0,135.0,2.7,9.5,135.0,132.08,106.18
2016,1,6,12,0,0.0,143.0,2.7,10.0,143.0,140.02,112.48
2016,1,6,12,15,14.0,191.0,2.65,10.0,199.5,199.13,161.6
2016,1,6,12,30,28.0,239.0,2.6,10.0,256.0,258.58,210.1
2016,1,6,12,45,23.5,231.5,2.55,10.0,245.5,246.79,200.19
2016,1,6,13,0,19.0,224.0,2.5,10.0,235.0,235.17,190.67
2016,1,6,13,15,9.5,166.5,2.45,10.0,172.0,169.63,136.98
2016,1,6,13,30,0.0,109.0,2.4,10.0,109.0,105.76,83.91
2016,1,6,13,45,0.0,98.5,2.35,10.0,98.5,95.42,75.42
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,85.14,66.87
2016,1,6,14,15,0.0,63.5,2.3,10.0,63.5,61.39,46.88
2016,1,6,14,30,0.0,39.0,2.3,10.0,39.0,37.68,26.74
2016,1,6,14,45,0.0,43.0,2.3,10.5,43.0,41.54,30.07
2016,1,6,15,0,0.0,47.0,2.3,11.0,47.0,45.41,33.39
2016,1,6,15,15,0.0,43.0,2.1,10.5,43.0,41.53,30.22
2016,1,6,15,30,0.0,39.0,1.9,10.0,39.0,37.66,27.02
2016,1,6,15,45,0.0,34.0,1.75,10.0,34.0,32.82,22.9
2016,1,6,16,0,0.0,29.0,1.6,10.0,29.0,27.99,18.74
2016,1,6,16,15,0.0,24.0,1.35,9.5,24.0,23.15,14.57
2016,1,6,16,30,0.0,19.0,1.1,9.0,19.0,18.32,10.35
2016,1,6,16,45,0.0,14.5,0.85,9.0,14.5,13.98,6.46
2016,1,6,17,0,0.0,10.0,0.6,9.0,10.0,9.64,2.56
2016,1,6,17,15,0.0,6.0,0.55,9.0,6.0,5.78,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.93,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.98,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.0,13.5,2.2,6.5,28.5,64.17,0.0
2016,1,7,8,0,358.0,27.0,2.3,7.0,57.0,167.29,114.95
2016,1,7,8,15,464.0,36.0,2.35,7.5,102.0,233.96,183.88
2016,1,7,8,30,570.0,45.0,2.4,8.0,147.0,309.7,251.99
2016,1,7,8,45,633.0,51.0,2.5,8.5,195.0,367.0,303.87
2016,1,7,9,0,696.0,57.0,2.6,9.0,243.0,431.35,359.75
2016,1,7,9,15,735.0,61.0,2.6,9.5,288.5,483.31,403.62
2016,1,7,9,30,774.0,65.0,2.6,10.0,334.0,535.88,446.43
2016,1,7,9,45,807.0,66.0,2.65,11.0,377.0,581.51,481.76
2016,1,7,10,0,840.0,67.0,2.7,12.0,420.0,626.51,515.48
2016,1,7,10,15,858.0,69.5,2.65,12.5,456.5,662.28,541.48
2016,1,7,10,30,876.0,72.0,2.6,13.0,493.0,691.72,561.06
2016,1,7,10,45,893.5,72.0,2.6,14.0,524.0,719.77,578.57
2016,1,7,11,0,911.0,72.0,2.6,15.0,555.0,745.25,593.96
2016,1,7,11,15,920.0,73.0,2.7,16.0,578.0,762.83,604.05
2016,1,7,11,30,929.0,74.0,2.8,17.0,601.0,777.21,611.88
2016,1,7,11,45,936.0,74.0,2.95,18.0,616.5,785.62,615.77
2016,1,7,12,0,943.0,74.0,3.1,19.0,632.0,790.58,617.3
2016,1,7,12,15,946.0,74.0,3.1,19.0,639.0,789.05,615.84
2016,1,7,12,30,949.0,74.0,3.1,19.0,646.0,783.97,612.04
2016,1,7,12,45,952.5,72.5,3.15,19.5,645.0,774.04,604.05
2016,1,7,13,0,956.0,71.0,3.2,20.0,644.0,760.59,593.68
2016,1,7,13,15,953.5,70.5,3.2,20.0,634.5,740.55,579.59
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,717.29,563.24
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,689.06,542.81
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,657.96,518.99
2016,1,7,14,15,932.5,66.5,3.1,20.0,563.0,620.66,489.75
2016,1,7,14,30,923.0,65.0,3.0,20.0,537.0,581.15,458.28
2016,1,7,14,45,909.0,63.5,2.95,20.0,504.0,537.32,422.98
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,492.09,385.7
2016,1,7,15,15,875.0,60.0,2.5,19.5,431.5,442.58,344.1
2016,1,7,15,30,855.0,58.0,2.1,19.0,392.0,392.72,301.16
2016,1,7,15,45,826.0,55.0,1.75,18.5,348.0,338.73,254.2
2016,1,7,16,0,797.0,52.0,1.4,18.0,304.0,285.38,206.9
2016,1,7,16,15,753.0,48.5,1.35,16.5,256.0,229.71,158.8
2016,1,7,16,30,709.0,45.0,1.3,15.0,208.0,177.43,113.62
2016,1,7,16,45,635.5,39.5,1.3,14.0,160.0,123.01,69.71
2016,1,7,17,0,562.0,34.0,1.3,13.0,112.0,75.97,36.33
2016,1,7,17,15,425.0,25.0,1.35,12.5,70.0,31.72,12.56
2016,1,7,17,30,288.0,16.0,1.4,12.0,28.0,13.65,0.0
2016,1,7,17,45,144.0,8.0,1.5,11.5,14.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,158.5,14.5,2.3,7.5,28.0,59.27,0.0
2016,1,8,8,0,317.0,29.0,2.4,8.0,56.0,155.49,106.39
2016,1,8,8,15,424.5,39.0,2.3,8.5,100.5,222.22,174.13
2016,1,8,8,30,532.0,49.0,2.2,9.0,145.0,298.09,241.68
2016,1,8,8,45,591.5,56.5,2.15,9.5,192.0,357.1,294.22
2016,1,8,9,0,651.0,64.0,2.1,10.0,239.0,419.58,347.74
2016,1,8,9,15,492.5,97.0,2.35,10.5,243.0,392.31,326.89
2016,1,8,9,30,334.0,130.0,2.6,11.0,247.0,346.87,289.46
2016,1,8,9,45,385.5,139.0,2.85,12.0,289.5,406.09,337.55
2016,1,8,10,0,437.0,148.0,3.1,13.0,332.0,459.53,379.65
2016,1,8,10,15,351.5,178.5,3.25,13.5,334.5,438.93,360.89
2016,1,8,10,30,266.0,209.0,3.4,14.0,337.0,421.22,344.18
2016,1,8,10,45,205.5,228.0,3.55,14.5,330.5,395.13,321.42
2016,1,8,11,0,145.0,247.0,3.7,15.0,324.0,374.26,302.52
2016,1,8,11,15,224.0,250.0,3.7,15.5,375.0,435.55,351.65
2016,1,8,11,30,303.0,253.0,3.7,16.0,426.0,505.77,406.27
2016,1,8,11,45,228.0,268.0,3.7,16.5,400.0,458.02,366.34
2016,1,8,12,0,153.0,283.0,3.7,17.0,374.0,417.01,331.85
2016,1,8,12,15,100.0,272.0,3.6,17.5,332.0,356.01,282.59
2016,1,8,12,30,47.0,261.0,3.5,18.0,290.0,303.07,239.31
2016,1,8,12,45,23.5,182.0,3.45,18.5,196.5,200.69,157.87
2016,1,8,13,0,0.0,103.0,3.4,19.0,103.0,99.86,76.17
2016,1,8,13,15,145.5,184.0,3.25,19.0,269.0,291.2,232.95
2016,1,8,13,30,291.0,265.0,3.1,19.0,435.0,475.82,376.37
2016,1,8,13,45,509.5,195.5,3.0,19.0,482.5,541.32,428.8
2016,1,8,14,0,728.0,126.0,2.9,19.0,530.0,591.35,468.51
2016,1,8,14,15,807.0,103.5,2.7,19.0,533.0,589.41,465.9
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,580.88,457.9
2016,1,8,14,45,869.0,79.5,2.3,19.0,502.5,536.45,421.68
2016,1,8,15,0,852.0,78.0,2.1,19.0,469.0,490.95,384.11
2016,1,8,15,15,830.5,75.0,1.75,18.5,429.5,441.15,342.65
2016,1,8,15,30,809.0,72.0,1.4,18.0,390.0,391.26,300.09
2016,1,8,15,45,784.5,67.0,1.1,18.0,347.0,338.53,254.04
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,286.64,207.91
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,230.82,160.22
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,178.84,115.85
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.0,123.91,71.67
2016,1,8,17,0,524.0,38.0,0.7,15.0,112.0,77.0,38.05
2016,1,8,17,15,262.0,33.0,0.7,14.5,70.0,35.1,17.43
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,24.65,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.76,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.5,14.0,6.05,4.0,28.5,63.28,0.0
2016,1,9,8,0,349.0,28.0,6.4,4.0,57.0,165.11,115.15
2016,1,9,8,15,457.0,37.5,6.55,4.5,103.0,232.86,186.51
2016,1,9,8,30,565.0,47.0,6.7,5.0,149.0,309.85,257.83
2016,1,9,8,45,635.0,52.5,6.85,5.5,198.0,372.82,316.47
2016,1,9,9,0,705.0,58.0,7.0,6.0,247.0,437.3,374.96
2016,1,9,9,15,745.5,62.5,7.0,6.0,294.0,491.2,423.48
2016,1,9,9,30,786.0,67.0,7.0,6.0,341.0,545.82,471.28
2016,1,9,9,45,816.5,69.5,7.05,6.5,385.0,592.29,510.36
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,637.99,547.8
2016,1,9,10,15,866.0,74.0,7.1,7.0,466.5,674.25,577.63
2016,1,9,10,30,885.0,76.0,7.1,7.0,504.0,708.46,604.1
2016,1,9,10,45,668.0,138.0,7.1,7.5,472.5,642.75,546.22
2016,1,9,11,0,451.0,200.0,7.1,8.0,441.0,559.57,472.66
2016,1,9,11,15,449.5,210.0,7.05,8.0,458.5,573.42,483.36
2016,1,9,11,30,448.0,220.0,7.0,8.0,476.0,585.39,492.24
2016,1,9,11,45,692.0,152.5,6.95,8.5,559.0,699.08,587.65
2016,1,9,12,0,936.0,85.0,6.9,9.0,642.0,800.69,667.0
2016,1,9,12,15,938.5,85.5,6.85,9.0,649.0,799.49,665.14
2016,1,9,12,30,941.0,86.0,6.8,9.0,656.0,794.76,661.08
2016,1,9,12,45,766.0,137.0,6.75,9.0,600.5,717.21,599.44
2016,1,9,13,0,591.0,188.0,6.7,9.0,545.0,630.69,526.85
2016,1,9,13,15,492.5,215.5,6.65,9.0,510.0,578.65,482.88
2016,1,9,13,30,394.0,243.0,6.6,9.0,475.0,522.87,435.72
2016,1,9,13,45,273.5,252.5,6.55,9.0,411.0,442.96,368.62
2016,1,9,14,0,153.0,262.0,6.5,9.0,347.0,363.78,301.71
2016,1,9,14,15,104.0,241.5,6.45,9.0,298.5,303.53,251.57
2016,1,9,14,30,55.0,221.0,6.4,9.0,250.0,250.9,207.4
2016,1,9,14,45,59.0,209.0,6.4,9.0,238.0,238.06,197.0
2016,1,9,15,0,63.0,197.0,6.4,9.0,226.0,224.85,186.11
2016,1,9,15,15,31.5,155.0,6.25,8.5,169.5,165.92,136.79
2016,1,9,15,30,0.0,113.0,6.1,8.0,113.0,109.42,89.12
2016,1,9,15,45,0.0,100.0,6.0,7.5,100.0,96.69,78.52
2016,1,9,16,0,0.0,87.0,5.9,7.0,87.0,84.0,67.79
2016,1,9,16,15,0.0,73.5,5.55,6.5,73.5,70.89,56.51
2016,1,9,16,30,0.0,60.0,5.2,6.0,60.0,57.84,45.08
2016,1,9,16,45,0.0,46.0,4.9,5.5,46.0,44.37,33.1
2016,1,9,17,0,0.0,32.0,4.6,5.0,32.0,30.9,20.99
2016,1,9,17,15,0.0,20.0,4.35,4.5,20.0,19.3,10.14
2016,1,9,17,30,0.0,8.0,4.1,4.0,8.0,7.71,0.0
2016,1,9,17,45,0.0,4.0,3.9,3.5,4.0,3.93,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.0,14.0,2.7,-0.5,30.0,67.37,0.0
2016,1,10,8,0,378.0,28.0,3.0,0.0,60.0,174.74,123.42
2016,1,10,8,15,484.5,37.5,3.1,0.0,106.5,243.28,196.76
2016,1,10,8,30,591.0,47.0,3.2,0.0,153.0,320.93,269.29
2016,1,10,8,45,655.0,53.5,3.3,0.5,203.0,383.49,327.41
2016,1,10,9,0,719.0,60.0,3.4,1.0,253.0,446.83,384.42
2016,1,10,9,15,759.0,64.5,3.35,1.5,300.5,501.15,431.72
2016,1,10,9,30,799.0,69.0,3.3,2.0,348.0,556.09,477.81
2016,1,10,9,45,827.0,72.0,3.25,2.5,392.0,602.17,515.17
2016,1,10,10,0,855.0,75.0,3.2,3.0,436.0,647.27,550.6
2016,1,10,10,15,873.5,77.5,3.05,3.5,474.0,684.12,578.04
2016,1,10,10,30,892.0,80.0,2.9,4.0,512.0,718.85,601.94
2016,1,10,10,45,905.5,81.5,2.8,4.5,543.0,746.48,620.11
2016,1,10,11,0,919.0,83.0,2.7,5.0,574.0,766.96,632.67
2016,1,10,11,15,927.5,84.5,2.55,5.5,597.5,785.11,643.06
2016,1,10,11,30,936.0,86.0,2.4,6.0,621.0,800.0,650.93
2016,1,10,11,45,939.0,87.5,2.3,6.5,636.0,807.38,653.62
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,811.25,653.89
2016,1,10,12,15,943.5,89.5,2.1,7.0,658.0,809.35,651.24
2016,1,10,12,30,945.0,90.0,2.0,7.0,665.0,803.91,646.2
2016,1,10,12,45,944.5,90.0,1.9,7.5,663.0,792.94,636.16
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,778.53,623.83
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,757.76,608.14
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,733.83,590.29
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,703.62,567.43
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,670.79,541.85
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,634.91,513.9
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,595.04,482.32
2016,1,10,14,45,882.0,82.0,1.5,8.0,515.5,550.19,446.17
2016,1,10,15,0,868.0,79.0,1.5,8.0,482.0,504.02,407.96
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.0,453.76,365.88
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,403.4,322.4
2016,1,10,15,45,792.0,70.0,1.4,7.0,357.0,348.25,273.55
2016,1,10,16,0,760.0,66.0,1.4,7.0,312.0,294.61,224.9
2016,1,10,16,15,713.5,61.0,1.25,6.5,264.0,238.26,174.01
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,184.67,125.87
2016,1,10,16,45,590.0,49.0,1.0,5.5,167.0,129.74,79.87
2016,1,10,17,0,513.0,42.0,0.9,5.0,118.0,82.61,44.48
2016,1,10,17,15,256.5,37.0,0.95,4.5,75.0,39.23,21.44
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,27.8,0.0
2016,1,10,17,45,0.0,16.0,1.05,3.5,16.0,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.0,14.5,1.1,0.5,28.5,61.31,0.0
2016,1,11,8,0,332.0,29.0,1.2,1.0,57.0,160.47,112.75
2016,1,11,8,15,438.5,39.0,1.25,1.5,102.0,227.5,182.15
2016,1,11,8,30,545.0,49.0,1.3,2.0,147.0,303.76,251.26
2016,1,11,8,45,608.0,56.0,1.4,3.0,195.5,364.6,305.81
2016,1,11,9,0,671.0,63.0,1.5,4.0,244.0,429.21,361.51
2016,1,11,9,15,712.5,68.0,1.5,4.5,290.5,482.88,406.64
2016,1,11,9,30,754.0,73.0,1.5,5.0,337.0,534.85,448.86
2016,1,11,9,45,617.0,106.5,1.55,5.5,340.0,515.37,431.7
2016,1,11,10,0,480.0,140.0,1.6,6.0,343.0,479.22,400.96
2016,1,11,10,15,663.0,113.5,1.55,6.5,420.5,587.39,487.63
2016,1,11,10,30,846.0,87.0,1.5,7.0,498.0,695.95,569.7
2016,1,11,10,45,656.5,142.0,1.5,7.5,472.5,640.5,522.46
2016,1,11,11,0,467.0,197.0,1.5,8.0,447.0,569.13,463.61
2016,1,11,11,15,677.5,146.5,1.45,8.0,526.0,677.43,549.39
2016,1,11,11,30,888.0,96.0,1.4,8.0,605.0,781.11,624.4
2016,1,11,11,45,719.0,148.0,1.4,8.5,567.0,716.87,574.21
2016,1,11,12,0,550.0,200.0,1.4,9.0,529.0,641.59,514.47
2016,1,11,12,15,406.5,241.5,1.4,9.0,486.5,567.88,456.62
2016,1,11,12,30,263.0,283.0,1.4,9.0,444.0,501.84,403.28
2016,1,11,12,45,203.0,287.0,1.45,9.5,411.0,450.8,362.84
2016,1,11,13,0,143.0,291.0,1.5,10.0,378.0,407.58,327.79
2016,1,11,13,15,127.5,284.5,1.5,10.0,361.5,385.72,310.76
2016,1,11,13,30,112.0,278.0,1.5,10.0,345.0,358.75,289.57
2016,1,11,13,45,215.0,262.0,1.5,10.5,385.0,410.69,332.03
2016,1,11,14,0,318.0,246.0,1.5,11.0,425.0,455.98,367.7
2016,1,11,14,15,289.5,238.5,1.45,11.0,396.0,419.6,338.49
2016,1,11,14,30,261.0,231.0,1.4,11.0,367.0,384.26,310.45
2016,1,11,14,45,251.0,217.0,1.4,11.0,341.5,353.37,286.02
2016,1,11,15,0,241.0,203.0,1.4,11.0,316.0,322.72,261.37
