Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,213.5,14.5,4.75,1.5,34.5,86.23,0.0
2016,1,22,8,0,427.0,29.0,5.0,2.0,69.0,194.23,143.57
2016,1,22,8,15,529.5,37.5,5.3,2.5,118.0,259.77,211.05
2016,1,22,8,30,632.0,46.0,5.6,3.0,167.0,338.63,284.64
2016,1,22,8,45,692.5,51.5,5.9,3.5,218.5,402.06,344.07
2016,1,22,9,0,753.0,57.0,6.2,4.0,270.0,468.82,404.58
2016,1,22,9,15,791.0,61.0,6.25,4.5,319.5,524.13,453.38
2016,1,22,9,30,829.0,65.0,6.3,5.0,369.0,579.99,501.05
2016,1,22,9,45,857.0,67.5,6.35,5.5,414.5,627.93,540.85
2016,1,22,10,0,885.0,70.0,6.4,6.0,460.0,674.91,578.82
2016,1,22,10,15,903.0,72.5,6.35,6.0,500.0,709.4,605.34
2016,1,22,10,30,921.0,75.0,6.3,6.0,540.0,745.9,633.0
2016,1,22,10,45,935.5,75.5,6.3,6.5,573.0,775.08,653.6
2016,1,22,11,0,950.0,76.0,6.3,7.0,606.0,801.46,671.87
2016,1,22,11,15,958.5,77.5,6.2,7.5,631.5,821.37,684.61
2016,1,22,11,30,967.0,79.0,6.1,8.0,657.0,837.89,694.71
2016,1,22,11,45,970.5,80.5,6.1,8.5,673.5,847.0,699.61
2016,1,22,12,0,974.0,82.0,6.1,9.0,690.0,852.44,701.86
2016,1,22,12,15,976.5,82.0,6.05,9.0,698.5,851.73,700.64
2016,1,22,12,30,979.0,82.0,6.0,9.0,707.0,847.3,696.76
2016,1,22,12,45,980.0,81.5,6.0,9.5,707.0,837.45,687.88
2016,1,22,13,0,981.0,81.0,6.0,10.0,707.0,823.94,676.39
2016,1,22,13,15,978.0,80.5,5.9,10.0,697.5,803.89,660.86
2016,1,22,13,30,975.0,80.0,5.8,10.0,688.0,780.44,642.87
2016,1,22,13,45,970.0,79.0,5.75,10.0,670.5,751.81,621.15
2016,1,22,14,0,965.0,78.0,5.7,10.0,653.0,720.13,596.95
2016,1,22,14,15,956.0,77.0,5.6,10.0,627.0,683.08,566.5
2016,1,22,14,30,947.0,76.0,5.5,10.0,601.0,643.58,533.65
2016,1,22,14,45,933.0,74.5,5.45,10.0,567.5,598.57,495.91
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,551.97,456.06
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,501.39,412.63
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,450.17,367.47
2016,1,22,15,45,856.5,65.5,4.95,9.0,408.0,394.14,316.63
2016,1,22,16,0,831.0,62.0,4.8,9.0,362.0,338.8,265.34
2016,1,22,16,15,792.0,58.0,4.25,8.0,312.5,280.2,211.47
2016,1,22,16,30,753.0,54.0,3.7,7.0,263.0,224.37,159.84
2016,1,22,16,45,693.0,48.5,3.2,6.5,211.5,166.57,108.38
2016,1,22,17,0,633.0,43.0,2.7,6.0,160.0,114.62,65.32
2016,1,22,17,15,527.5,34.5,2.5,5.5,111.5,63.17,30.46
2016,1,22,17,30,422.0,26.0,2.3,5.0,63.0,23.5,13.71
2016,1,22,17,45,211.0,13.0,2.1,4.5,31.5,12.78,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,218.0,14.0,1.25,0.5,34.5,87.3,0.0
2016,1,23,8,0,436.0,28.0,1.4,1.0,69.0,192.23,142.27
2016,1,23,8,15,536.0,36.0,1.35,1.5,117.5,261.46,210.97
2016,1,23,8,30,636.0,44.0,1.3,2.0,166.0,339.05,281.31
2016,1,23,8,45,695.0,49.0,1.3,2.5,217.0,401.39,337.3
2016,1,23,9,0,754.0,54.0,1.3,3.0,268.0,466.99,393.71
2016,1,23,9,15,791.0,58.0,1.3,3.5,317.5,521.85,439.26
2016,1,23,9,30,828.0,62.0,1.3,4.0,367.0,577.24,483.45
2016,1,23,9,45,853.5,64.5,1.3,5.0,412.0,623.68,518.2
2016,1,23,10,0,879.0,67.0,1.3,6.0,457.0,664.85,547.73
2016,1,23,10,15,896.5,69.5,1.3,6.5,496.0,703.14,573.7
2016,1,23,10,30,914.0,72.0,1.3,7.0,535.0,739.27,597.64
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.5,767.78,615.17
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,793.4,630.51
2016,1,23,11,15,946.0,76.0,1.4,9.5,625.5,812.3,641.55
2016,1,23,11,30,954.0,77.0,1.4,10.0,651.0,827.86,650.31
2016,1,23,11,45,956.5,79.5,1.45,10.5,667.0,837.35,655.52
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,843.19,658.38
2016,1,23,12,15,961.0,82.0,1.6,11.0,691.5,842.18,658.4
2016,1,23,12,30,963.0,82.0,1.7,11.0,700.0,837.52,656.03
2016,1,23,12,45,962.0,82.5,1.8,11.5,699.5,827.45,648.76
2016,1,23,13,0,961.0,83.0,1.9,12.0,699.0,813.82,639.08
2016,1,23,13,15,958.0,82.5,2.0,12.0,690.0,794.12,626.29
2016,1,23,13,30,955.0,82.0,2.1,12.0,681.0,771.1,611.1
2016,1,23,13,45,949.0,81.0,2.25,12.5,663.0,742.25,590.86
2016,1,23,14,0,943.0,80.0,2.4,13.0,645.0,710.49,568.19
2016,1,23,14,15,934.0,79.0,2.45,13.0,619.5,674.08,540.61
2016,1,23,14,30,925.0,78.0,2.5,13.0,594.0,635.3,510.61
2016,1,23,14,45,912.0,76.0,2.55,13.0,561.0,591.08,475.72
2016,1,23,15,0,899.0,74.0,2.6,13.0,528.0,545.26,438.62
2016,1,23,15,15,880.5,72.0,2.55,13.0,488.5,495.46,397.05
2016,1,23,15,30,862.0,70.0,2.5,13.0,449.0,445.06,353.87
2016,1,23,15,45,835.5,67.0,2.45,13.0,404.0,390.0,305.9
2016,1,23,16,0,809.0,64.0,2.4,13.0,359.0,335.76,257.42
2016,1,23,16,15,770.5,60.0,2.15,12.0,310.0,278.27,206.33
2016,1,23,16,30,732.0,56.0,1.9,11.0,261.0,223.53,157.1
2016,1,23,16,45,672.0,50.0,1.7,10.0,210.0,166.18,107.37
2016,1,23,17,0,612.0,44.0,1.5,9.0,159.0,114.69,65.42
2016,1,23,17,15,509.5,35.5,1.55,8.0,111.5,64.32,31.38
2016,1,23,17,30,407.0,27.0,1.6,7.0,64.0,23.61,13.96
2016,1,23,17,45,203.5,13.5,1.7,6.5,32.0,13.27,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.7,2.5,34.0,83.27,0.0
2016,1,24,8,0,393.0,31.0,4.0,3.0,68.0,185.58,138.09
2016,1,24,8,15,495.0,40.0,4.05,4.0,116.5,254.11,205.48
2016,1,24,8,30,597.0,49.0,4.1,5.0,165.0,331.69,276.1
2016,1,24,8,45,482.5,73.0,4.2,6.0,183.5,330.06,279.0
2016,1,24,9,0,368.0,97.0,4.3,7.0,202.0,316.14,268.73
2016,1,24,9,15,442.5,103.5,4.6,7.5,252.0,379.06,323.35
2016,1,24,9,30,517.0,110.0,4.9,8.0,302.0,446.5,380.51
2016,1,24,9,45,680.5,94.0,5.2,9.0,378.0,552.34,468.4
2016,1,24,10,0,844.0,78.0,5.5,10.0,454.0,660.29,555.85
2016,1,24,10,15,862.5,80.5,5.65,10.5,493.0,698.54,584.36
2016,1,24,10,30,881.0,83.0,5.8,11.0,532.0,734.73,610.71
2016,1,24,10,45,893.0,85.0,5.95,12.0,564.5,763.23,629.7
2016,1,24,11,0,905.0,87.0,6.1,13.0,597.0,784.4,642.92
2016,1,24,11,15,913.5,88.5,6.1,13.5,622.0,803.83,655.44
2016,1,24,11,30,922.0,90.0,6.1,14.0,647.0,820.03,665.54
2016,1,24,11,45,925.5,91.5,6.2,14.5,663.5,828.96,670.65
2016,1,24,12,0,929.0,93.0,6.3,15.0,680.0,834.38,673.27
2016,1,24,12,15,931.5,93.5,6.25,15.0,688.0,834.37,672.62
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,830.79,669.47
2016,1,24,12,45,717.0,166.5,6.2,15.5,629.0,738.85,597.82
2016,1,24,13,0,500.0,239.0,6.2,16.0,562.0,637.72,514.31
2016,1,24,13,15,596.5,202.5,6.1,16.0,582.5,660.08,533.77
2016,1,24,13,30,693.0,166.0,6.0,16.0,603.0,679.67,550.27
2016,1,24,13,45,799.0,130.0,5.95,16.5,621.0,696.83,563.76
2016,1,24,14,0,905.0,94.0,5.9,17.0,639.0,702.77,568.27
2016,1,24,14,15,895.0,92.5,5.8,17.0,613.5,668.01,540.22
2016,1,24,14,30,885.0,91.0,5.7,17.0,588.0,628.96,508.64
2016,1,24,14,45,878.5,86.0,5.6,17.0,556.0,586.28,473.77
2016,1,24,15,0,872.0,81.0,5.5,17.0,524.0,541.62,436.59
2016,1,24,15,15,852.5,78.5,5.2,16.5,484.5,491.54,394.61
2016,1,24,15,30,833.0,76.0,4.9,16.0,445.0,441.04,351.27
2016,1,24,15,45,799.5,74.0,4.65,16.0,399.5,385.51,302.47
2016,1,24,16,0,766.0,72.0,4.4,16.0,354.0,331.53,254.14
2016,1,24,16,15,725.5,67.5,3.95,15.0,305.5,274.99,204.06
2016,1,24,16,30,685.0,63.0,3.5,14.0,257.0,220.43,155.44
2016,1,24,16,45,615.5,57.0,3.1,13.5,206.5,163.55,106.65
2016,1,24,17,0,546.0,51.0,2.7,13.0,156.0,113.64,66.49
2016,1,24,17,15,441.5,41.0,2.65,12.5,109.0,64.93,33.35
2016,1,24,17,30,337.0,31.0,2.6,12.0,62.0,27.86,17.34
2016,1,24,17,45,168.5,15.5,2.55,11.5,31.0,12.03,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,123.0,19.0,2.85,11.5,31.0,65.66,0.0
2016,1,25,8,0,246.0,38.0,3.1,12.0,62.0,144.39,104.51
2016,1,25,8,15,349.0,51.0,3.25,12.5,107.5,209.6,164.61
2016,1,25,8,30,452.0,64.0,3.4,13.0,153.0,285.22,230.83
2016,1,25,8,45,536.0,70.0,3.55,13.5,204.0,353.36,290.11
2016,1,25,9,0,620.0,76.0,3.7,14.0,255.0,426.99,352.36
2016,1,25,9,15,663.5,81.5,3.6,14.5,303.0,482.27,397.79
2016,1,25,9,30,707.0,87.0,3.5,15.0,351.0,538.85,442.72
2016,1,25,9,45,753.5,87.0,3.4,15.5,398.0,591.84,483.58
2016,1,25,10,0,800.0,87.0,3.3,16.0,445.0,642.84,521.8
2016,1,25,10,15,821.0,89.5,3.15,16.5,484.5,681.77,549.01
2016,1,25,10,30,842.0,92.0,3.0,17.0,524.0,718.89,573.37
2016,1,25,10,45,867.0,90.5,2.85,17.5,559.0,752.33,594.54
2016,1,25,11,0,892.0,89.0,2.7,18.0,594.0,783.49,613.67
2016,1,25,11,15,902.0,90.5,2.5,18.5,619.5,799.44,621.31
2016,1,25,11,30,912.0,92.0,2.3,19.0,645.0,816.77,629.9
2016,1,25,11,45,921.5,92.0,2.15,19.5,663.5,828.73,634.97
2016,1,25,12,0,931.0,92.0,2.0,20.0,682.0,837.27,637.68
2016,1,25,12,15,934.5,92.0,1.95,20.0,691.0,837.55,636.93
2016,1,25,12,30,938.0,92.0,1.9,20.0,700.0,834.25,633.96
2016,1,25,12,45,943.5,90.5,1.85,20.0,701.5,827.25,628.64
2016,1,25,13,0,949.0,89.0,1.8,20.0,703.0,816.62,621.0
2016,1,25,13,15,947.0,88.5,1.75,20.0,694.5,797.88,607.93
2016,1,25,13,30,945.0,88.0,1.7,20.0,686.0,775.79,592.73
2016,1,25,13,45,944.5,85.0,1.7,20.5,670.0,748.84,573.56
2016,1,25,14,0,944.0,82.0,1.7,21.0,654.0,718.71,552.24
2016,1,25,14,15,936.0,81.0,1.65,20.5,629.0,682.86,526.91
2016,1,25,14,30,928.0,80.0,1.6,20.0,604.0,644.54,499.1
2016,1,25,14,45,918.5,77.0,1.55,20.0,572.0,601.05,465.94
2016,1,25,15,0,909.0,74.0,1.5,20.0,540.0,555.67,430.56
2016,1,25,15,15,891.5,72.0,1.35,19.5,500.0,505.79,391.07
2016,1,25,15,30,874.0,70.0,1.2,19.0,460.0,455.16,349.86
2016,1,25,15,45,849.5,67.0,1.1,19.0,415.0,400.11,303.74
2016,1,25,16,0,825.0,64.0,1.0,19.0,370.0,345.63,256.89
2016,1,25,16,15,787.5,60.0,1.0,18.0,320.5,287.32,207.44
2016,1,25,16,30,750.0,56.0,1.0,17.0,271.0,231.63,159.21
2016,1,25,16,45,686.5,51.0,1.0,16.5,219.0,173.24,109.93
2016,1,25,17,0,623.0,46.0,1.0,16.0,167.0,121.1,68.32
2016,1,25,17,15,521.0,37.5,1.05,15.5,118.0,68.04,32.44
2016,1,25,17,30,419.0,29.0,1.1,15.0,69.0,27.55,12.92
2016,1,25,17,45,209.5,14.5,1.2,14.5,34.5,10.97,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,6.0,17.0,4.55,4.5,17.5,19.49,0.0
2016,1,26,8,0,12.0,34.0,4.8,5.0,35.0,42.21,28.8
2016,1,26,8,15,29.5,55.0,5.05,5.0,60.0,73.11,57.08
2016,1,26,8,30,47.0,76.0,5.3,5.0,85.0,104.79,85.71
2016,1,26,8,45,61.0,96.0,5.55,5.5,111.5,134.64,112.43
2016,1,26,9,0,75.0,116.0,5.8,6.0,138.0,165.47,139.59
2016,1,26,9,15,89.5,137.5,5.85,6.5,168.0,199.33,168.86
2016,1,26,9,30,104.0,159.0,5.9,7.0,198.0,241.13,204.32
2016,1,26,9,45,109.5,179.0,6.0,7.5,224.5,269.23,227.51
2016,1,26,10,0,115.0,199.0,6.1,8.0,251.0,297.3,250.32
2016,1,26,10,15,150.5,217.0,6.1,8.0,291.0,343.76,289.32
2016,1,26,10,30,186.0,235.0,6.1,8.0,331.0,391.51,328.95
2016,1,26,10,45,93.0,201.0,6.2,8.5,249.0,277.88,231.97
2016,1,26,11,0,0.0,167.0,6.3,9.0,167.0,165.23,134.46
2016,1,26,11,15,123.5,225.5,6.35,9.0,301.0,336.89,280.72
2016,1,26,11,30,247.0,284.0,6.4,9.0,435.0,498.05,413.75
2016,1,26,11,45,323.0,276.5,6.45,9.5,479.0,557.41,461.64
2016,1,26,12,0,399.0,269.0,6.5,10.0,523.0,607.97,502.34
2016,1,26,12,15,292.5,292.5,6.6,10.0,480.0,547.33,451.02
2016,1,26,12,30,186.0,316.0,6.7,10.0,437.0,478.71,393.27
2016,1,26,12,45,95.5,254.5,6.8,10.0,316.5,332.69,273.63
2016,1,26,13,0,5.0,193.0,6.9,10.0,196.0,193.26,156.56
2016,1,26,13,15,2.5,121.5,6.95,10.0,123.0,119.9,95.66
2016,1,26,13,30,0.0,50.0,7.0,10.0,50.0,48.35,35.43
2016,1,26,13,45,0.0,76.5,7.1,10.0,76.5,74.01,57.2
2016,1,26,14,0,0.0,103.0,7.2,10.0,103.0,99.79,79.0
2016,1,26,14,15,0.0,66.5,6.85,9.5,66.5,64.31,49.22
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,28.98,19.23
2016,1,26,14,45,0.0,20.0,6.2,9.0,20.0,19.32,10.97
2016,1,26,15,0,0.0,10.0,5.9,9.0,10.0,9.65,2.67
2016,1,26,15,15,0.0,50.0,5.45,9.0,50.0,48.31,36.05
2016,1,26,15,30,0.0,90.0,5.0,9.0,90.0,87.05,69.4
2016,1,26,15,45,0.0,81.0,4.6,9.0,81.0,78.32,62.07
2016,1,26,16,0,0.0,72.0,4.2,9.0,72.0,69.61,54.73
2016,1,26,16,15,0.0,62.0,3.95,8.5,62.0,59.92,46.56
2016,1,26,16,30,0.0,52.0,3.7,8.0,52.0,50.24,38.27
2016,1,26,16,45,0.0,42.0,3.5,7.5,42.0,40.56,29.84
2016,1,26,17,0,0.0,32.0,3.3,7.0,32.0,30.89,21.28
2016,1,26,17,15,0.0,22.5,3.35,6.5,22.5,21.71,13.04
2016,1,26,17,30,0.0,13.0,3.4,6.0,13.0,12.53,4.63
2016,1,26,17,45,0.0,6.5,3.45,6.0,6.5,6.26,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,209.5,15.5,3.6,1.5,36.5,88.48,2.51
2016,1,27,8,0,419.0,31.0,3.8,2.0,73.0,195.89,148.61
2016,1,27,8,15,518.0,40.0,3.8,3.0,122.5,265.01,215.79
2016,1,27,8,30,617.0,49.0,3.8,4.0,172.0,342.96,286.78
2016,1,27,8,45,678.5,54.5,3.85,5.0,224.0,403.69,341.78
2016,1,27,9,0,740.0,60.0,3.9,6.0,276.0,471.27,400.24
2016,1,27,9,15,777.5,64.0,4.0,6.5,326.0,526.53,447.43
2016,1,27,9,30,815.0,68.0,4.1,7.0,376.0,582.35,493.55
2016,1,27,9,45,842.5,70.5,4.25,7.5,421.5,630.19,532.19
2016,1,27,10,0,870.0,73.0,4.4,8.0,467.0,677.09,569.04
2016,1,27,10,15,888.0,75.5,4.3,8.5,507.0,711.71,592.93
2016,1,27,10,30,906.0,78.0,4.2,9.0,547.0,748.43,618.02
2016,1,27,10,45,920.0,79.0,4.1,9.5,580.5,778.07,637.27
2016,1,27,11,0,934.0,80.0,4.0,10.0,614.0,804.91,654.5
2016,1,27,11,15,943.0,81.5,3.95,10.0,640.0,825.44,668.36
2016,1,27,11,30,952.0,83.0,3.9,10.0,666.0,842.64,679.82
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.5,852.86,685.24
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,859.47,688.18
2016,1,27,12,15,967.0,84.5,3.9,11.0,710.5,860.02,688.11
2016,1,27,12,30,970.0,85.0,3.9,11.0,720.0,856.86,685.54
2016,1,27,12,45,972.5,84.0,3.9,11.5,720.5,847.93,677.68
2016,1,27,13,0,975.0,83.0,3.9,12.0,721.0,835.31,667.33
2016,1,27,13,15,973.0,82.5,3.85,12.0,712.5,816.21,653.37
2016,1,27,13,30,971.0,82.0,3.8,12.0,704.0,793.66,637.0
2016,1,27,13,45,969.0,80.5,3.8,12.0,687.5,766.7,617.64
2016,1,27,14,0,967.0,79.0,3.8,12.0,671.0,736.52,595.88
2016,1,27,14,15,959.5,77.5,3.75,12.0,646.0,699.72,567.76
2016,1,27,14,30,952.0,76.0,3.7,12.0,621.0,660.36,536.49
2016,1,27,14,45,940.5,74.5,3.65,12.0,588.0,616.35,500.95
2016,1,27,15,0,929.0,73.0,3.6,12.0,555.0,570.51,463.14
2016,1,27,15,15,912.5,71.0,3.4,11.5,515.0,520.12,421.23
2016,1,27,15,30,896.0,69.0,3.2,11.0,475.0,468.86,377.4
2016,1,27,15,45,875.0,65.5,3.0,11.0,429.5,413.71,328.59
2016,1,27,16,0,854.0,62.0,2.8,11.0,384.0,358.17,278.31
2016,1,27,16,15,818.5,58.0,2.4,10.0,334.0,298.69,224.81
2016,1,27,16,30,783.0,54.0,2.0,9.0,284.0,241.55,172.68
2016,1,27,16,45,730.5,48.5,1.6,8.0,232.0,182.49,120.19
2016,1,27,17,0,678.0,43.0,1.2,7.0,180.0,128.39,74.56
2016,1,27,17,15,583.5,35.5,1.2,6.5,129.0,74.61,36.39
2016,1,27,17,30,489.0,28.0,1.2,6.0,78.0,31.35,14.71
2016,1,27,17,45,244.5,14.0,1.25,5.5,39.0,11.11,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,236.0,14.0,3.35,4.0,38.5,93.45,10.69
2016,1,28,8,0,472.0,28.0,3.7,5.0,77.0,207.61,156.26
2016,1,28,8,15,567.0,35.5,3.55,5.5,126.5,276.8,223.35
2016,1,28,8,30,662.0,43.0,3.4,6.0,176.0,354.03,293.69
2016,1,28,8,45,719.5,47.5,3.25,7.0,228.5,416.91,349.71
2016,1,28,9,0,777.0,52.0,3.1,8.0,281.0,482.98,405.81
2016,1,28,9,15,812.0,55.5,3.1,9.0,330.5,537.71,450.73
2016,1,28,9,30,847.0,59.0,3.1,10.0,380.0,588.89,491.14
2016,1,28,9,45,873.0,60.5,3.15,11.5,426.0,635.57,525.66
2016,1,28,10,0,899.0,62.0,3.2,13.0,472.0,681.23,557.1
2016,1,28,10,15,915.5,64.0,3.3,13.5,512.0,719.44,583.69
2016,1,28,10,30,932.0,66.0,3.4,14.0,552.0,755.39,608.29
2016,1,28,10,45,945.0,67.0,3.5,15.0,585.0,785.02,626.83
2016,1,28,11,0,958.0,68.0,3.6,16.0,618.0,811.73,643.1
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.5,831.42,654.91
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,847.67,664.32
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.5,857.11,669.23
2016,1,28,12,0,979.0,74.0,3.7,18.0,704.0,862.83,671.65
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.5,862.53,670.98
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,858.46,667.84
2016,1,28,12,45,984.5,74.0,3.7,18.5,721.5,849.06,659.84
2016,1,28,13,0,985.0,74.0,3.7,19.0,722.0,835.95,649.41
2016,1,28,13,15,983.5,73.5,3.7,19.0,713.5,817.13,636.29
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,794.8,620.76
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.0,766.76,601.17
2016,1,28,14,0,974.0,71.0,3.7,19.0,671.0,735.57,579.28
2016,1,28,14,15,966.5,70.0,3.6,19.0,646.0,699.12,552.48
2016,1,28,14,30,959.0,69.0,3.5,19.0,621.0,660.06,522.11
2016,1,28,14,45,943.0,69.5,3.45,19.0,587.5,615.31,486.95
2016,1,28,15,0,927.0,70.0,3.4,19.0,554.0,569.03,449.82
2016,1,28,15,15,910.5,68.0,2.95,18.5,514.5,518.68,408.52
2016,1,28,15,30,894.0,66.0,2.5,18.0,475.0,467.46,365.45
2016,1,28,15,45,872.0,63.0,2.1,17.5,430.0,412.44,318.45
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,357.67,270.45
2016,1,28,16,15,815.5,56.5,1.6,16.0,335.0,298.49,219.16
2016,1,28,16,30,781.0,53.0,1.5,15.0,285.0,242.12,169.29
2016,1,28,16,45,729.0,48.0,1.4,14.0,233.0,183.57,118.58
2016,1,28,17,0,677.0,43.0,1.3,13.0,181.0,129.92,74.23
2016,1,28,17,15,584.0,35.5,1.3,12.5,130.5,76.02,36.38
2016,1,28,17,30,491.0,28.0,1.3,12.0,80.0,32.45,14.47
2016,1,28,17,45,245.5,14.0,1.3,12.0,40.0,11.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,7.5,40.0,96.49,18.3
2016,1,29,8,0,485.0,29.0,3.3,9.0,80.0,213.73,159.25
2016,1,29,8,15,578.5,36.5,3.4,10.0,130.5,283.28,225.12
2016,1,29,8,30,672.0,44.0,3.5,11.0,181.0,360.66,294.08
2016,1,29,8,45,725.0,49.0,3.6,12.0,233.0,422.58,348.6
2016,1,29,9,0,778.0,54.0,3.7,13.0,285.0,487.29,403.11
2016,1,29,9,15,813.0,57.5,3.7,13.5,335.0,542.23,448.37
2016,1,29,9,30,848.0,61.0,3.7,14.0,385.0,597.52,492.26
2016,1,29,9,45,871.5,64.0,3.7,15.0,431.0,640.65,524.46
2016,1,29,10,0,895.0,67.0,3.7,16.0,477.0,686.47,556.61
2016,1,29,10,15,911.0,69.0,4.05,16.5,517.0,724.29,583.56
2016,1,29,10,30,927.0,71.0,4.4,17.0,557.0,759.83,608.89
2016,1,29,10,45,938.5,72.5,4.75,18.0,590.0,788.88,628.46
2016,1,29,11,0,950.0,74.0,5.1,19.0,623.0,814.97,645.74
2016,1,29,11,15,957.5,75.5,5.15,19.5,648.5,834.77,658.05
2016,1,29,11,30,965.0,77.0,5.2,20.0,674.0,851.14,667.93
2016,1,29,11,45,966.5,78.5,5.3,20.5,690.5,859.18,672.16
2016,1,29,12,0,968.0,80.0,5.4,21.0,707.0,863.51,673.89
2016,1,29,12,15,970.5,80.5,5.45,21.0,715.5,863.8,673.93
2016,1,29,12,30,973.0,81.0,5.5,21.0,724.0,860.34,671.45
2016,1,29,12,45,972.0,81.5,5.55,21.0,724.0,850.41,664.46
2016,1,29,13,0,971.0,82.0,5.6,21.0,724.0,836.83,654.98
2016,1,29,13,15,968.5,81.5,5.6,21.0,715.0,817.46,641.16
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,794.66,624.94
2016,1,29,13,45,960.0,80.5,5.65,21.0,688.5,766.07,604.71
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,734.48,582.23
2016,1,29,14,15,946.0,78.5,5.6,20.5,646.0,697.7,555.54
2016,1,29,14,30,938.0,77.0,5.5,20.0,621.0,658.42,525.49
2016,1,29,14,45,927.5,75.0,5.45,20.0,588.0,614.88,490.67
2016,1,29,15,0,917.0,73.0,5.4,20.0,555.0,569.46,453.63
2016,1,29,15,15,900.5,71.0,5.15,19.5,515.5,519.44,412.51
2016,1,29,15,30,884.0,69.0,4.9,19.0,476.0,468.56,369.63
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.0,412.97,321.32
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,357.88,272.39
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.0,299.63,221.18
2016,1,29,16,30,767.0,56.0,3.7,17.0,286.0,243.69,171.31
2016,1,29,16,45,713.0,50.5,3.4,16.0,234.0,184.83,120.21
2016,1,29,17,0,659.0,45.0,3.1,15.0,182.0,131.13,75.71
2016,1,29,17,15,567.0,37.5,3.0,14.0,132.0,78.06,38.26
2016,1,29,17,30,475.0,30.0,2.9,13.0,82.0,35.27,16.3
2016,1,29,17,45,237.5,15.0,2.85,12.5,41.0,10.99,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,218.5,16.0,4.0,6.5,39.5,93.46,24.46
2016,1,30,8,0,437.0,32.0,4.2,7.0,79.0,204.92,155.05
2016,1,30,8,15,535.5,40.5,4.15,8.0,129.5,274.82,220.98
2016,1,30,8,30,634.0,49.0,4.1,9.0,180.0,350.33,288.77
2016,1,30,8,45,696.0,54.0,4.1,10.0,233.5,415.35,346.14
2016,1,30,9,0,758.0,59.0,4.1,11.0,287.0,483.9,404.1
2016,1,30,9,15,795.0,63.5,4.15,12.0,337.5,540.56,450.4
2016,1,30,9,30,832.0,68.0,4.2,13.0,388.0,597.75,495.36
2016,1,30,9,45,858.5,70.5,4.3,14.0,434.5,645.93,531.98
2016,1,30,10,0,885.0,73.0,4.4,15.0,481.0,693.06,566.16
2016,1,30,10,15,902.5,75.0,4.5,15.5,521.5,727.48,590.03
2016,1,30,10,30,920.0,77.0,4.6,16.0,562.0,763.97,615.27
2016,1,30,10,45,932.0,79.0,4.7,17.0,595.5,793.87,634.15
2016,1,30,11,0,944.0,81.0,4.8,18.0,629.0,820.84,650.74
2016,1,30,11,15,952.0,82.0,4.85,18.5,654.5,840.42,662.83
2016,1,30,11,30,960.0,83.0,4.9,19.0,680.0,856.59,672.55
2016,1,30,11,45,964.5,84.0,5.0,20.0,697.5,866.43,676.78
2016,1,30,12,0,969.0,85.0,5.1,21.0,715.0,872.61,678.52
2016,1,30,12,15,971.0,85.5,5.1,21.0,724.0,872.51,677.99
2016,1,30,12,30,973.0,86.0,5.1,21.0,733.0,868.66,674.98
2016,1,30,12,45,972.0,86.0,5.15,21.5,732.5,858.17,666.37
2016,1,30,13,0,971.0,86.0,5.2,22.0,732.0,844.03,655.33
2016,1,30,13,15,968.0,86.0,5.2,22.0,723.0,824.8,641.79
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,802.16,625.88
2016,1,30,13,45,958.0,85.5,5.2,22.0,696.0,772.83,605.16
2016,1,30,14,0,951.0,85.0,5.2,22.0,678.0,740.56,582.28
2016,1,30,14,15,942.0,83.5,5.1,21.5,652.0,703.16,555.42
2016,1,30,14,30,933.0,82.0,5.0,21.0,626.0,663.33,525.31
2016,1,30,14,45,921.5,80.0,4.9,21.0,593.0,619.31,490.39
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,573.49,453.38
2016,1,30,15,15,892.0,75.5,4.55,20.5,519.5,522.4,411.9
2016,1,30,15,30,874.0,73.0,4.3,20.0,479.0,470.58,368.79
2016,1,30,15,45,847.5,70.5,4.05,20.0,433.0,414.67,320.9
2016,1,30,16,0,821.0,68.0,3.8,20.0,387.0,359.52,272.6
2016,1,30,16,15,784.5,64.0,3.6,19.0,337.0,300.96,221.87
2016,1,30,16,30,748.0,60.0,3.4,18.0,287.0,244.92,172.44
2016,1,30,16,45,691.5,54.5,3.2,17.0,235.0,186.42,122.07
2016,1,30,17,0,635.0,49.0,3.0,16.0,183.0,133.4,78.36
2016,1,30,17,15,541.0,41.0,3.1,15.5,133.0,79.22,39.74
2016,1,30,17,30,447.0,33.0,3.2,15.0,83.0,36.84,17.29
2016,1,30,17,45,223.5,16.5,3.3,14.5,41.5,12.22,0.67
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,208.5,16.5,3.7,10.5,39.0,91.75,29.19
2016,1,31,8,0,417.0,33.0,3.9,11.0,78.0,199.68,149.49
2016,1,31,8,15,513.5,41.0,3.8,11.5,127.5,267.5,212.57
2016,1,31,8,30,610.0,49.0,3.7,12.0,177.0,343.87,280.38
2016,1,31,8,45,677.0,53.0,3.65,13.0,229.5,406.23,334.71
2016,1,31,9,0,744.0,57.0,3.6,14.0,282.0,475.64,392.48
2016,1,31,9,15,781.0,61.0,3.45,15.0,332.0,531.27,436.82
2016,1,31,9,30,818.0,65.0,3.3,16.0,382.0,587.49,479.71
2016,1,31,9,45,846.5,67.0,3.2,17.0,428.0,636.0,515.16
2016,1,31,10,0,875.0,69.0,3.1,18.0,474.0,679.39,544.69
2016,1,31,10,15,892.0,71.0,3.05,19.0,514.0,717.56,568.95
2016,1,31,10,30,909.0,73.0,3.0,20.0,554.0,753.58,591.11
2016,1,31,10,45,921.5,74.5,2.95,21.0,587.5,783.18,608.26
2016,1,31,11,0,934.0,76.0,2.9,22.0,621.0,809.91,623.15
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.5,829.47,634.71
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,845.65,644.01
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,854.18,648.13
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,859.02,649.88
2016,1,31,12,15,952.5,84.5,3.05,24.0,714.0,859.4,649.39
2016,1,31,12,30,955.0,85.0,3.0,24.0,723.0,856.09,646.55
2016,1,31,12,45,955.5,84.5,3.0,24.5,723.0,846.43,638.6
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,833.15,628.38
2016,1,31,13,15,953.0,83.5,2.9,25.0,714.5,813.66,614.65
2016,1,31,13,30,950.0,83.0,2.8,25.0,706.0,790.79,598.74
2016,1,31,13,45,945.0,82.0,2.75,25.0,688.5,762.72,579.58
2016,1,31,14,0,940.0,81.0,2.7,25.0,671.0,731.64,558.33
2016,1,31,14,15,931.5,80.0,2.5,25.0,646.0,695.42,532.12
2016,1,31,14,30,923.0,79.0,2.3,25.0,621.0,656.76,502.69
2016,1,31,14,45,911.0,77.5,2.15,25.0,588.0,613.3,469.55
2016,1,31,15,0,899.0,76.0,2.0,25.0,555.0,568.11,434.47
2016,1,31,15,15,882.0,73.5,1.8,24.5,515.5,517.92,395.5
2016,1,31,15,30,865.0,71.0,1.6,24.0,476.0,466.96,354.85
2016,1,31,15,45,839.5,68.5,1.4,24.0,431.0,411.74,309.27
2016,1,31,16,0,814.0,66.0,1.2,24.0,386.0,357.24,263.21
2016,1,31,16,15,778.5,62.0,1.15,23.0,336.5,299.22,214.94
2016,1,31,16,30,743.0,58.0,1.1,22.0,287.0,243.61,167.59
2016,1,31,16,45,686.5,53.0,1.05,21.5,235.0,185.68,118.93
2016,1,31,17,0,630.0,48.0,1.0,21.0,183.0,133.23,76.61
2016,1,31,17,15,536.5,40.5,1.05,20.0,133.5,79.63,39.22
2016,1,31,17,30,443.0,33.0,1.1,19.0,84.0,37.72,17.26
2016,1,31,17,45,221.5,16.5,1.15,18.5,42.0,12.11,1.33
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,181.0,19.0,1.45,10.0,39.0,87.23,32.72
2016,2,1,8,0,362.0,38.0,1.6,11.0,78.0,186.07,139.54
