Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,461.5,47.5,1.75,11.5,127.0,254.82,201.85
2016,2,1,8,30,561.0,57.0,1.9,12.0,176.0,332.23,269.45
2016,2,1,8,45,280.5,66.5,2.1,13.0,126.0,226.53,186.34
2016,2,1,9,0,0.0,76.0,2.3,14.0,76.0,74.64,57.89
2016,2,1,9,15,0.0,99.0,2.6,14.5,99.0,98.29,77.77
2016,2,1,9,30,0.0,122.0,2.9,15.0,122.0,121.93,97.13
2016,2,1,9,45,14.5,153.0,3.25,16.0,160.0,163.68,131.24
2016,2,1,10,0,29.0,184.0,3.6,17.0,198.0,213.83,171.46
2016,2,1,10,15,25.5,194.0,3.9,17.5,207.0,214.03,170.78
2016,2,1,10,30,22.0,204.0,4.2,18.0,216.0,221.57,176.06
2016,2,1,10,45,196.0,226.0,4.5,18.5,341.0,392.54,315.62
2016,2,1,11,0,370.0,248.0,4.8,19.0,466.0,562.25,448.7
2016,2,1,11,15,644.0,170.0,5.05,19.5,567.5,707.99,563.62
2016,2,1,11,30,918.0,92.0,5.3,20.0,669.0,838.55,659.53
2016,2,1,11,45,919.5,94.5,5.55,20.5,685.5,847.45,664.57
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,852.79,667.76
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,853.16,668.31
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,849.95,666.41
2016,2,1,12,45,924.5,98.5,6.35,21.0,720.0,840.0,660.13
2016,2,1,13,0,923.0,99.0,6.6,21.0,720.0,826.57,651.36
2016,2,1,13,15,920.0,98.5,6.75,21.0,711.0,807.54,638.11
2016,2,1,13,30,917.0,98.0,6.9,21.0,702.0,785.24,622.47
2016,2,1,13,45,909.0,98.0,7.05,21.0,684.5,756.76,602.18
2016,2,1,14,0,901.0,98.0,7.2,21.0,667.0,725.52,579.75
2016,2,1,14,15,891.5,96.5,7.2,21.0,641.5,690.98,553.15
2016,2,1,14,30,882.0,95.0,7.2,21.0,616.0,652.01,522.32
2016,2,1,14,45,863.5,94.5,7.2,21.0,582.0,606.77,486.03
2016,2,1,15,0,845.0,94.0,7.2,21.0,548.0,560.42,448.17
2016,2,1,15,15,825.0,91.5,6.9,21.0,508.5,510.48,406.35
2016,2,1,15,30,805.0,89.0,6.6,21.0,469.0,460.2,363.46
2016,2,1,15,45,767.0,87.5,6.3,21.0,422.0,403.52,314.8
2016,2,1,16,0,729.0,86.0,6.0,21.0,375.0,348.05,266.41
2016,2,1,16,15,688.5,81.0,5.45,20.5,326.5,291.45,216.96
2016,2,1,16,30,648.0,76.0,4.9,20.0,278.0,237.97,169.8
2016,2,1,16,45,581.5,69.5,4.4,19.5,226.5,181.36,121.7
2016,2,1,17,0,515.0,63.0,3.9,19.0,175.0,131.51,81.21
2016,2,1,17,15,421.0,52.0,3.75,18.5,127.5,82.13,45.87
2016,2,1,17,30,327.0,41.0,3.6,18.0,80.0,43.42,23.53
2016,2,1,17,45,163.5,20.5,3.45,17.5,40.0,15.8,4.31
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,103.07,44.81
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,224.3,170.48
2016,2,2,8,15,579.5,40.5,3.75,9.5,140.5,291.99,234.21
2016,2,2,8,30,676.0,48.0,4.0,10.0,193.0,371.86,305.86
2016,2,2,8,45,730.5,53.5,4.3,11.0,246.5,436.07,362.64
2016,2,2,9,0,785.0,59.0,4.6,12.0,300.0,503.18,419.72
2016,2,2,9,15,821.0,62.5,4.95,12.5,351.5,559.64,467.37
2016,2,2,9,30,857.0,66.0,5.3,13.0,403.0,616.48,514.01
2016,2,2,9,45,879.5,69.5,5.7,14.0,450.0,664.46,551.61
2016,2,2,10,0,902.0,73.0,6.1,15.0,497.0,706.81,582.85
2016,2,2,10,15,919.0,75.0,6.05,15.0,538.0,745.94,611.34
2016,2,2,10,30,936.0,77.0,6.0,15.0,579.0,782.81,637.82
2016,2,2,10,45,946.5,79.5,5.95,15.5,613.0,812.77,657.59
2016,2,2,11,0,957.0,82.0,5.9,16.0,647.0,839.68,674.93
2016,2,2,11,15,965.0,83.5,5.85,16.0,673.5,860.22,688.78
2016,2,2,11,30,973.0,85.0,5.8,16.0,700.0,877.29,700.13
2016,2,2,11,45,976.0,86.5,5.8,16.5,717.5,886.73,704.87
2016,2,2,12,0,979.0,88.0,5.8,17.0,735.0,892.41,707.02
2016,2,2,12,15,981.5,88.5,5.7,17.0,744.0,892.79,706.29
2016,2,2,12,30,984.0,89.0,5.6,17.0,753.0,889.37,702.97
2016,2,2,12,45,983.5,89.0,5.55,17.5,753.0,879.21,693.84
2016,2,2,13,0,983.0,89.0,5.5,18.0,753.0,865.33,682.23
2016,2,2,13,15,980.0,88.5,5.4,18.0,744.0,845.35,667.39
2016,2,2,13,30,977.0,88.0,5.3,18.0,735.0,821.88,650.15
2016,2,2,13,45,971.0,87.5,5.25,18.0,717.5,792.91,629.19
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,760.86,605.99
2016,2,2,14,15,956.5,85.5,5.05,18.0,674.0,723.22,577.83
2016,2,2,14,30,948.0,84.0,4.9,18.0,648.0,683.05,546.01
2016,2,2,14,45,936.0,82.0,4.8,18.0,614.0,637.99,510.12
2016,2,2,15,0,924.0,80.0,4.7,18.0,580.0,591.12,472.11
2016,2,2,15,15,907.0,78.0,4.35,17.5,539.5,540.16,430.2
2016,2,2,15,30,890.0,76.0,4.0,17.0,499.0,488.33,386.75
2016,2,2,15,45,865.5,73.0,3.7,17.0,452.5,431.6,337.9
2016,2,2,16,0,841.0,70.0,3.4,17.0,406.0,375.39,288.38
2016,2,2,16,15,805.0,66.0,2.95,15.5,355.0,315.5,236.42
2016,2,2,16,30,769.0,62.0,2.5,14.0,304.0,258.03,185.49
2016,2,2,16,45,712.5,57.0,2.1,13.0,250.5,198.26,133.22
2016,2,2,17,0,656.0,52.0,1.7,12.0,197.0,143.97,87.5
2016,2,2,17,15,561.0,44.0,1.7,11.0,145.0,87.59,46.09
2016,2,2,17,30,466.0,36.0,1.7,10.0,93.0,43.25,21.17
2016,2,2,17,45,282.0,23.5,1.75,9.5,53.0,18.36,7.11
2016,2,2,18,0,98.0,11.0,1.8,9.0,13.0,10.81,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,253.5,16.0,4.85,2.5,45.5,106.82,52.55
2016,2,3,8,0,507.0,32.0,5.2,3.0,91.0,228.71,178.72
2016,2,3,8,15,598.5,39.5,5.35,3.5,144.0,299.82,247.21
2016,2,3,8,30,690.0,47.0,5.5,4.0,197.0,378.51,320.16
2016,2,3,8,45,749.5,51.0,5.65,4.5,251.5,444.26,380.57
2016,2,3,9,0,809.0,55.0,5.8,5.0,306.0,513.29,441.74
2016,2,3,9,15,842.5,58.5,5.7,5.5,357.5,569.35,489.68
2016,2,3,9,30,876.0,62.0,5.6,6.0,409.0,621.63,532.94
2016,2,3,9,45,900.0,64.5,5.55,6.5,456.5,670.0,571.65
2016,2,3,10,0,924.0,67.0,5.5,7.0,504.0,717.13,606.5
2016,2,3,10,15,939.5,69.0,5.45,7.5,545.0,755.97,634.1
2016,2,3,10,30,955.0,71.0,5.4,8.0,586.0,792.39,659.43
2016,2,3,10,45,965.5,72.5,5.4,8.5,620.0,821.75,679.27
2016,2,3,11,0,976.0,74.0,5.4,9.0,654.0,847.99,696.62
2016,2,3,11,15,983.5,75.0,5.35,9.0,680.0,867.97,710.23
2016,2,3,11,30,991.0,76.0,5.3,9.0,706.0,884.39,721.25
2016,2,3,11,45,992.5,78.5,5.3,9.5,723.5,893.97,726.19
2016,2,3,12,0,994.0,81.0,5.3,10.0,741.0,899.69,728.43
2016,2,3,12,15,996.0,81.0,5.2,10.0,750.0,899.18,726.93
2016,2,3,12,30,998.0,81.0,5.1,10.0,759.0,894.81,722.75
2016,2,3,12,45,996.5,82.0,5.1,10.5,759.0,884.89,713.95
2016,2,3,13,0,995.0,83.0,5.1,11.0,759.0,871.2,702.56
2016,2,3,13,15,992.5,82.5,5.05,11.0,750.0,851.43,687.82
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,828.11,670.57
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,798.84,647.7
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,766.44,622.6
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,729.58,595.29
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,690.07,563.84
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,644.57,527.19
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,597.32,488.32
2016,2,3,15,15,920.0,75.0,4.7,11.5,546.5,546.29,446.06
2016,2,3,15,30,904.0,73.0,4.6,11.0,506.0,494.3,401.78
2016,2,3,15,45,880.0,70.5,4.5,11.0,459.5,437.45,351.66
2016,2,3,16,0,856.0,68.0,4.4,11.0,413.0,381.11,300.74
2016,2,3,16,15,822.5,64.0,3.95,10.0,362.0,321.08,246.52
2016,2,3,16,30,789.0,60.0,3.5,9.0,311.0,263.18,193.46
2016,2,3,16,45,736.5,55.0,3.05,8.5,257.5,202.93,139.02
2016,2,3,17,0,684.0,50.0,2.6,8.0,204.0,147.66,90.98
2016,2,3,17,15,596.5,42.5,2.45,7.0,151.5,92.2,49.18
2016,2,3,17,30,509.0,35.0,2.3,6.0,99.0,46.61,22.97
2016,2,3,17,45,338.0,23.0,2.2,5.5,57.0,17.71,7.45
2016,2,3,18,0,167.0,11.0,2.1,5.0,15.0,10.81,0.0
2016,2,3,18,15,83.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.0,1.2,2.0,47.5,109.36,58.17
2016,2,4,8,0,529.0,32.0,1.3,3.0,95.0,237.61,184.68
2016,2,4,8,15,617.5,39.5,1.3,3.5,148.0,308.77,251.19
2016,2,4,8,30,706.0,47.0,1.3,4.0,201.0,387.24,321.26
2016,2,4,8,45,757.0,52.0,1.35,5.0,255.5,450.79,376.4
2016,2,4,9,0,808.0,57.0,1.4,6.0,310.0,516.9,431.09
2016,2,4,9,15,842.0,60.5,1.45,6.5,362.0,573.39,476.72
2016,2,4,9,30,876.0,64.0,1.5,7.0,414.0,626.13,517.95
2016,2,4,9,45,898.5,67.0,1.6,8.0,461.0,674.22,553.58
2016,2,4,10,0,921.0,70.0,1.7,9.0,508.0,720.96,585.42
2016,2,4,10,15,937.0,72.0,1.8,9.5,549.5,760.16,612.15
2016,2,4,10,30,953.0,74.0,1.9,10.0,591.0,796.97,636.9
2016,2,4,10,45,965.0,75.5,2.0,10.5,625.5,827.5,656.93
2016,2,4,11,0,977.0,77.0,2.1,11.0,660.0,854.96,674.73
2016,2,4,11,15,985.0,78.0,2.1,11.0,687.0,875.39,687.84
2016,2,4,11,30,993.0,79.0,2.1,11.0,714.0,892.28,698.58
2016,2,4,11,45,989.0,84.0,2.15,11.5,730.5,900.21,702.41
2016,2,4,12,0,985.0,89.0,2.2,12.0,747.0,904.2,703.73
2016,2,4,12,15,987.5,89.0,2.15,12.0,756.5,904.09,702.66
2016,2,4,12,30,990.0,89.0,2.1,12.0,766.0,900.13,699.13
2016,2,4,12,45,993.0,88.0,2.1,12.0,767.0,891.65,693.15
2016,2,4,13,0,996.0,87.0,2.1,12.0,768.0,879.33,684.69
2016,2,4,13,15,994.0,86.5,2.0,12.0,759.0,859.9,670.41
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,836.89,653.79
2016,2,4,13,45,988.5,84.5,1.85,12.5,733.0,808.25,632.63
2016,2,4,14,0,985.0,83.0,1.8,13.0,716.0,776.36,609.28
2016,2,4,14,15,977.0,81.5,1.75,13.0,690.0,738.37,582.66
2016,2,4,14,30,969.0,80.0,1.7,13.0,664.0,697.74,552.25
2016,2,4,14,45,948.5,82.0,1.65,13.0,628.0,650.88,516.2
2016,2,4,15,0,928.0,84.0,1.6,13.0,592.0,602.74,478.41
2016,2,4,15,15,910.5,81.5,1.45,12.5,551.5,550.64,437.0
2016,2,4,15,30,893.0,79.0,1.3,12.0,511.0,497.72,393.74
2016,2,4,15,45,869.5,75.5,1.2,12.0,464.0,440.49,345.49
2016,2,4,16,0,846.0,72.0,1.1,12.0,417.0,383.7,296.26
2016,2,4,16,15,811.5,68.0,1.0,11.0,365.5,323.7,244.4
2016,2,4,16,30,777.0,64.0,0.9,10.0,314.0,265.97,193.24
2016,2,4,16,45,724.5,58.5,0.85,9.5,260.5,205.68,140.23
2016,2,4,17,0,672.0,53.0,0.8,9.0,207.0,150.43,93.06
2016,2,4,17,15,584.0,45.0,0.9,8.0,154.0,93.2,50.06
2016,2,4,17,30,496.0,37.0,1.0,7.0,101.0,47.24,23.19
2016,2,4,17,45,329.0,24.5,1.15,6.5,58.5,18.98,8.89
2016,2,4,18,0,162.0,12.0,1.3,6.0,16.0,11.8,0.0
2016,2,4,18,15,81.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,228.0,18.5,2.25,2.0,46.0,104.1,59.1
2016,2,5,8,0,456.0,37.0,2.6,3.0,92.0,221.63,174.06
2016,2,5,8,15,547.0,45.5,2.6,4.0,143.5,291.13,238.83
2016,2,5,8,30,638.0,54.0,2.6,5.0,195.0,368.53,308.09
2016,2,5,8,45,688.5,60.5,2.65,6.0,248.0,430.4,362.46
2016,2,5,9,0,739.0,67.0,2.7,7.0,301.0,492.39,414.74
2016,2,5,9,15,775.0,71.5,3.15,7.5,351.5,548.7,462.3
2016,2,5,9,30,811.0,76.0,3.6,8.0,402.0,605.48,508.92
2016,2,5,9,45,833.0,80.0,4.05,9.0,448.0,652.5,545.69
2016,2,5,10,0,855.0,84.0,4.5,10.0,494.0,698.25,580.6
2016,2,5,10,15,725.0,122.0,4.45,10.5,489.5,674.03,558.09
2016,2,5,10,30,595.0,160.0,4.4,11.0,485.0,636.06,524.32
2016,2,5,10,45,573.0,179.0,4.4,11.5,507.0,648.73,532.01
2016,2,5,11,0,551.0,198.0,4.4,12.0,529.0,661.51,539.29
2016,2,5,11,15,556.0,205.5,4.35,12.0,551.5,680.22,552.6
2016,2,5,11,30,561.0,213.0,4.3,12.0,574.0,696.78,564.16
2016,2,5,11,45,555.5,223.0,4.25,12.5,588.5,705.25,568.28
2016,2,5,12,0,550.0,233.0,4.2,13.0,603.0,711.3,570.62
2016,2,5,12,15,588.5,222.5,4.15,13.0,623.0,729.04,584.15
2016,2,5,12,30,627.0,212.0,4.1,13.0,643.0,746.75,597.59
2016,2,5,12,45,616.0,216.5,4.05,13.5,639.5,734.97,586.88
2016,2,5,13,0,605.0,221.0,4.0,14.0,636.0,718.93,573.31
2016,2,5,13,15,570.5,229.0,3.95,14.0,617.5,688.6,549.68
2016,2,5,13,30,536.0,237.0,3.9,14.0,599.0,657.24,525.27
2016,2,5,13,45,729.0,169.0,3.9,14.0,648.0,714.99,572.75
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,754.1,603.91
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,717.56,576.47
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,680.08,547.23
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,633.2,510.15
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,585.48,471.71
2016,2,5,15,15,839.0,99.0,3.55,13.5,535.0,534.55,430.61
2016,2,5,15,30,820.0,96.0,3.4,13.0,495.0,483.15,388.0
2016,2,5,15,45,793.0,92.0,3.3,13.0,449.0,427.23,340.08
2016,2,5,16,0,766.0,88.0,3.2,13.0,403.0,371.38,291.1
2016,2,5,16,15,728.5,83.0,2.75,12.0,352.5,313.18,240.0
2016,2,5,16,30,691.0,78.0,2.3,11.0,302.0,257.71,190.42
2016,2,5,16,45,633.5,71.0,1.9,10.0,249.5,199.25,139.2
2016,2,5,17,0,576.0,64.0,1.5,9.0,197.0,146.5,94.37
2016,2,5,17,15,487.0,53.5,1.5,8.0,146.5,93.51,54.27
2016,2,5,17,30,398.0,43.0,1.5,7.0,96.0,50.6,27.86
2016,2,5,17,45,249.0,28.0,1.5,6.5,56.0,22.23,11.86
2016,2,5,18,0,100.0,13.0,1.5,6.0,16.0,12.78,0.0
2016,2,5,18,15,50.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,68.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,136.0,11.0,5.5,3.0,13.0,45.77,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.0,54.5,135.81,81.81
2016,2,6,8,0,481.0,36.0,5.8,5.0,96.0,230.48,181.23
2016,2,6,8,15,571.0,44.0,6.2,5.5,148.5,300.37,247.71
2016,2,6,8,30,661.0,52.0,6.6,6.0,201.0,375.13,316.95
2016,2,6,8,45,716.0,57.5,7.0,7.0,255.0,439.73,375.47
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,507.28,434.5
2016,2,6,9,15,806.5,67.0,7.5,8.5,361.0,564.09,483.23
2016,2,6,9,30,842.0,71.0,7.6,9.0,413.0,621.29,530.83
2016,2,6,9,45,870.5,73.0,7.75,9.5,461.0,671.48,571.63
2016,2,6,10,0,899.0,75.0,7.9,10.0,509.0,716.39,605.77
2016,2,6,10,15,916.0,77.0,7.85,10.0,550.5,755.86,635.56
2016,2,6,10,30,933.0,79.0,7.8,10.0,592.0,793.06,663.31
2016,2,6,10,45,947.5,79.5,7.75,10.5,627.0,824.07,684.75
2016,2,6,11,0,962.0,80.0,7.7,11.0,662.0,852.18,703.81
2016,2,6,11,15,970.0,81.5,7.6,11.0,689.0,873.08,718.39
2016,2,6,11,30,978.0,83.0,7.5,11.0,716.0,890.47,730.34
2016,2,6,11,45,983.0,84.0,7.45,11.5,734.0,901.21,736.11
2016,2,6,12,0,988.0,85.0,7.4,12.0,752.0,908.16,739.14
2016,2,6,12,15,990.5,85.5,7.25,12.0,761.5,908.67,738.44
2016,2,6,12,30,993.0,86.0,7.1,12.0,771.0,905.32,735.0
2016,2,6,12,45,994.0,85.5,7.0,12.5,772.0,895.8,725.91
2016,2,6,13,0,995.0,85.0,6.9,13.0,773.0,882.46,714.16
2016,2,6,13,15,992.5,84.5,6.75,13.0,764.0,862.65,698.85
2016,2,6,13,30,990.0,84.0,6.6,13.0,755.0,839.27,680.99
2016,2,6,13,45,986.0,83.0,6.45,13.0,738.0,810.81,659.39
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,779.11,635.39
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,741.98,607.23
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,702.17,575.52
2016,2,6,14,45,948.0,81.0,5.85,13.0,634.0,655.05,536.85
2016,2,6,15,0,929.0,82.0,5.7,13.0,599.0,606.56,496.42
2016,2,6,15,15,913.0,80.0,5.45,12.5,558.5,555.52,453.86
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,503.48,409.36
2016,2,6,15,45,876.0,74.5,5.0,12.0,471.5,446.89,359.47
2016,2,6,16,0,855.0,71.0,4.8,12.0,425.0,390.48,308.55
2016,2,6,16,15,822.0,67.0,4.2,11.0,373.5,330.2,254.24
2016,2,6,16,30,789.0,63.0,3.6,10.0,322.0,272.02,201.01
2016,2,6,16,45,742.0,57.5,3.05,9.5,268.5,211.85,146.48
2016,2,6,17,0,695.0,52.0,2.5,9.0,215.0,156.07,97.53
2016,2,6,17,15,612.5,44.5,2.25,8.0,161.5,99.68,54.2
2016,2,6,17,30,530.0,37.0,2.0,7.0,108.0,52.58,25.92
2016,2,6,17,45,376.5,25.5,1.8,6.0,64.0,19.6,10.18
2016,2,6,18,0,223.0,14.0,1.6,5.0,20.0,13.76,0.0
2016,2,6,18,15,111.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,14.0,37.93,0.0
2016,2,7,7,45,270.5,26.0,3.05,2.5,55.0,127.85,80.68
2016,2,7,8,0,440.0,40.0,3.1,3.0,96.0,220.83,174.86
2016,2,7,8,15,531.5,49.5,3.15,3.5,148.5,291.53,240.86
2016,2,7,8,30,623.0,59.0,3.2,4.0,201.0,370.17,311.91
2016,2,7,8,45,688.0,63.5,3.3,5.0,256.0,436.83,370.58
2016,2,7,9,0,753.0,68.0,3.4,6.0,311.0,504.83,428.23
2016,2,7,9,15,788.5,72.5,3.55,7.0,362.5,561.7,474.76
2016,2,7,9,30,824.0,77.0,3.7,8.0,414.0,618.98,519.96
2016,2,7,9,45,852.5,79.0,3.9,9.0,461.5,668.74,558.04
2016,2,7,10,0,881.0,81.0,4.1,10.0,509.0,717.57,593.15
2016,2,7,10,15,897.5,83.5,4.25,10.5,550.5,756.96,621.19
2016,2,7,10,30,914.0,86.0,4.4,11.0,592.0,789.45,643.8
2016,2,7,10,45,927.5,87.0,4.6,12.0,626.5,819.89,663.86
2016,2,7,11,0,941.0,88.0,4.8,13.0,661.0,847.47,681.66
2016,2,7,11,15,949.0,89.5,4.9,13.5,687.0,868.07,694.95
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,885.24,705.81
2016,2,7,11,45,958.5,93.5,5.1,14.5,730.5,894.61,711.07
2016,2,7,12,0,960.0,96.0,5.2,15.0,748.0,900.24,713.78
2016,2,7,12,15,962.0,96.5,5.2,15.5,757.0,900.32,712.0
2016,2,7,12,30,964.0,97.0,5.2,16.0,766.0,896.65,707.69
2016,2,7,12,45,967.0,95.5,5.2,16.5,767.0,887.87,699.88
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,875.34,689.55
2016,2,7,13,15,967.0,93.5,5.1,17.0,759.5,855.48,674.8
2016,2,7,13,30,964.0,93.0,5.0,17.0,751.0,832.16,657.68
2016,2,7,13,45,961.5,91.0,4.95,17.5,734.0,804.29,636.37
2016,2,7,14,0,959.0,89.0,4.9,18.0,717.0,773.18,612.81
2016,2,7,14,15,951.0,87.5,4.75,18.0,691.0,735.8,585.33
2016,2,7,14,30,943.0,86.0,4.6,18.0,665.0,695.85,554.41
2016,2,7,14,45,930.5,84.5,4.45,18.0,631.0,650.83,518.71
2016,2,7,15,0,918.0,83.0,4.3,18.0,597.0,604.02,480.99
2016,2,7,15,15,901.5,81.0,3.95,17.5,556.5,553.1,439.83
2016,2,7,15,30,885.0,79.0,3.6,17.0,516.0,501.24,396.93
2016,2,7,15,45,863.0,75.5,3.25,17.0,470.0,444.69,348.57
2016,2,7,16,0,841.0,72.0,2.9,17.0,424.0,388.43,299.33
2016,2,7,16,15,807.5,68.0,2.65,16.0,372.5,328.57,247.51
2016,2,7,16,30,774.0,64.0,2.4,15.0,321.0,270.89,196.4
2016,2,7,16,45,722.5,59.0,2.2,14.0,267.5,210.91,143.9
2016,2,7,17,0,671.0,54.0,2.0,13.0,214.0,155.85,96.92
2016,2,7,17,15,588.0,46.0,2.0,12.0,161.0,98.39,53.15
2016,2,7,17,30,505.0,38.0,2.0,11.0,108.0,51.65,24.87
2016,2,7,17,45,348.5,26.0,2.0,10.5,64.5,19.9,10.45
2016,2,7,18,0,192.0,14.0,2.0,10.0,21.0,13.76,0.0
2016,2,7,18,15,96.0,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.78,0.0
2016,2,8,7,45,122.5,29.0,4.45,4.5,44.5,86.12,55.34
2016,2,8,8,0,245.0,45.0,4.6,5.0,76.0,155.92,123.24
2016,2,8,8,15,288.5,61.5,4.9,5.5,115.5,204.29,168.76
2016,2,8,8,30,332.0,78.0,5.2,6.0,155.0,256.55,216.68
2016,2,8,8,45,353.0,95.0,5.55,7.0,194.5,301.3,256.66
2016,2,8,9,0,374.0,112.0,5.9,8.0,234.0,347.0,296.14
2016,2,8,9,15,496.0,107.5,5.9,8.5,296.0,428.72,366.28
2016,2,8,9,30,618.0,103.0,5.9,9.0,358.0,522.96,445.06
2016,2,8,9,45,470.5,152.5,5.95,9.5,359.0,497.72,420.72
2016,2,8,10,0,323.0,202.0,6.0,10.0,360.0,455.92,382.45
2016,2,8,10,15,457.5,183.5,5.95,10.5,427.0,549.59,459.8
2016,2,8,10,30,592.0,165.0,5.9,11.0,494.0,644.22,535.85
2016,2,8,10,45,615.5,169.0,5.9,11.5,529.0,678.96,561.41
2016,2,8,11,0,639.0,173.0,5.9,12.0,564.0,712.16,585.65
2016,2,8,11,15,815.0,124.5,5.95,12.0,644.0,806.28,658.38
2016,2,8,11,30,991.0,76.0,6.0,12.0,724.0,899.1,727.46
2016,2,8,11,45,990.5,79.5,6.1,12.5,741.5,908.32,732.21
2016,2,8,12,0,990.0,83.0,6.2,13.0,759.0,913.62,734.62
2016,2,8,12,15,992.5,83.0,6.2,13.0,768.5,913.64,734.15
2016,2,8,12,30,995.0,83.0,6.2,13.0,778.0,909.77,731.0
2016,2,8,12,45,998.0,82.0,6.25,13.5,779.0,901.33,723.5
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,889.02,713.31
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,869.49,698.77
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,846.34,681.67
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,818.08,661.02
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,786.44,637.83
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.0,749.24,610.15
2016,2,8,14,30,979.0,74.0,6.1,14.0,678.0,709.27,579.47
2016,2,8,14,45,971.0,71.5,6.1,14.0,645.0,664.6,543.46
2016,2,8,15,0,963.0,69.0,6.1,14.0,612.0,617.68,504.87
2016,2,8,15,15,948.5,67.0,5.95,13.5,571.0,565.88,461.97
2016,2,8,15,30,934.0,65.0,5.8,13.0,530.0,512.89,416.91
2016,2,8,15,45,915.5,62.0,5.7,13.0,483.5,456.28,367.01
2016,2,8,16,0,897.0,59.0,5.6,13.0,437.0,399.46,315.65
2016,2,8,16,15,867.5,56.0,5.1,12.0,385.5,339.16,261.12
2016,2,8,16,30,838.0,53.0,4.6,11.0,334.0,280.42,206.96
2016,2,8,16,45,794.0,48.5,4.1,10.5,280.0,217.74,149.69
2016,2,8,17,0,750.0,44.0,3.6,10.0,226.0,160.14,98.59
2016,2,8,17,15,674.0,38.5,3.3,9.0,172.0,102.65,53.7
2016,2,8,17,30,598.0,33.0,3.0,8.0,118.0,53.57,23.89
2016,2,8,17,45,448.5,23.5,2.7,7.5,71.5,18.95,10.07
2016,2,8,18,0,299.0,14.0,2.4,7.0,25.0,13.76,0.0
2016,2,8,18,15,149.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,2.5,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,3.0,19.0,18.68,0.0
2016,2,9,7,45,276.5,26.0,3.55,4.0,62.5,132.4,88.72
2016,2,9,8,0,553.0,33.0,3.8,5.0,106.0,253.28,200.16
2016,2,9,8,15,634.0,39.0,3.7,6.0,159.5,321.96,264.37
2016,2,9,8,30,715.0,45.0,3.6,7.0,213.0,397.23,331.86
2016,2,9,8,45,763.0,49.5,3.5,8.0,266.5,459.85,386.48
2016,2,9,9,0,811.0,54.0,3.4,9.0,320.0,524.86,440.5
2016,2,9,9,15,842.0,57.0,3.6,10.0,371.5,575.93,482.02
2016,2,9,9,30,873.0,60.0,3.8,11.0,423.0,630.65,524.81
2016,2,9,9,45,894.0,62.5,4.05,12.0,469.5,677.71,559.47
2016,2,9,10,0,915.0,65.0,4.3,13.0,516.0,723.32,591.62
2016,2,9,10,15,930.0,67.0,4.4,13.5,557.0,762.17,618.63
2016,2,9,10,30,945.0,69.0,4.5,14.0,598.0,798.59,643.59
2016,2,9,10,45,954.5,70.5,4.6,15.0,632.0,827.44,661.5
2016,2,9,11,0,964.0,72.0,4.7,16.0,666.0,853.16,677.02
2016,2,9,11,15,971.5,73.0,4.75,16.0,692.0,873.35,690.8
2016,2,9,11,30,979.0,74.0,4.8,16.0,718.0,890.01,702.15
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.5,897.43,705.61
2016,2,9,12,0,967.0,86.0,4.9,17.0,751.0,900.9,706.44
2016,2,9,12,15,969.5,86.5,4.9,17.0,760.0,901.49,706.41
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,898.28,703.82
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,888.82,695.58
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,875.6,684.86
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,856.07,670.75
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,833.02,654.25
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,804.78,632.82
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,773.33,609.18
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.0,736.29,582.38
2016,2,9,14,30,947.0,79.0,4.5,19.0,667.0,696.65,552.74
2016,2,9,14,45,933.0,78.5,4.45,19.0,633.5,651.49,517.53
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,604.63,480.3
2016,2,9,15,15,903.0,76.0,4.05,18.5,559.5,553.78,439.3
2016,2,9,15,30,887.0,74.0,3.7,18.0,519.0,501.99,396.66
2016,2,9,15,45,867.0,70.5,3.4,18.0,473.0,446.31,349.25
2016,2,9,16,0,847.0,67.0,3.1,18.0,427.0,390.0,300.2
2016,2,9,16,15,815.5,63.5,2.7,17.0,376.5,330.73,248.77
2016,2,9,16,30,784.0,60.0,2.3,16.0,326.0,273.4,197.89
2016,2,9,16,45,738.5,55.0,1.9,15.0,273.0,213.82,145.46
2016,2,9,17,0,693.0,50.0,1.5,14.0,220.0,158.46,97.85
2016,2,9,17,15,615.0,43.0,1.5,13.0,167.0,102.37,54.88
2016,2,9,17,30,537.0,36.0,1.5,12.0,114.0,55.02,25.87
2016,2,9,17,45,393.0,25.5,1.5,11.5,69.5,20.81,11.59
2016,2,9,18,0,249.0,15.0,1.5,11.0,25.0,12.64,0.0
2016,2,9,18,15,124.5,7.5,1.45,10.5,12.5,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,206.0,13.0,1.5,5.0,19.0,67.27,0.0
2016,2,10,7,45,363.5,24.0,1.75,6.0,62.5,159.1,108.3
2016,2,10,8,0,521.0,35.0,2.0,7.0,106.0,244.77,191.87
2016,2,10,8,15,603.5,42.0,2.1,7.5,159.0,313.97,255.62
2016,2,10,8,30,686.0,49.0,2.2,8.0,212.0,389.96,323.1
2016,2,10,8,45,735.0,54.0,2.3,9.0,266.0,452.61,376.99
2016,2,10,9,0,784.0,59.0,2.4,10.0,320.0,517.76,430.6
2016,2,10,9,15,817.0,62.5,2.65,11.0,371.0,573.54,475.27
2016,2,10,9,30,850.0,66.0,2.9,12.0,422.0,629.52,518.61
2016,2,10,9,45,872.0,69.0,3.2,13.0,469.0,673.07,550.75
2016,2,10,10,0,894.0,72.0,3.5,14.0,516.0,719.32,583.08
2016,2,10,10,15,910.0,74.0,3.45,14.5,557.5,758.33,609.06
2016,2,10,10,30,926.0,76.0,3.4,15.0,599.0,795.03,632.97
2016,2,10,10,45,936.5,78.0,3.4,15.5,633.0,824.84,651.83
2016,2,10,11,0,947.0,80.0,3.4,16.0,667.0,851.6,668.41
2016,2,10,11,15,955.0,81.0,3.35,16.5,693.5,871.95,680.07
2016,2,10,11,30,963.0,82.0,3.3,17.0,720.0,888.83,689.32
2016,2,10,11,45,967.0,83.0,3.25,17.5,737.5,898.79,693.78
2016,2,10,12,0,971.0,84.0,3.2,18.0,755.0,905.01,695.79
2016,2,10,12,15,973.0,84.5,3.2,18.5,764.5,905.2,694.13
2016,2,10,12,30,975.0,85.0,3.2,19.0,774.0,901.58,690.04
2016,2,10,12,45,974.0,85.5,3.2,19.5,774.5,891.69,681.8
2016,2,10,13,0,973.0,86.0,3.2,20.0,775.0,878.07,671.19
2016,2,10,13,15,971.0,85.5,3.15,20.0,766.5,858.93,657.88
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,836.26,642.23
2016,2,10,13,45,963.5,85.0,3.1,20.5,740.5,808.1,621.9
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,776.82,599.45
2016,2,10,14,15,951.0,83.5,3.1,21.0,697.5,740.01,574.16
2016,2,10,14,30,944.0,82.0,3.1,21.0,672.0,700.55,546.02
2016,2,10,14,45,931.0,81.0,3.1,21.0,638.5,655.48,512.06
2016,2,10,15,0,918.0,80.0,3.1,21.0,605.0,608.66,476.0
2016,2,10,15,15,903.0,78.0,2.85,20.5,565.0,558.27,436.43
2016,2,10,15,30,888.0,76.0,2.6,20.0,525.0,506.84,394.97
2016,2,10,15,45,862.5,74.0,2.4,20.0,478.0,449.69,347.45
2016,2,10,16,0,837.0,72.0,2.2,20.0,431.0,393.28,299.33
2016,2,10,16,15,805.0,68.0,2.1,19.0,380.0,333.7,248.91
2016,2,10,16,30,773.0,64.0,2.0,18.0,329.0,276.14,198.86
2016,2,10,16,45,720.0,59.5,1.95,17.0,275.0,215.82,146.89
2016,2,10,17,0,667.0,55.0,1.9,16.0,221.0,160.61,100.2
2016,2,10,17,15,588.5,47.5,2.05,15.0,168.0,103.6,56.52
2016,2,10,17,30,510.0,40.0,2.2,14.0,115.0,56.82,27.48
2016,2,10,17,45,365.0,28.0,2.4,13.5,70.5,21.27,12.01
2016,2,10,18,0,220.0,16.0,2.6,13.0,26.0,12.46,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,9.0,22.0,21.63,0.0
2016,2,11,7,45,272.0,29.0,4.15,10.0,67.0,136.23,93.59
2016,2,11,8,0,544.0,36.0,4.3,11.0,112.0,255.58,199.17
2016,2,11,8,15,625.0,43.0,4.15,12.0,166.0,325.61,262.85
2016,2,11,8,30,706.0,50.0,4.0,13.0,220.0,402.23,329.74
2016,2,11,8,45,755.5,54.5,3.85,14.0,275.0,465.69,383.63
2016,2,11,9,0,805.0,59.0,3.7,15.0,330.0,531.63,436.98
2016,2,11,9,15,836.5,62.5,3.85,16.0,382.0,587.51,480.89
2016,2,11,9,30,868.0,66.0,4.0,17.0,434.0,639.39,520.28
2016,2,11,9,45,890.5,69.0,4.2,18.0,481.5,688.04,555.04
2016,2,11,10,0,913.0,72.0,4.4,19.0,529.0,735.35,587.29
2016,2,11,10,15,928.0,74.0,4.55,20.0,570.0,774.26,612.67
2016,2,11,10,30,943.0,76.0,4.7,21.0,611.0,810.74,635.98
2016,2,11,10,45,954.0,77.5,4.85,22.0,645.5,840.81,654.42
2016,2,11,11,0,965.0,79.0,5.0,23.0,680.0,867.78,670.56
2016,2,11,11,15,972.5,80.0,4.9,23.0,706.5,888.03,683.04
2016,2,11,11,30,980.0,81.0,4.8,23.0,733.0,904.74,693.06
2016,2,11,11,45,977.0,85.0,4.7,23.5,749.5,912.34,695.42
2016,2,11,12,0,974.0,89.0,4.6,24.0,766.0,916.04,695.23
2016,2,11,12,15,975.5,89.5,4.5,24.0,775.0,915.79,693.85
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,911.7,690.27
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,901.05,681.26
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,886.69,669.92
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,866.71,655.94
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,843.24,639.67
2016,2,11,13,45,958.5,91.0,4.05,25.0,746.5,813.57,619.37
2016,2,11,14,0,951.0,91.0,4.0,25.0,728.0,780.9,596.98
2016,2,11,14,15,942.5,90.0,3.85,25.0,702.0,743.7,570.94
2016,2,11,14,30,934.0,89.0,3.7,25.0,676.0,703.96,542.14
2016,2,11,14,45,920.5,87.5,3.6,25.0,642.0,658.31,507.78
2016,2,11,15,0,907.0,86.0,3.5,25.0,608.0,610.98,471.49
2016,2,11,15,15,890.5,83.5,3.25,24.5,567.5,559.62,431.85
2016,2,11,15,30,874.0,81.0,3.0,24.0,527.0,507.32,390.4
2016,2,11,15,45,848.5,79.0,2.75,23.5,480.0,450.8,344.61
2016,2,11,16,0,823.0,77.0,2.5,23.0,433.0,394.93,298.04
2016,2,11,16,15,790.0,72.5,2.35,21.5,382.0,335.08,248.46
2016,2,11,16,30,757.0,68.0,2.2,20.0,331.0,277.4,199.21
2016,2,11,16,45,706.0,63.0,2.1,19.0,277.0,217.74,148.1
2016,2,11,17,0,655.0,58.0,2.0,18.0,223.0,161.41,100.71
2016,2,11,17,15,576.0,50.0,2.1,17.0,170.0,105.81,58.35
2016,2,11,17,30,497.0,42.0,2.2,16.0,117.0,59.07,29.1
2016,2,11,17,45,356.0,30.0,2.3,15.5,72.0,22.99,13.46
