Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,0,215.0,18.0,2.4,15.0,27.0,14.27,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.0,13.5,8.85,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.0,7.5,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,182.0,15.0,2.5,9.0,21.0,63.64,0.0
2016,2,12,7,45,334.5,27.5,2.85,10.0,65.0,155.39,108.53
2016,2,12,8,0,487.0,40.0,3.2,11.0,109.0,243.47,190.11
2016,2,12,8,15,570.0,48.0,3.05,11.5,162.5,312.37,252.49
2016,2,12,8,30,653.0,56.0,2.9,12.0,216.0,388.42,318.87
2016,2,12,8,45,705.5,61.5,2.75,13.0,270.0,449.57,370.37
2016,2,12,9,0,758.0,67.0,2.6,14.0,324.0,516.44,423.91
2016,2,12,9,15,791.0,71.5,2.6,15.0,375.5,572.67,467.25
2016,2,12,9,30,824.0,76.0,2.6,16.0,427.0,629.13,509.07
2016,2,12,9,45,848.0,79.0,2.65,17.0,474.5,677.58,543.34
2016,2,12,10,0,872.0,82.0,2.7,18.0,522.0,724.84,574.46
2016,2,12,10,15,888.0,84.0,2.8,18.5,563.0,763.48,600.09
2016,2,12,10,30,904.0,86.0,2.9,19.0,604.0,795.15,620.52
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.5,824.93,638.29
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,851.75,653.83
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.5,871.97,665.69
2016,2,12,11,30,941.0,93.0,3.2,22.0,724.0,888.78,675.27
2016,2,12,11,45,944.5,94.5,3.25,22.5,741.5,898.7,680.22
2016,2,12,12,0,948.0,96.0,3.3,23.0,759.0,904.93,682.84
2016,2,12,12,15,950.0,96.0,3.3,23.0,768.0,904.54,682.1
2016,2,12,12,30,952.0,96.0,3.3,23.0,777.0,900.42,679.03
2016,2,12,12,45,950.5,97.0,3.3,23.5,776.5,890.76,671.05
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,877.45,660.78
2016,2,12,13,15,945.5,97.5,3.3,24.0,767.0,857.39,647.31
2016,2,12,13,30,942.0,97.0,3.3,24.0,758.0,833.94,631.63
2016,2,12,13,45,935.0,96.5,3.3,24.0,740.0,804.6,611.89
2016,2,12,14,0,928.0,96.0,3.3,24.0,722.0,772.33,590.09
2016,2,12,14,15,919.5,95.0,3.3,23.5,696.0,735.74,566.25
2016,2,12,14,30,911.0,94.0,3.3,23.0,670.0,696.69,539.41
2016,2,12,14,45,887.5,96.0,3.3,23.0,634.0,650.23,504.53
2016,2,12,15,0,864.0,98.0,3.3,23.0,598.0,601.52,467.3
2016,2,12,15,15,846.5,95.5,3.2,22.5,558.0,550.95,428.49
2016,2,12,15,30,829.0,93.0,3.1,22.0,518.0,499.75,388.05
2016,2,12,15,45,802.5,89.5,3.05,22.0,471.5,443.26,341.82
2016,2,12,16,0,776.0,86.0,3.0,22.0,425.0,387.64,295.09
2016,2,12,16,15,741.5,81.5,2.75,21.0,374.5,328.46,245.37
2016,2,12,16,30,707.0,77.0,2.5,20.0,324.0,272.61,197.26
2016,2,12,16,45,654.0,71.0,2.25,19.0,271.0,213.9,147.14
2016,2,12,17,0,601.0,65.0,2.0,18.0,218.0,160.4,102.27
2016,2,12,17,15,521.5,55.5,2.05,17.0,166.5,106.23,60.92
2016,2,12,17,30,442.0,46.0,2.1,16.0,115.0,61.07,32.03
2016,2,12,17,45,308.5,32.5,2.15,15.0,71.0,25.2,15.47
2016,2,12,18,0,175.0,19.0,2.2,14.0,27.0,15.1,0.0
2016,2,12,18,15,87.5,9.5,2.25,14.0,13.5,9.34,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,88.0,15.0,2.3,8.0,19.0,47.09,0.0
2016,2,13,7,45,213.0,33.0,2.3,8.5,59.5,122.43,87.26
2016,2,13,8,0,338.0,51.0,2.3,9.0,100.0,200.26,158.14
2016,2,13,8,15,419.5,63.5,2.3,9.5,150.0,265.42,216.53
2016,2,13,8,30,501.0,76.0,2.3,10.0,200.0,339.77,281.19
2016,2,13,8,45,560.0,84.0,2.3,11.0,252.5,403.36,334.73
2016,2,13,9,0,619.0,92.0,2.3,12.0,305.0,470.62,389.15
2016,2,13,9,15,657.0,99.0,2.25,12.5,355.0,527.18,433.69
2016,2,13,9,30,695.0,106.0,2.2,13.0,405.0,584.71,477.46
2016,2,13,9,45,724.0,110.5,2.2,14.0,451.0,633.84,512.77
2016,2,13,10,0,753.0,115.0,2.2,15.0,497.0,682.45,546.61
2016,2,13,10,15,772.5,118.5,2.35,15.5,537.5,721.98,574.04
2016,2,13,10,30,792.0,122.0,2.5,16.0,578.0,759.76,599.67
2016,2,13,10,45,808.0,124.0,2.65,17.0,612.0,787.92,617.01
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,816.88,634.86
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.5,838.18,648.41
2016,2,13,11,30,844.0,130.0,3.1,19.0,699.0,856.42,659.89
2016,2,13,11,45,877.5,118.5,3.3,19.5,723.0,876.55,673.08
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,888.7,680.72
2016,2,13,12,15,914.0,107.5,3.6,20.5,756.5,889.67,680.17
2016,2,13,12,30,917.0,108.0,3.7,21.0,766.0,887.03,677.34
2016,2,13,12,45,919.0,107.0,3.8,21.5,767.0,878.34,670.45
2016,2,13,13,0,921.0,106.0,3.9,22.0,768.0,866.07,661.24
2016,2,13,13,15,918.5,105.5,4.0,22.0,760.0,847.19,648.79
2016,2,13,13,30,916.0,105.0,4.1,22.0,752.0,824.98,634.06
2016,2,13,13,45,913.0,103.5,4.25,22.0,735.5,798.14,616.24
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,768.22,596.14
2016,2,13,14,15,901.5,100.5,4.45,22.0,693.5,731.58,570.81
2016,2,13,14,30,893.0,99.0,4.5,22.0,668.0,692.52,542.46
2016,2,13,14,45,876.5,99.0,4.55,22.0,634.0,648.92,509.36
2016,2,13,15,0,860.0,99.0,4.6,22.0,600.0,602.53,473.45
2016,2,13,15,15,843.0,96.0,4.5,21.5,560.0,551.8,433.85
2016,2,13,15,30,826.0,93.0,4.4,21.0,520.0,500.39,392.63
2016,2,13,15,45,804.0,89.0,4.35,20.5,474.5,445.41,347.56
2016,2,13,16,0,782.0,85.0,4.3,20.0,429.0,390.86,301.48
2016,2,13,16,15,749.0,80.5,3.85,19.5,379.0,332.85,251.27
2016,2,13,16,30,716.0,76.0,3.4,19.0,329.0,275.77,201.1
2016,2,13,16,45,667.5,69.5,3.0,18.5,276.5,216.94,149.91
2016,2,13,17,0,619.0,63.0,2.6,18.0,224.0,162.79,103.72
2016,2,13,17,15,541.5,54.5,2.5,17.0,171.5,108.53,61.96
2016,2,13,17,30,464.0,46.0,2.4,16.0,119.0,63.04,32.72
2016,2,13,17,45,332.0,33.0,2.3,15.0,74.5,25.49,15.84
2016,2,13,18,0,200.0,20.0,2.2,14.0,30.0,15.93,0.0
2016,2,13,18,15,100.0,10.0,2.3,14.0,15.0,9.83,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,61.5,9.0,4.2,10.5,11.5,8.85,0.0
2016,2,14,7,30,123.0,18.0,4.5,11.0,23.0,61.17,0.0
2016,2,14,7,45,265.0,32.5,4.8,12.0,65.5,139.31,99.52
2016,2,14,8,0,407.0,47.0,5.1,13.0,108.0,222.95,174.66
2016,2,14,8,15,490.0,57.0,5.5,13.5,159.5,290.92,235.97
2016,2,14,8,30,573.0,67.0,5.9,14.0,211.0,366.06,302.21
2016,2,14,8,45,286.5,61.0,6.35,15.0,133.0,230.16,191.29
2016,2,14,9,0,0.0,55.0,6.8,16.0,55.0,53.14,39.39
2016,2,14,9,15,0.0,64.0,6.85,16.5,64.0,61.86,46.58
2016,2,14,9,30,0.0,73.0,6.9,17.0,73.0,70.58,53.63
2016,2,14,9,45,0.0,76.5,7.0,17.5,76.5,73.98,56.17
2016,2,14,10,0,0.0,80.0,7.1,18.0,80.0,77.37,58.7
2016,2,14,10,15,0.0,86.0,7.0,18.5,86.0,83.2,63.2
2016,2,14,10,30,0.0,92.0,6.9,19.0,92.0,89.05,67.69
2016,2,14,10,45,0.0,97.5,6.8,19.5,97.5,94.48,71.81
2016,2,14,11,0,0.0,103.0,6.7,20.0,103.0,99.91,75.92
2016,2,14,11,15,123.5,214.0,6.5,20.0,298.0,328.94,262.64
2016,2,14,11,30,247.0,325.0,6.3,20.0,493.0,553.8,437.65
2016,2,14,11,45,242.0,335.0,6.1,20.5,503.0,560.26,439.96
2016,2,14,12,0,237.0,345.0,5.9,21.0,513.0,565.65,442.11
2016,2,14,12,15,220.5,352.0,5.7,21.0,509.5,557.05,434.38
2016,2,14,12,30,204.0,359.0,5.5,21.0,506.0,547.62,426.14
2016,2,14,12,45,344.5,320.5,5.3,21.5,569.5,626.6,487.66
2016,2,14,13,0,485.0,282.0,5.1,22.0,633.0,700.64,543.55
2016,2,14,13,15,392.0,308.5,5.0,22.0,590.5,637.4,494.14
2016,2,14,13,30,299.0,335.0,4.9,22.0,548.0,582.22,450.82
2016,2,14,13,45,382.5,302.0,4.85,22.0,567.5,601.6,467.57
2016,2,14,14,0,466.0,269.0,4.8,22.0,587.0,620.24,483.04
2016,2,14,14,15,447.0,265.5,4.7,22.0,561.5,586.36,457.12
2016,2,14,14,30,428.0,262.0,4.6,22.0,536.0,552.26,431.08
2016,2,14,14,45,490.0,226.5,4.6,22.0,525.5,537.12,420.81
2016,2,14,15,0,552.0,191.0,4.6,22.0,515.0,515.88,405.21
2016,2,14,15,15,450.5,202.5,4.45,21.5,455.5,446.33,350.78
2016,2,14,15,30,349.0,214.0,4.3,21.0,396.0,382.72,300.7
2016,2,14,15,45,366.0,190.5,4.2,21.0,366.5,348.67,273.12
2016,2,14,16,0,383.0,167.0,4.1,21.0,337.0,312.41,242.83
2016,2,14,16,15,355.5,153.5,3.55,20.0,297.0,268.23,206.57
2016,2,14,16,30,328.0,140.0,3.0,19.0,257.0,226.43,171.78
2016,2,14,16,45,304.0,120.0,2.55,18.5,215.5,182.05,134.38
2016,2,14,17,0,280.0,100.0,2.1,18.0,174.0,140.19,99.35
2016,2,14,17,15,238.5,80.0,2.0,17.0,133.0,99.04,66.95
2016,2,14,17,30,197.0,60.0,1.9,16.0,92.0,62.8,40.5
2016,2,14,17,45,123.0,40.5,1.85,15.5,57.5,33.2,22.41
2016,2,14,18,0,49.0,21.0,1.8,15.0,23.0,17.67,0.63
2016,2,14,18,15,24.5,10.5,1.85,15.0,11.5,10.32,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,76.0,9.0,4.0,8.5,12.5,25.91,0.0
2016,2,15,7,30,152.0,18.0,4.1,9.0,25.0,70.47,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.0,68.5,148.74,108.23
2016,2,15,8,0,434.0,46.0,4.3,11.0,112.0,233.36,184.38
2016,2,15,8,15,516.5,55.5,4.55,11.5,164.5,302.08,246.59
2016,2,15,8,30,599.0,65.0,4.8,12.0,217.0,377.93,313.46
2016,2,15,8,45,657.0,70.5,5.05,13.0,272.0,442.71,369.03
2016,2,15,9,0,715.0,76.0,5.3,14.0,327.0,511.0,425.6
2016,2,15,9,15,750.0,81.0,5.35,14.5,378.5,564.91,469.37
2016,2,15,9,30,785.0,86.0,5.4,15.0,430.0,622.13,514.39
2016,2,15,9,45,815.0,88.0,5.5,16.0,478.0,672.6,551.97
2016,2,15,10,0,845.0,90.0,5.6,17.0,526.0,722.33,586.64
2016,2,15,10,15,861.5,93.0,5.6,17.5,567.0,761.94,613.77
2016,2,15,10,30,878.0,96.0,5.6,18.0,608.0,799.35,638.95
2016,2,15,10,45,892.5,97.0,5.6,18.5,643.0,830.42,659.18
2016,2,15,11,0,907.0,98.0,5.6,19.0,678.0,853.79,673.66
2016,2,15,11,15,915.0,99.5,5.6,19.0,704.0,874.21,687.35
2016,2,15,11,30,923.0,101.0,5.6,19.0,730.0,891.29,698.71
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,900.77,703.89
2016,2,15,12,0,928.0,105.0,5.8,20.0,765.0,906.6,706.62
2016,2,15,12,15,930.5,105.5,5.7,20.0,774.5,907.14,706.0
2016,2,15,12,30,933.0,106.0,5.6,20.0,784.0,904.0,702.91
2016,2,15,12,45,938.5,103.0,5.6,20.5,785.5,895.93,695.67
2016,2,15,13,0,944.0,100.0,5.6,21.0,787.0,884.13,685.97
2016,2,15,13,15,942.5,100.0,5.45,21.0,779.0,866.16,672.53
2016,2,15,13,30,941.0,100.0,5.3,21.0,771.0,844.71,656.76
2016,2,15,13,45,944.0,95.5,5.15,21.0,756.0,818.6,637.76
2016,2,15,14,0,947.0,91.0,5.0,21.0,741.0,789.03,616.34
2016,2,15,14,15,940.5,90.0,4.85,21.0,716.0,753.07,590.31
2016,2,15,14,30,934.0,89.0,4.7,21.0,691.0,714.43,562.06
2016,2,15,14,45,927.0,86.0,4.6,21.0,658.5,670.96,528.51
2016,2,15,15,0,920.0,83.0,4.5,21.0,626.0,625.29,492.64
2016,2,15,15,15,905.5,81.0,4.25,20.5,586.0,574.58,452.55
2016,2,15,15,30,891.0,79.0,4.0,20.0,546.0,522.77,410.76
2016,2,15,15,45,877.5,74.0,3.8,20.0,501.0,467.61,364.56
2016,2,15,16,0,864.0,69.0,3.6,20.0,456.0,411.07,316.0
2016,2,15,16,15,835.0,65.5,3.05,19.0,404.5,350.91,264.23
2016,2,15,16,30,806.0,62.0,2.5,18.0,353.0,292.4,212.63
2016,2,15,16,45,767.5,57.0,2.0,17.0,299.0,232.21,159.58
2016,2,15,17,0,729.0,52.0,1.5,16.0,245.0,175.43,110.23
2016,2,15,17,15,658.0,45.5,1.45,15.0,190.5,117.2,64.47
2016,2,15,17,30,587.0,39.0,1.4,14.0,136.0,66.9,31.74
2016,2,15,17,45,458.0,29.5,1.35,13.5,87.5,23.84,14.76
2016,2,15,18,0,329.0,20.0,1.3,13.0,39.0,17.04,2.13
2016,2,15,18,15,164.5,10.0,1.3,12.5,19.5,9.83,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,9.5,14.5,14.25,0.0
2016,2,16,7,30,0.0,29.0,3.6,10.0,29.0,33.51,0.0
2016,2,16,7,45,242.5,36.5,3.85,11.0,74.0,137.43,100.71
2016,2,16,8,0,485.0,44.0,4.1,12.0,119.0,252.0,198.75
2016,2,16,8,15,563.0,52.0,4.2,13.0,172.0,319.78,259.52
2016,2,16,8,30,641.0,60.0,4.3,14.0,225.0,394.19,323.98
2016,2,16,8,45,689.5,65.5,4.4,15.0,279.0,455.96,376.16
2016,2,16,9,0,738.0,71.0,4.5,16.0,333.0,518.0,426.61
2016,2,16,9,15,771.0,75.5,4.7,17.0,384.0,573.96,470.69
2016,2,16,9,30,804.0,80.0,4.9,18.0,435.0,630.21,513.58
2016,2,16,9,45,826.5,83.0,5.15,19.0,481.5,677.35,547.91
2016,2,16,10,0,849.0,86.0,5.4,20.0,528.0,723.24,579.64
2016,2,16,10,15,865.0,88.5,5.25,20.5,568.5,762.1,605.13
2016,2,16,10,30,881.0,91.0,5.1,21.0,609.0,798.71,628.52
2016,2,16,10,45,891.0,94.0,5.0,21.5,642.5,823.74,643.4
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,850.59,659.49
2016,2,16,11,15,909.0,98.0,4.65,22.5,702.5,870.41,669.46
2016,2,16,11,30,917.0,99.0,4.4,23.0,729.0,886.9,677.08
2016,2,16,11,45,910.5,105.5,4.2,23.5,744.0,893.63,678.67
2016,2,16,12,0,904.0,112.0,4.0,24.0,759.0,896.61,677.8
2016,2,16,12,15,906.5,112.5,3.75,24.0,768.0,897.13,676.4
2016,2,16,12,30,909.0,113.0,3.5,24.0,777.0,894.05,672.62
2016,2,16,12,45,908.0,113.5,3.3,24.5,777.0,884.45,663.49
2016,2,16,13,0,907.0,114.0,3.1,25.0,777.0,871.34,652.17
2016,2,16,13,15,904.0,113.5,2.95,25.0,768.5,852.13,638.44
2016,2,16,13,30,901.0,113.0,2.8,25.0,760.0,829.65,622.63
2016,2,16,13,45,896.5,111.5,2.65,25.0,743.0,801.84,603.26
2016,2,16,14,0,892.0,110.0,2.5,25.0,726.0,771.09,581.94
2016,2,16,14,15,883.5,108.5,2.6,24.5,700.5,736.69,560.66
2016,2,16,14,30,875.0,107.0,2.7,24.0,675.0,697.59,534.71
2016,2,16,14,45,665.5,168.0,2.8,24.0,588.0,593.4,456.51
2016,2,16,15,0,456.0,229.0,2.9,24.0,501.0,499.64,384.88
2016,2,16,15,15,578.5,174.5,2.95,23.5,495.5,490.62,380.07
2016,2,16,15,30,701.0,120.0,3.0,23.0,490.0,470.7,365.05
2016,2,16,15,45,740.5,103.5,3.1,23.0,464.5,436.32,336.27
2016,2,16,16,0,780.0,87.0,3.2,23.0,439.0,397.52,302.54
2016,2,16,16,15,747.5,82.5,3.0,22.0,388.5,339.37,253.89
2016,2,16,16,30,715.0,78.0,2.8,21.0,338.0,282.06,204.84
2016,2,16,16,45,673.5,71.0,2.65,20.0,286.0,223.95,154.91
2016,2,16,17,0,632.0,64.0,2.5,19.0,234.0,169.74,108.77
2016,2,16,17,15,557.0,55.5,2.6,18.0,181.0,114.39,65.78
2016,2,16,17,30,482.0,47.0,2.7,17.0,128.0,67.52,34.91
2016,2,16,17,45,361.0,34.5,2.85,16.5,82.5,26.34,16.72
2016,2,16,18,0,240.0,22.0,3.0,16.0,37.0,17.41,3.51
2016,2,16,18,15,120.0,11.0,3.1,15.5,18.5,10.81,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,1.7,6.5,16.5,38.49,0.0
2016,2,17,7,30,255.0,19.0,1.9,7.0,33.0,102.47,17.37
2016,2,17,7,45,385.0,31.0,2.15,8.0,79.0,179.9,133.96
2016,2,17,8,0,515.0,43.0,2.4,9.0,125.0,263.81,209.9
2016,2,17,8,15,591.0,50.5,2.6,10.0,179.0,331.84,271.18
2016,2,17,8,30,667.0,58.0,2.8,11.0,233.0,406.3,335.76
2016,2,17,8,45,712.0,64.0,3.05,12.0,287.0,465.75,386.21
2016,2,17,9,0,757.0,70.0,3.3,13.0,341.0,530.07,438.52
2016,2,17,9,15,789.0,74.0,3.35,13.5,392.5,585.74,482.58
2016,2,17,9,30,821.0,78.0,3.4,14.0,444.0,641.57,525.36
2016,2,17,9,45,842.0,81.5,3.5,15.0,490.5,688.93,558.68
2016,2,17,10,0,863.0,85.0,3.6,16.0,537.0,734.9,589.5
2016,2,17,10,15,879.0,87.5,3.5,16.5,578.5,774.22,615.1
2016,2,17,10,30,895.0,90.0,3.4,17.0,620.0,806.5,635.17
2016,2,17,10,45,905.0,92.5,3.3,17.5,653.5,836.09,653.07
2016,2,17,11,0,915.0,95.0,3.2,18.0,687.0,862.67,668.65
2016,2,17,11,15,922.5,96.5,3.15,18.5,713.5,882.87,679.96
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,899.67,688.94
2016,2,17,11,45,933.0,99.5,3.05,19.5,757.5,909.1,692.91
2016,2,17,12,0,936.0,101.0,3.0,20.0,775.0,914.86,694.52
2016,2,17,12,15,938.5,101.5,3.0,20.0,784.5,915.4,694.42
2016,2,17,12,30,941.0,102.0,3.0,20.0,794.0,912.21,691.98
2016,2,17,12,45,940.0,102.5,3.05,20.5,794.0,902.35,684.19
2016,2,17,13,0,939.0,103.0,3.1,21.0,794.0,888.86,674.11
2016,2,17,13,15,936.5,103.0,3.1,21.0,785.5,870.06,661.48
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,847.85,646.58
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.0,819.13,627.21
2016,2,17,14,0,922.0,102.0,3.1,21.0,741.0,787.42,605.75
2016,2,17,14,15,914.0,100.5,3.1,21.0,715.5,750.46,580.47
2016,2,17,14,30,906.0,99.0,3.1,21.0,690.0,711.02,552.84
2016,2,17,14,45,893.5,97.5,3.1,21.5,656.5,666.45,518.62
2016,2,17,15,0,881.0,96.0,3.1,22.0,623.0,620.84,482.99
2016,2,17,15,15,865.0,93.5,3.05,21.5,582.5,569.85,444.22
2016,2,17,15,30,849.0,91.0,3.0,21.0,542.0,518.04,403.64
2016,2,17,15,45,826.5,87.5,2.95,21.0,495.5,461.77,357.68
2016,2,17,16,0,804.0,84.0,2.9,21.0,449.0,405.93,310.79
2016,2,17,16,15,772.5,79.5,2.55,20.0,398.0,346.73,260.86
2016,2,17,16,30,741.0,75.0,2.2,19.0,347.0,289.59,211.43
2016,2,17,16,45,694.5,69.5,1.9,18.0,293.5,228.83,159.09
2016,2,17,17,0,648.0,64.0,1.6,17.0,240.0,173.82,112.13
2016,2,17,17,15,575.0,56.0,1.65,16.0,186.5,118.04,68.43
2016,2,17,17,30,502.0,48.0,1.7,15.0,133.0,70.52,36.77
2016,2,17,17,45,377.5,35.5,1.75,14.5,86.0,27.19,17.7
2016,2,17,18,0,253.0,23.0,1.8,14.0,39.0,18.23,5.15
2016,2,17,18,15,126.5,11.5,1.85,13.5,19.5,11.3,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.0,3.9,12.5,15.5,25.63,0.0
2016,2,18,7,30,120.0,24.0,4.1,13.0,31.0,70.97,18.93
2016,2,18,7,45,258.5,40.5,4.35,13.5,76.5,148.66,109.9
2016,2,18,8,0,397.0,57.0,4.6,14.0,122.0,234.07,184.66
2016,2,18,8,15,478.0,68.0,4.8,14.5,175.0,302.63,245.56
2016,2,18,8,30,559.0,79.0,5.0,15.0,228.0,378.61,311.33
2016,2,18,8,45,397.5,112.5,5.25,15.5,229.5,353.87,292.48
2016,2,18,9,0,236.0,146.0,5.5,16.0,231.0,307.71,253.71
2016,2,18,9,15,515.0,117.5,5.5,16.5,338.5,465.33,385.01
2016,2,18,9,30,794.0,89.0,5.5,17.0,446.0,638.56,523.98
2016,2,18,9,45,830.5,88.0,5.55,18.0,495.5,690.88,561.43
2016,2,18,10,0,867.0,87.0,5.6,19.0,545.0,742.78,597.0
2016,2,18,10,15,883.0,89.5,5.6,19.0,586.5,782.29,624.81
2016,2,18,10,30,899.0,92.0,5.6,19.0,628.0,814.69,647.18
2016,2,18,10,45,914.0,92.0,5.7,19.5,663.0,845.62,667.61
2016,2,18,11,0,929.0,92.0,5.8,20.0,698.0,873.74,685.92
2016,2,18,11,15,936.5,93.5,5.85,20.5,724.0,894.18,698.4
2016,2,18,11,30,944.0,95.0,5.9,21.0,750.0,911.16,708.48
2016,2,18,11,45,949.0,95.5,5.95,21.5,768.0,921.32,713.77
2016,2,18,12,0,954.0,96.0,6.0,22.0,786.0,927.76,716.58
2016,2,18,12,15,956.0,96.5,6.05,22.0,795.0,927.87,716.47
2016,2,18,12,30,958.0,97.0,6.1,22.0,804.0,924.17,713.84
2016,2,18,12,45,957.0,97.0,6.15,22.5,804.0,913.62,705.09
2016,2,18,13,0,956.0,97.0,6.2,23.0,804.0,899.38,693.9
2016,2,18,13,15,953.5,96.5,6.2,23.0,795.0,879.76,680.14
2016,2,18,13,30,951.0,96.0,6.2,23.0,786.0,856.66,663.98
2016,2,18,13,45,945.5,95.5,6.2,23.0,768.5,827.89,643.78
2016,2,18,14,0,940.0,95.0,6.2,23.0,751.0,796.04,621.35
2016,2,18,14,15,932.0,93.5,6.15,23.0,725.0,758.49,594.51
2016,2,18,14,30,924.0,92.0,6.1,23.0,699.0,718.39,565.7
2016,2,18,14,45,906.0,93.0,6.05,23.0,663.5,672.15,529.98
2016,2,18,15,0,888.0,94.0,6.0,23.0,628.0,625.18,492.98
2016,2,18,15,15,872.0,91.5,5.85,23.0,587.5,573.8,451.76
2016,2,18,15,30,856.0,89.0,5.7,23.0,547.0,521.57,408.98
2016,2,18,15,45,830.0,86.5,5.55,23.0,499.5,464.27,361.3
2016,2,18,16,0,804.0,84.0,5.4,23.0,452.0,407.72,313.14
2016,2,18,16,15,772.0,80.0,5.0,22.0,401.0,348.71,262.95
2016,2,18,16,30,740.0,76.0,4.6,21.0,350.0,291.81,213.43
2016,2,18,16,45,689.5,70.5,4.2,20.5,296.0,229.97,159.8
2016,2,18,17,0,639.0,65.0,3.8,20.0,242.0,174.37,112.29
2016,2,18,17,15,566.0,57.0,3.65,19.0,188.5,118.93,68.88
2016,2,18,17,30,493.0,49.0,3.5,18.0,135.0,71.76,37.41
2016,2,18,17,45,366.5,36.5,3.4,17.5,87.5,28.71,18.78
2016,2,18,18,0,240.0,24.0,3.3,17.0,40.0,19.05,6.41
2016,2,18,18,15,120.0,12.0,3.5,17.0,20.0,11.8,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,68.5,12.0,4.4,14.5,16.0,27.75,0.0
2016,2,19,7,30,137.0,24.0,4.6,15.0,32.0,76.62,27.85
2016,2,19,7,45,269.5,39.5,4.8,15.5,77.0,151.47,111.82
2016,2,19,8,0,402.0,55.0,5.0,16.0,122.0,234.8,184.39
2016,2,19,8,15,480.0,65.5,5.1,16.5,174.0,302.4,244.09
2016,2,19,8,30,558.0,76.0,5.2,17.0,226.0,376.61,307.89
2016,2,19,8,45,279.0,77.0,5.3,17.5,152.0,249.16,204.9
2016,2,19,9,0,0.0,78.0,5.4,18.0,78.0,75.83,57.95
2016,2,19,9,15,0.0,110.0,5.35,18.5,110.0,108.56,84.85
2016,2,19,9,30,0.0,142.0,5.3,19.0,142.0,141.51,111.36
2016,2,19,9,45,1.5,156.5,5.25,19.5,157.5,156.94,123.32
2016,2,19,10,0,3.0,171.0,5.2,20.0,173.0,172.48,135.25
2016,2,19,10,15,38.0,220.5,5.1,20.5,243.5,258.87,204.38
2016,2,19,10,30,73.0,270.0,5.0,21.0,314.0,341.13,268.51
2016,2,19,10,45,255.5,268.0,4.95,21.5,434.0,504.14,397.33
2016,2,19,11,0,438.0,266.0,4.9,22.0,554.0,664.31,518.7
2016,2,19,11,15,649.5,194.0,4.8,22.5,639.0,773.16,600.78
2016,2,19,11,30,861.0,122.0,4.7,23.0,724.0,878.06,672.89
2016,2,19,11,45,862.5,125.0,4.6,23.5,740.5,887.15,675.85
2016,2,19,12,0,864.0,128.0,4.5,24.0,757.0,892.76,677.07
2016,2,19,12,15,866.5,128.5,4.45,24.0,766.0,893.04,676.55
2016,2,19,12,30,869.0,129.0,4.4,24.0,775.0,889.81,673.84
2016,2,19,12,45,867.0,130.0,4.35,24.5,774.5,879.8,665.31
2016,2,19,13,0,865.0,131.0,4.3,25.0,774.0,866.42,654.65
2016,2,19,13,15,862.0,130.5,4.2,25.0,765.5,847.33,641.27
2016,2,19,13,30,859.0,130.0,4.1,25.0,757.0,825.1,625.82
2016,2,19,13,45,852.0,129.0,4.1,25.0,739.5,796.23,606.21
2016,2,19,14,0,845.0,128.0,4.1,25.0,722.0,764.68,584.72
2016,2,19,14,15,836.0,126.5,4.05,25.0,696.5,728.71,559.83
2016,2,19,14,30,827.0,125.0,4.0,25.0,671.0,690.56,531.85
2016,2,19,14,45,814.5,122.0,4.0,25.0,638.0,646.72,499.35
2016,2,19,15,0,802.0,119.0,4.0,25.0,605.0,601.45,465.12
2016,2,19,15,15,784.0,115.5,3.9,24.5,565.0,551.46,427.22
2016,2,19,15,30,766.0,112.0,3.8,24.0,525.0,500.48,387.55
2016,2,19,15,45,742.0,108.0,3.75,24.0,480.0,446.5,343.85
2016,2,19,16,0,718.0,104.0,3.7,24.0,435.0,393.29,299.66
2016,2,19,16,15,683.5,98.0,3.3,23.0,385.0,335.55,251.81
2016,2,19,16,30,649.0,92.0,2.9,22.0,335.0,280.39,205.01
2016,2,19,16,45,599.5,85.0,2.55,21.5,283.0,223.58,156.65
2016,2,19,17,0,550.0,78.0,2.2,21.0,231.0,171.73,113.09
2016,2,19,17,15,476.5,67.5,2.1,20.0,179.5,118.9,72.26
2016,2,19,17,30,403.0,57.0,2.0,19.0,128.0,74.57,42.34
2016,2,19,17,45,287.5,41.5,1.95,18.5,83.5,33.04,22.43
2016,2,19,18,0,172.0,26.0,1.9,18.0,39.0,20.3,7.96
2016,2,19,18,15,86.0,13.0,1.9,17.5,19.5,12.78,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.0,12.5,2.75,16.5,15.5,24.28,0.0
2016,2,20,7,30,102.0,25.0,3.0,17.0,31.0,64.21,27.2
2016,2,20,7,45,209.0,43.5,3.3,17.5,73.5,136.3,100.38
2016,2,20,8,0,316.0,62.0,3.6,18.0,116.0,209.89,163.67
2016,2,20,8,15,391.0,75.0,3.85,18.5,165.5,273.48,218.75
2016,2,20,8,30,466.0,88.0,4.1,19.0,215.0,344.03,278.41
2016,2,20,8,45,517.5,97.0,4.35,19.5,265.5,403.37,327.8
2016,2,20,9,0,569.0,106.0,4.6,20.0,316.0,469.14,380.92
2016,2,20,9,15,284.5,119.0,4.7,20.0,224.0,315.73,257.08
2016,2,20,9,30,0.0,132.0,4.8,20.0,132.0,130.82,101.95
2016,2,20,9,45,0.0,115.0,4.9,20.5,115.0,112.59,86.83
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,95.13,72.27
2016,2,20,10,15,0.0,106.5,5.0,21.5,106.5,103.54,78.72
2016,2,20,10,30,0.0,115.0,5.0,22.0,115.0,111.95,85.11
2016,2,20,10,45,0.0,122.5,5.05,22.5,122.5,119.37,90.66
2016,2,20,11,0,0.0,130.0,5.1,23.0,130.0,126.78,96.19
2016,2,20,11,15,0.0,135.5,5.05,23.0,135.5,132.18,100.3
2016,2,20,11,30,0.0,141.0,5.0,23.0,141.0,137.59,104.42
2016,2,20,11,45,3.0,169.5,5.0,23.5,172.0,168.6,128.55
2016,2,20,12,0,6.0,198.0,5.0,24.0,203.0,199.69,152.46
2016,2,20,12,15,6.5,200.0,5.0,24.0,205.5,201.9,154.06
2016,2,20,12,30,7.0,202.0,5.0,24.0,208.0,204.09,155.72
2016,2,20,12,45,7.0,201.0,5.0,24.5,206.5,202.82,154.4
2016,2,20,13,0,7.0,200.0,5.0,25.0,205.0,201.54,153.11
2016,2,20,13,15,16.0,244.0,4.95,25.0,256.0,252.51,192.61
2016,2,20,13,30,25.0,288.0,4.9,25.0,307.0,303.12,231.36
2016,2,20,13,45,21.0,270.5,4.9,25.5,286.0,281.43,214.39
2016,2,20,14,0,17.0,253.0,4.9,26.0,265.0,260.04,197.82
2016,2,20,14,15,147.5,281.5,4.8,26.0,380.0,388.03,298.34
2016,2,20,14,30,278.0,310.0,4.7,26.0,495.0,501.6,384.68
2016,2,20,14,45,161.5,284.5,4.6,26.0,391.0,385.9,296.16
2016,2,20,15,0,45.0,259.0,4.5,26.0,287.0,280.41,214.61
2016,2,20,15,15,33.5,232.5,4.25,25.5,252.5,245.06,188.15
2016,2,20,15,30,22.0,206.0,4.0,25.0,218.0,210.07,161.6
2016,2,20,15,45,93.5,206.0,3.8,24.5,250.5,241.58,187.01
2016,2,20,16,0,165.0,206.0,3.6,24.0,283.0,264.98,204.92
2016,2,20,16,15,151.5,185.5,3.2,23.5,250.0,230.26,177.35
2016,2,20,16,30,138.0,165.0,2.8,23.0,217.0,196.89,150.68
2016,2,20,16,45,131.5,141.0,2.45,22.5,184.5,163.51,123.57
2016,2,20,17,0,125.0,117.0,2.1,22.0,152.0,130.97,96.91
2016,2,20,17,15,102.0,93.5,2.15,21.5,118.0,97.7,70.52
2016,2,20,17,30,79.0,70.0,2.2,21.0,84.0,67.42,47.03
2016,2,20,17,45,44.0,47.5,2.3,21.0,55.0,42.73,30.38
2016,2,20,18,0,9.0,25.0,2.4,21.0,26.0,23.19,10.44
2016,2,20,18,15,4.5,12.5,2.6,20.5,13.0,12.29,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.5,2.15,16.5,3.5,3.44,0.0
2016,2,21,7,30,0.0,7.0,2.4,17.0,7.0,6.74,0.0
2016,2,21,7,45,0.0,16.5,2.7,17.5,16.5,15.91,7.3
2016,2,21,8,0,0.0,26.0,3.0,18.0,26.0,25.09,15.27
2016,2,21,8,15,0.0,37.0,3.15,18.0,37.0,35.72,24.42
2016,2,21,8,30,0.0,48.0,3.3,18.0,48.0,46.36,33.47
2016,2,21,8,45,0.0,59.0,3.45,18.5,59.0,57.01,42.31
2016,2,21,9,0,0.0,70.0,3.6,19.0,70.0,67.67,50.99
2016,2,21,9,15,0.0,73.5,3.6,19.0,73.5,71.06,53.64
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,74.46,56.26
2016,2,21,9,45,0.0,69.0,3.6,19.0,69.0,66.71,49.7
2016,2,21,10,0,0.0,61.0,3.6,19.0,61.0,58.97,43.18
2016,2,21,10,15,0.0,97.0,3.5,19.0,97.0,94.03,71.72
2016,2,21,10,30,0.0,133.0,3.4,19.0,133.0,130.06,100.64
2016,2,21,10,45,0.0,129.5,3.35,19.5,129.5,126.37,97.21
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,122.76,93.95
2016,2,21,11,15,4.5,171.0,3.15,20.0,174.5,171.68,132.85
2016,2,21,11,30,9.0,216.0,3.0,20.0,223.0,221.06,171.44
2016,2,21,11,45,7.5,205.0,2.85,20.0,211.0,208.29,161.07
2016,2,21,12,0,6.0,194.0,2.7,20.0,199.0,195.64,150.98
2016,2,21,12,15,12.0,232.5,2.45,20.0,242.0,239.45,185.07
2016,2,21,12,30,18.0,271.0,2.2,20.0,285.0,283.25,218.5
2016,2,21,12,45,14.0,248.0,1.95,20.5,259.0,255.97,196.72
2016,2,21,13,0,10.0,225.0,1.7,21.0,233.0,229.02,175.49
2016,2,21,13,15,6.5,200.0,1.5,21.0,205.5,200.81,153.67
2016,2,21,13,30,3.0,175.0,1.3,21.0,178.0,172.95,132.02
2016,2,21,13,45,5.5,194.5,1.15,21.0,199.0,193.93,148.45
2016,2,21,14,0,8.0,214.0,1.0,21.0,220.0,214.7,164.44
2016,2,21,14,15,21.5,245.0,0.95,21.0,260.0,254.43,195.18
2016,2,21,14,30,35.0,276.0,0.9,21.0,300.0,296.17,226.93
2016,2,21,14,45,22.5,240.5,0.9,21.0,256.0,248.28,190.55
2016,2,21,15,0,10.0,205.0,0.9,21.0,212.0,204.8,157.51
2016,2,21,15,15,12.5,201.5,0.85,21.0,209.5,201.98,155.82
2016,2,21,15,30,15.0,198.0,0.8,21.0,207.0,198.84,153.71
2016,2,21,15,45,7.5,172.5,0.75,21.0,177.0,169.7,131.21
2016,2,21,16,0,0.0,147.0,0.7,21.0,147.0,141.47,109.33
2016,2,21,16,15,0.0,129.5,0.65,20.5,129.5,124.42,96.31
2016,2,21,16,30,0.0,112.0,0.6,20.0,112.0,107.46,83.1
2016,2,21,16,45,0.0,93.5,0.55,20.0,93.5,89.65,68.79
2016,2,21,17,0,0.0,75.0,0.5,20.0,75.0,71.94,54.32
2016,2,21,17,15,0.0,57.0,0.5,19.5,57.0,54.81,40.16
2016,2,21,17,30,0.0,39.0,0.5,19.0,39.0,37.67,25.71
2016,2,21,17,45,0.0,24.0,0.55,19.0,24.0,23.16,14.16
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,8.67,0.66
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,4.42,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
