Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,103.5,22.5,3.25,16.5,34.0,62.8,23.15
2016,3,3,7,30,207.0,45.0,3.5,17.0,68.0,133.33,97.61
2016,3,3,7,45,360.0,54.5,3.8,17.5,122.5,212.53,165.15
2016,3,3,8,0,513.0,64.0,4.1,18.0,177.0,310.79,248.37
2016,3,3,8,15,579.5,71.5,4.35,18.5,232.5,378.62,306.62
2016,3,3,8,30,646.0,79.0,4.6,19.0,288.0,451.75,367.53
2016,3,3,8,45,720.5,77.0,4.9,20.0,349.0,523.39,425.16
2016,3,3,9,0,795.0,75.0,5.2,21.0,410.0,597.88,483.38
2016,3,3,9,15,823.0,78.5,5.55,21.0,463.0,653.65,527.43
2016,3,3,9,30,851.0,82.0,5.9,21.0,516.0,709.12,568.89
2016,3,3,9,45,878.5,82.5,6.3,21.5,565.5,755.57,602.08
2016,3,3,10,0,906.0,83.0,6.7,22.0,615.0,805.29,637.42
2016,3,3,10,15,920.0,85.0,6.8,22.0,657.0,844.32,664.79
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,880.77,690.22
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.5,911.0,709.7
2016,3,3,11,0,958.0,88.0,7.1,23.0,770.0,938.09,726.89
2016,3,3,11,15,965.0,89.0,7.05,23.0,797.0,957.95,739.72
2016,3,3,11,30,972.0,90.0,7.0,23.0,824.0,974.16,750.04
2016,3,3,11,45,979.5,89.5,7.0,23.5,843.0,985.4,755.72
2016,3,3,12,0,987.0,89.0,7.0,24.0,862.0,992.78,758.8
2016,3,3,12,15,989.0,89.5,6.9,24.0,871.0,992.32,757.54
2016,3,3,12,30,991.0,90.0,6.8,24.0,880.0,987.87,753.67
2016,3,3,12,45,994.5,88.0,6.75,24.5,881.0,978.1,745.01
2016,3,3,13,0,998.0,86.0,6.7,25.0,882.0,964.36,733.76
2016,3,3,13,15,996.0,85.5,6.6,25.0,872.5,943.55,718.95
2016,3,3,13,30,994.0,85.0,6.5,25.0,863.0,919.05,701.66
2016,3,3,13,45,993.0,83.0,6.45,25.0,845.5,890.21,681.63
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,857.87,659.15
2016,3,3,14,15,985.5,80.0,6.3,24.5,801.0,819.1,633.1
2016,3,3,14,30,979.0,79.0,6.2,24.0,774.0,777.49,604.81
2016,3,3,14,45,965.0,80.0,6.1,24.0,738.5,730.26,571.02
2016,3,3,15,0,951.0,81.0,6.0,24.0,703.0,681.21,533.69
2016,3,3,15,15,938.5,79.0,5.85,23.5,661.0,628.52,493.2
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,574.49,450.58
2016,3,3,15,45,909.0,74.5,5.55,23.0,570.5,516.72,403.04
2016,3,3,16,0,892.0,72.0,5.4,23.0,522.0,458.64,354.01
2016,3,3,16,15,867.0,69.0,5.0,22.0,469.0,397.02,301.92
2016,3,3,16,30,842.0,66.0,4.6,21.0,416.0,334.95,248.08
2016,3,3,16,45,805.0,62.0,4.25,20.5,359.5,271.7,192.28
2016,3,3,17,0,768.0,58.0,3.9,20.0,303.0,211.73,139.46
2016,3,3,17,15,710.5,52.5,3.5,19.0,245.0,150.96,89.16
2016,3,3,17,30,653.0,47.0,3.1,18.0,187.0,96.61,49.31
2016,3,3,17,45,551.5,38.5,2.75,17.0,133.0,45.05,22.18
2016,3,3,18,0,450.0,30.0,2.4,16.0,79.0,24.47,15.05
2016,3,3,18,15,225.0,15.0,2.4,15.5,39.5,11.09,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,43.5,92.23,44.02
2016,3,4,7,30,454.0,34.0,1.2,9.0,87.0,203.46,153.03
2016,3,4,7,45,555.5,42.5,1.3,10.0,143.0,277.18,219.46
2016,3,4,8,0,657.0,51.0,1.4,11.0,199.0,358.82,290.48
2016,3,4,8,15,714.5,56.5,1.6,12.0,257.0,427.61,349.39
2016,3,4,8,30,772.0,62.0,1.8,13.0,315.0,500.5,409.15
2016,3,4,8,45,807.5,66.5,2.0,14.0,372.0,562.89,458.45
2016,3,4,9,0,843.0,71.0,2.2,15.0,429.0,626.34,506.73
2016,3,4,9,15,867.5,74.5,2.3,15.5,482.5,681.8,547.43
2016,3,4,9,30,892.0,78.0,2.4,16.0,536.0,732.27,581.91
2016,3,4,9,45,907.0,81.5,2.55,17.0,583.5,778.64,612.03
2016,3,4,10,0,922.0,85.0,2.7,18.0,631.0,822.96,640.18
2016,3,4,10,15,934.5,87.0,2.6,18.5,673.0,861.24,663.11
2016,3,4,10,30,947.0,89.0,2.5,19.0,715.0,896.8,683.78
2016,3,4,10,45,952.5,92.0,2.4,19.5,748.0,924.5,698.77
2016,3,4,11,0,958.0,95.0,2.3,20.0,781.0,948.74,711.31
2016,3,4,11,15,964.0,96.5,2.25,20.0,807.5,968.18,722.46
2016,3,4,11,30,970.0,98.0,2.2,20.0,834.0,983.94,731.26
2016,3,4,11,45,778.5,187.5,2.2,20.5,787.0,920.17,686.72
2016,3,4,12,0,587.0,277.0,2.2,21.0,740.0,837.74,627.03
2016,3,4,12,15,779.0,191.0,2.2,21.0,811.5,920.89,686.51
2016,3,4,12,30,971.0,105.0,2.2,21.0,883.0,988.51,730.12
2016,3,4,12,45,969.0,105.5,2.2,21.5,882.0,976.55,720.11
2016,3,4,13,0,967.0,106.0,2.2,22.0,881.0,960.83,708.64
2016,3,4,13,15,964.5,105.5,2.2,22.0,871.0,939.94,695.29
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,915.5,679.68
2016,3,4,13,45,757.0,188.0,2.25,22.5,775.0,813.57,610.91
2016,3,4,14,0,552.0,271.0,2.3,23.0,689.0,711.02,535.7
2016,3,4,14,15,744.0,186.0,2.35,23.0,728.5,750.82,569.04
2016,3,4,14,30,936.0,101.0,2.4,23.0,768.0,771.28,585.37
2016,3,4,14,45,924.5,99.5,2.45,23.0,732.5,724.63,553.69
2016,3,4,15,0,913.0,98.0,2.5,23.0,697.0,676.12,518.65
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.0,623.26,480.19
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,568.97,439.4
2016,3,4,15,45,595.0,153.0,2.5,22.0,490.5,440.05,340.06
2016,3,4,16,0,306.0,213.0,2.5,22.0,368.0,336.46,259.86
2016,3,4,16,15,546.0,146.5,2.2,21.0,388.5,346.83,264.92
2016,3,4,16,30,786.0,80.0,1.9,20.0,409.0,331.59,245.19
2016,3,4,16,45,745.5,74.5,1.65,19.5,352.5,269.02,191.05
2016,3,4,17,0,705.0,69.0,1.4,19.0,296.0,208.34,138.75
2016,3,4,17,15,643.0,62.0,1.45,18.0,239.0,148.9,90.39
2016,3,4,17,30,581.0,55.0,1.5,17.0,182.0,96.47,52.02
2016,3,4,17,45,479.5,44.5,1.55,16.0,129.0,47.08,24.9
2016,3,4,18,0,378.0,34.0,1.6,15.0,76.0,26.01,16.52
2016,3,4,18,15,189.0,17.0,1.65,14.5,38.0,12.79,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,33.0,21.5,1.15,11.0,25.5,34.69,16.11
2016,3,5,7,30,66.0,43.0,1.2,12.0,51.0,73.39,54.04
2016,3,5,7,45,91.0,67.0,1.3,13.0,84.5,113.47,89.1
2016,3,5,8,0,116.0,91.0,1.4,14.0,118.0,155.48,125.24
2016,3,5,8,15,137.0,113.0,1.45,15.0,153.0,195.19,158.61
2016,3,5,8,30,158.0,135.0,1.5,16.0,188.0,236.66,192.43
2016,3,5,8,45,460.0,110.0,1.6,17.0,300.0,407.37,331.15
2016,3,5,9,0,762.0,85.0,1.7,18.0,412.0,593.23,474.25
2016,3,5,9,15,789.5,89.5,1.7,18.5,464.5,648.63,513.02
2016,3,5,9,30,817.0,94.0,1.7,19.0,517.0,703.75,550.17
2016,3,5,9,45,836.5,97.5,1.7,19.5,564.5,751.06,580.49
2016,3,5,10,0,856.0,101.0,1.7,20.0,612.0,796.79,609.17
2016,3,5,10,15,720.0,156.5,1.8,20.5,606.0,774.44,591.45
2016,3,5,10,30,584.0,212.0,1.9,21.0,600.0,734.07,559.93
2016,3,5,10,45,744.0,161.0,2.0,21.5,680.5,832.06,628.63
2016,3,5,11,0,904.0,110.0,2.1,22.0,761.0,920.57,685.9
2016,3,5,11,15,911.0,111.5,2.25,22.0,787.0,940.03,698.43
2016,3,5,11,30,918.0,113.0,2.4,22.0,813.0,956.03,709.47
2016,3,5,11,45,751.0,197.0,2.55,22.5,778.0,907.44,676.27
2016,3,5,12,0,584.0,281.0,2.7,23.0,743.0,840.73,627.87
2016,3,5,12,15,756.0,199.0,2.8,23.0,803.5,910.47,679.18
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,964.91,715.52
2016,3,5,12,45,925.5,118.0,3.05,23.5,863.0,953.32,707.06
2016,3,5,13,0,923.0,119.0,3.2,24.0,862.0,938.13,696.83
2016,3,5,13,15,920.0,118.5,3.25,24.0,852.5,917.46,683.64
2016,3,5,13,30,917.0,118.0,3.3,24.0,843.0,893.42,668.24
2016,3,5,13,45,907.5,119.5,3.4,24.5,823.0,862.88,647.44
2016,3,5,14,0,898.0,121.0,3.5,25.0,803.0,829.57,624.7
2016,3,5,14,15,711.0,189.5,3.5,24.5,718.5,731.06,556.4
2016,3,5,14,30,524.0,258.0,3.5,24.0,634.0,636.06,485.97
2016,3,5,14,45,672.0,194.0,3.55,24.0,652.5,651.3,500.38
2016,3,5,15,0,820.0,130.0,3.6,24.0,671.0,651.37,502.31
2016,3,5,15,15,803.0,127.0,3.55,23.5,629.5,600.04,464.1
2016,3,5,15,30,786.0,124.0,3.5,23.0,588.0,547.42,424.11
2016,3,5,15,45,760.5,120.5,3.5,23.0,540.5,490.42,378.99
2016,3,5,16,0,735.0,117.0,3.5,23.0,493.0,434.38,333.39
2016,3,5,16,15,703.0,111.0,3.15,22.0,441.0,374.75,284.66
2016,3,5,16,30,671.0,105.0,2.8,21.0,389.0,317.48,236.56
2016,3,5,16,45,623.5,98.5,2.5,20.5,334.0,258.26,186.21
2016,3,5,17,0,576.0,92.0,2.2,20.0,279.0,203.88,140.0
2016,3,5,17,15,511.0,81.5,2.05,19.0,224.5,148.29,95.35
2016,3,5,17,30,446.0,71.0,1.9,18.0,170.0,99.38,59.48
2016,3,5,17,45,345.0,56.0,1.8,17.5,119.5,53.82,32.53
2016,3,5,18,0,244.0,41.0,1.7,17.0,69.0,31.54,21.11
2016,3,5,18,15,122.0,20.5,1.7,16.5,34.5,15.92,2.2
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,7.0,3.2,12.5,7.0,6.74,0.0
2016,3,6,7,30,0.0,14.0,3.3,13.0,14.0,13.5,5.58
2016,3,6,7,45,0.0,23.5,3.45,13.5,23.5,22.67,13.62
2016,3,6,8,0,0.0,33.0,3.6,14.0,33.0,31.85,21.6
2016,3,6,8,15,0.0,43.0,3.9,14.5,43.0,41.52,29.86
2016,3,6,8,30,0.0,53.0,4.2,15.0,53.0,51.2,37.98
2016,3,6,8,45,69.0,120.5,4.5,16.0,150.5,165.74,134.74
2016,3,6,9,0,138.0,188.0,4.8,17.0,248.0,295.3,240.52
2016,3,6,9,15,108.5,208.5,4.95,17.0,259.5,302.14,244.6
2016,3,6,9,30,79.0,229.0,5.1,17.0,271.0,298.24,240.14
2016,3,6,9,45,39.5,191.0,5.25,17.5,212.0,226.87,181.14
2016,3,6,10,0,0.0,153.0,5.4,18.0,153.0,150.37,117.54
2016,3,6,10,15,1.0,162.5,5.5,18.5,163.5,160.53,125.3
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,170.75,132.99
2016,3,6,10,45,1.0,133.5,5.75,19.5,134.5,131.02,100.69
2016,3,6,11,0,0.0,95.0,5.9,20.0,95.0,92.02,69.02
2016,3,6,11,15,0.0,98.5,6.0,20.0,98.5,95.48,71.71
2016,3,6,11,30,0.0,102.0,6.1,20.0,102.0,98.93,74.39
2016,3,6,11,45,4.5,156.0,6.25,20.5,160.0,156.36,120.11
2016,3,6,12,0,9.0,210.0,6.4,21.0,218.0,214.22,165.45
2016,3,6,12,15,9.0,212.5,6.45,21.5,220.0,216.49,166.76
2016,3,6,12,30,9.0,215.0,6.5,22.0,222.0,218.72,168.13
2016,3,6,12,45,4.5,119.5,6.55,22.5,123.0,120.09,90.35
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,23.23,12.99
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,23.23,13.01
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,23.22,13.02
2016,3,6,13,45,2.0,99.0,6.45,23.0,100.5,97.57,72.49
2016,3,6,14,0,4.0,174.0,6.4,23.0,177.0,172.22,131.49
2016,3,6,14,15,3.0,169.0,6.3,23.0,171.0,166.31,126.9
2016,3,6,14,30,2.0,164.0,6.2,23.0,165.0,160.48,122.46
2016,3,6,14,45,19.0,219.0,6.1,23.5,231.5,225.16,173.51
2016,3,6,15,0,36.0,274.0,6.0,24.0,298.0,289.4,223.38
2016,3,6,15,15,384.0,205.5,5.8,23.5,435.0,429.6,337.53
2016,3,6,15,30,732.0,137.0,5.6,23.0,572.0,532.2,417.59
2016,3,6,15,45,665.5,140.0,5.45,23.0,511.5,463.9,362.2
2016,3,6,16,0,599.0,143.0,5.3,23.0,451.0,400.9,310.77
2016,3,6,16,15,480.5,151.5,5.1,22.5,382.5,327.92,252.16
2016,3,6,16,30,362.0,160.0,4.9,22.0,314.0,268.32,204.47
2016,3,6,16,45,330.0,144.0,4.75,22.0,270.0,222.07,165.83
2016,3,6,17,0,298.0,128.0,4.6,22.0,226.0,179.18,130.1
2016,3,6,17,15,263.0,107.5,4.45,21.5,182.0,135.48,94.88
2016,3,6,17,30,228.0,87.0,4.3,21.0,138.0,95.97,64.63
2016,3,6,17,45,170.0,65.5,4.2,20.5,97.5,59.33,39.81
2016,3,6,18,0,112.0,44.0,4.1,20.0,57.0,35.92,24.52
2016,3,6,18,15,56.0,22.0,4.25,19.5,28.5,18.51,4.43
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,16.0,2.0,1.93,0.0
2016,3,7,7,30,0.0,4.0,4.7,16.0,4.0,3.85,0.0
2016,3,7,7,45,0.0,7.0,4.9,16.5,7.0,6.74,0.02
2016,3,7,8,0,0.0,10.0,5.1,17.0,10.0,9.64,2.51
2016,3,7,8,15,0.0,13.5,5.45,17.5,13.5,13.02,5.38
2016,3,7,8,30,0.0,17.0,5.8,18.0,17.0,16.4,8.2
2016,3,7,8,45,0.0,63.0,6.2,18.5,63.0,60.89,45.39
2016,3,7,9,0,0.0,109.0,6.6,19.0,109.0,106.94,83.2
2016,3,7,9,15,1.0,136.0,6.7,19.5,136.5,135.01,105.69
2016,3,7,9,30,2.0,163.0,6.8,20.0,164.0,163.19,127.95
2016,3,7,9,45,10.5,193.5,6.95,20.5,200.0,200.83,157.77
2016,3,7,10,0,19.0,224.0,7.1,21.0,236.0,239.01,187.62
2016,3,7,10,15,11.0,199.5,7.0,21.0,206.5,206.63,161.21
2016,3,7,10,30,3.0,175.0,6.9,21.0,177.0,174.61,135.16
2016,3,7,10,45,2.0,165.0,6.8,21.0,166.5,163.45,126.0
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,152.41,116.98
2016,3,7,11,15,8.5,209.5,6.6,21.0,216.0,213.83,165.61
2016,3,7,11,30,16.0,264.0,6.5,21.0,276.0,275.77,213.93
2016,3,7,11,45,23.0,295.0,6.4,21.0,313.5,313.42,242.97
2016,3,7,12,0,30.0,326.0,6.3,21.0,351.0,359.4,278.16
2016,3,7,12,15,20.5,279.5,6.25,21.0,296.5,294.35,227.69
2016,3,7,12,30,11.0,233.0,6.2,21.0,242.0,238.5,184.07
2016,3,7,12,45,15.0,263.0,6.2,21.5,275.5,271.69,209.61
2016,3,7,13,0,19.0,293.0,6.2,22.0,309.0,304.65,234.64
2016,3,7,13,15,25.0,310.0,6.2,22.0,330.5,326.03,251.23
2016,3,7,13,30,31.0,327.0,6.2,22.0,352.0,352.2,271.47
2016,3,7,13,45,59.5,349.0,6.2,22.0,395.0,395.7,305.63
2016,3,7,14,0,88.0,371.0,6.2,22.0,438.0,437.09,337.9
2016,3,7,14,15,44.0,219.5,6.3,22.0,253.0,248.89,193.11
2016,3,7,14,30,0.0,68.0,6.4,22.0,68.0,65.82,47.45
2016,3,7,14,45,0.0,43.0,6.5,22.0,43.0,41.59,28.07
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,17.4,8.5
2016,3,7,15,15,0.0,14.5,6.5,21.5,14.5,14.01,5.8
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,10.63,3.07
2016,3,7,15,45,8.5,100.0,6.3,21.0,104.5,100.88,76.95
2016,3,7,16,0,17.0,189.0,6.2,21.0,198.0,188.56,147.82
2016,3,7,16,15,52.0,185.5,5.95,20.5,209.0,196.15,154.13
2016,3,7,16,30,87.0,182.0,5.7,20.0,220.0,199.77,156.69
2016,3,7,16,45,67.5,160.5,5.5,20.0,187.5,168.11,131.16
2016,3,7,17,0,48.0,139.0,5.3,20.0,155.0,138.74,107.61
2016,3,7,17,15,35.0,113.0,5.2,19.5,123.5,108.99,83.68
2016,3,7,17,30,22.0,87.0,5.1,19.0,92.0,81.17,61.2
2016,3,7,17,45,11.0,63.0,5.0,19.0,65.5,58.55,42.58
2016,3,7,18,0,0.0,39.0,4.9,19.0,39.0,36.54,25.23
2016,3,7,18,15,0.0,19.5,4.9,18.5,19.5,18.77,5.52
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.0,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,18.0,2.0,1.97,0.0
2016,3,8,7,15,0.0,10.5,4.45,18.0,10.5,10.12,1.77
2016,3,8,7,30,0.0,19.0,4.5,18.0,19.0,18.33,9.4
2016,3,8,7,45,0.0,31.0,4.6,18.5,31.0,29.92,19.35
2016,3,8,8,0,0.0,43.0,4.7,19.0,43.0,41.53,29.21
2016,3,8,8,15,0.0,55.5,4.8,19.5,55.5,53.63,39.32
2016,3,8,8,30,0.0,68.0,4.9,20.0,68.0,65.73,49.24
2016,3,8,8,45,21.5,123.0,5.05,20.5,132.5,139.98,110.42
2016,3,8,9,0,43.0,178.0,5.2,21.0,197.0,215.16,170.95
2016,3,8,9,15,45.5,200.0,5.3,21.5,222.0,241.37,190.97
2016,3,8,9,30,48.0,222.0,5.4,22.0,247.0,267.6,210.78
2016,3,8,9,45,50.5,242.0,5.5,22.5,271.0,291.6,228.59
2016,3,8,10,0,53.0,262.0,5.6,23.0,295.0,315.58,246.2
2016,3,8,10,15,54.5,279.5,5.45,23.0,315.0,335.91,261.14
2016,3,8,10,30,56.0,297.0,5.3,23.0,335.0,356.1,275.87
2016,3,8,10,45,57.5,312.0,5.2,23.5,353.0,373.39,287.8
2016,3,8,11,0,59.0,327.0,5.1,24.0,371.0,390.49,299.5
2016,3,8,11,15,59.5,338.5,4.9,24.0,383.5,402.67,307.9
2016,3,8,11,30,60.0,350.0,4.7,24.0,396.0,414.59,316.1
2016,3,8,11,45,57.0,358.5,4.55,24.5,404.0,419.81,318.63
2016,3,8,12,0,54.0,367.0,4.4,25.0,412.0,424.73,320.98
2016,3,8,12,15,466.5,248.5,4.15,24.5,630.5,699.77,534.48
2016,3,8,12,30,879.0,130.0,3.9,24.0,849.0,940.91,704.54
2016,3,8,12,45,874.0,133.0,3.7,24.0,847.5,929.33,693.68
2016,3,8,13,0,869.0,136.0,3.5,24.0,846.0,918.74,685.49
2016,3,8,13,15,866.5,135.5,3.3,24.0,836.5,898.77,671.05
2016,3,8,13,30,864.0,135.0,3.1,24.0,827.0,875.58,654.58
2016,3,8,13,45,857.5,134.0,2.95,24.0,808.5,845.51,633.83
2016,3,8,14,0,851.0,133.0,2.8,24.0,790.0,812.71,611.29
2016,3,8,14,15,843.0,131.5,2.7,24.0,763.5,775.72,586.15
2016,3,8,14,30,835.0,130.0,2.6,24.0,737.0,736.48,559.37
2016,3,8,14,45,803.5,137.0,2.55,24.5,699.0,687.67,523.33
2016,3,8,15,0,772.0,144.0,2.5,25.0,661.0,638.71,486.34
2016,3,8,15,15,755.0,140.5,2.45,25.0,620.5,588.41,449.03
2016,3,8,15,30,738.0,137.0,2.4,25.0,580.0,537.75,410.55
2016,3,8,15,45,714.0,132.0,2.4,25.0,533.5,482.09,367.55
2016,3,8,16,0,690.0,127.0,2.4,25.0,487.0,427.37,324.08
2016,3,8,16,15,658.0,121.0,2.2,24.5,436.0,369.86,277.63
2016,3,8,16,30,626.0,115.0,2.0,24.0,385.0,314.81,232.06
2016,3,8,16,45,583.0,107.0,1.85,23.5,332.0,257.67,184.51
2016,3,8,17,0,540.0,99.0,1.7,23.0,279.0,204.94,140.51
2016,3,8,17,15,475.5,88.0,1.6,22.0,225.5,149.9,96.99
2016,3,8,17,30,411.0,77.0,1.5,21.0,172.0,102.97,62.83
2016,3,8,17,45,320.5,61.5,1.45,20.5,123.0,58.94,36.19
2016,3,8,18,0,230.0,46.0,1.4,20.0,74.0,35.43,24.29
2016,3,8,18,15,115.0,23.0,1.55,19.5,37.0,17.84,5.66
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,4.33,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,7.71,0.69
2016,3,9,7,45,0.0,13.0,4.25,18.5,13.0,12.53,4.84
2016,3,9,8,0,0.0,18.0,4.3,19.0,18.0,17.36,8.96
2016,3,9,8,15,0.0,23.5,4.3,19.0,23.5,22.67,13.45
2016,3,9,8,30,0.0,29.0,4.3,19.0,29.0,27.99,17.89
2016,3,9,8,45,0.0,26.0,4.35,19.0,26.0,25.1,15.41
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,22.2,12.92
2016,3,9,9,15,0.0,31.0,4.35,19.0,31.0,29.94,19.3
2016,3,9,9,30,0.0,39.0,4.3,19.0,39.0,37.68,25.63
2016,3,9,9,45,0.0,46.0,4.25,19.5,46.0,44.46,31.05
2016,3,9,10,0,0.0,53.0,4.2,20.0,53.0,51.25,36.43
2016,3,9,10,15,0.0,49.0,4.0,20.0,49.0,47.39,33.17
2016,3,9,10,30,0.0,45.0,3.8,20.0,45.0,43.52,29.94
2016,3,9,10,45,0.0,43.5,3.65,20.5,43.5,42.08,28.64
2016,3,9,11,0,0.0,42.0,3.5,21.0,42.0,40.64,27.35
2016,3,9,11,15,0.0,65.0,3.55,21.0,65.0,62.93,45.27
2016,3,9,11,30,0.0,88.0,3.6,21.0,88.0,85.24,63.07
2016,3,9,11,45,0.0,102.0,3.65,21.0,102.0,98.95,73.9
2016,3,9,12,0,0.0,116.0,3.7,21.0,116.0,112.69,84.74
2016,3,9,12,15,8.5,200.5,3.85,20.5,208.0,204.05,157.07
2016,3,9,12,30,17.0,285.0,4.0,20.0,300.0,296.11,228.59
2016,3,9,12,45,20.5,300.5,4.15,20.0,318.0,314.23,242.36
2016,3,9,13,0,24.0,316.0,4.3,20.0,336.0,332.1,256.18
2016,3,9,13,15,12.0,221.5,4.3,20.0,231.5,226.72,174.87
2016,3,9,13,30,0.0,127.0,4.3,20.0,127.0,123.28,93.42
2016,3,9,13,45,0.5,138.5,4.3,20.5,139.0,134.87,102.62
2016,3,9,14,0,1.0,150.0,4.3,21.0,151.0,146.4,111.64
2016,3,9,14,15,0.5,136.0,4.2,21.0,136.5,132.26,100.56
2016,3,9,14,30,0.0,122.0,4.1,21.0,122.0,118.21,89.54
2016,3,9,14,45,2.0,150.5,4.1,21.0,152.0,147.14,112.78
2016,3,9,15,0,4.0,179.0,4.1,21.0,182.0,175.76,135.65
2016,3,9,15,15,2.0,165.0,3.95,20.5,166.5,160.66,124.14
2016,3,9,15,30,0.0,151.0,3.8,20.0,151.0,145.79,112.8
2016,3,9,15,45,0.0,106.0,3.65,20.0,106.0,102.46,78.23
2016,3,9,16,0,0.0,61.0,3.5,20.0,61.0,58.97,43.02
2016,3,9,16,15,0.0,68.5,3.3,19.5,68.5,66.23,49.28
2016,3,9,16,30,0.0,76.0,3.1,19.0,76.0,73.49,55.57
2016,3,9,16,45,0.0,65.5,2.9,19.0,65.5,63.31,47.3
2016,3,9,17,0,0.0,55.0,2.7,19.0,55.0,53.14,38.96
2016,3,9,17,15,0.0,44.5,2.6,18.5,44.5,42.98,30.56
2016,3,9,17,30,0.0,34.0,2.5,18.0,34.0,32.82,22.01
2016,3,9,17,45,0.0,24.0,2.4,17.5,24.0,23.15,13.73
2016,3,9,18,0,0.0,14.0,2.3,17.0,14.0,13.5,5.93
2016,3,9,18,15,0.0,7.0,2.55,17.0,7.0,6.74,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.0,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,12.0,3.0,2.95,0.0
2016,3,10,7,15,0.0,12.0,4.05,12.5,12.0,11.57,3.42
2016,3,10,7,30,0.0,21.0,4.0,13.0,21.0,20.26,11.38
2016,3,10,7,45,0.0,32.5,4.0,13.5,32.5,31.37,21.09
2016,3,10,8,0,0.0,44.0,4.0,14.0,44.0,42.49,30.71
2016,3,10,8,15,0.0,55.5,4.05,14.0,55.5,53.62,40.23
2016,3,10,8,30,0.0,67.0,4.1,14.0,67.0,64.76,49.61
2016,3,10,8,45,0.0,57.0,4.2,14.5,57.0,55.08,41.17
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,45.41,32.8
2016,3,10,9,15,0.0,35.5,4.45,15.0,35.5,34.29,23.32
2016,3,10,9,30,0.0,24.0,4.6,15.0,24.0,23.18,13.89
2016,3,10,9,45,0.5,95.5,4.75,15.5,96.0,92.9,71.81
2016,3,10,10,0,1.0,167.0,4.9,16.0,168.0,165.27,130.51
2016,3,10,10,15,89.0,250.0,5.1,16.0,311.5,332.08,266.7
2016,3,10,10,30,177.0,333.0,5.3,16.0,455.0,508.23,405.16
2016,3,10,10,45,89.5,246.5,5.5,16.5,308.0,339.06,270.39
2016,3,10,11,0,2.0,160.0,5.7,17.0,161.0,158.26,123.19
2016,3,10,11,15,1.0,91.0,5.8,17.0,91.5,89.05,67.29
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,21.29,11.85
2016,3,10,11,45,29.5,199.0,6.05,17.5,223.5,227.29,179.12
2016,3,10,12,0,59.0,376.0,6.2,18.0,425.0,438.76,343.32
2016,3,10,12,15,29.5,238.5,6.15,18.0,263.0,266.84,209.04
2016,3,10,12,30,0.0,101.0,6.1,18.0,101.0,97.98,73.85
2016,3,10,12,45,1.0,125.5,6.05,18.0,126.5,122.85,93.98
2016,3,10,13,0,2.0,150.0,6.0,18.0,152.0,147.72,113.92
2016,3,10,13,15,4.0,166.5,5.95,18.0,170.0,165.54,128.23
2016,3,10,13,30,6.0,183.0,5.9,18.0,188.0,183.23,142.43
2016,3,10,13,45,63.5,285.0,5.85,18.0,335.0,334.54,263.46
2016,3,10,14,0,121.0,387.0,5.8,18.0,482.0,483.18,378.73
2016,3,10,14,15,64.0,296.5,5.7,17.5,347.0,340.35,268.07
2016,3,10,14,30,7.0,206.0,5.6,17.0,212.0,204.93,160.67
2016,3,10,14,45,5.0,192.0,5.6,17.0,196.5,189.43,148.66
2016,3,10,15,0,3.0,178.0,5.6,17.0,181.0,174.15,136.64
2016,3,10,15,15,1.5,141.0,5.5,17.0,142.5,137.23,107.08
2016,3,10,15,30,0.0,104.0,5.4,17.0,104.0,100.6,77.48
2016,3,10,15,45,5.5,143.5,5.3,17.0,146.0,141.11,110.92
2016,3,10,16,0,11.0,183.0,5.2,17.0,188.0,180.3,143.1
2016,3,10,16,15,5.5,99.5,4.95,16.5,102.0,98.18,76.31
2016,3,10,16,30,0.0,16.0,4.7,16.0,16.0,15.44,7.41
2016,3,10,16,45,0.0,14.0,4.45,16.0,14.0,13.51,5.82
2016,3,10,17,0,0.0,12.0,4.2,16.0,12.0,11.57,4.2
2016,3,10,17,15,0.0,9.5,4.05,15.5,9.5,9.16,2.17
2016,3,10,17,30,0.0,7.0,3.9,15.0,7.0,6.75,0.1
2016,3,10,17,45,0.0,5.0,3.75,15.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,3.0,3.6,15.0,3.0,2.89,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.0,1.5,1.44,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,10.5,1.95,14.0,10.5,10.12,2.37
2016,3,11,7,30,0.0,18.0,1.9,14.0,18.0,17.36,8.94
2016,3,11,7,45,0.0,28.0,1.85,14.0,28.0,27.02,17.4
2016,3,11,8,0,0.0,38.0,1.8,14.0,38.0,36.69,25.8
2016,3,11,8,15,0.0,48.0,1.85,14.0,48.0,46.36,34.08
2016,3,11,8,30,0.0,58.0,1.9,14.0,58.0,56.04,42.23
2016,3,11,8,45,0.0,46.0,1.95,14.5,46.0,44.43,32.18
2016,3,11,9,0,0.0,34.0,2.0,15.0,34.0,32.83,22.2
2016,3,11,9,15,0.0,21.5,2.15,15.5,21.5,20.76,11.89
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.69,1.66
2016,3,11,9,45,0.0,21.5,2.5,16.5,21.5,20.77,11.73
2016,3,11,10,0,0.0,34.0,2.7,17.0,34.0,32.86,21.68
2016,3,11,10,15,0.0,76.0,2.85,17.0,76.0,73.54,55.09
2016,3,11,10,30,0.0,118.0,3.0,17.0,118.0,114.74,88.41
2016,3,11,10,45,0.0,122.5,3.2,17.5,122.5,119.17,91.59
2016,3,11,11,0,0.0,127.0,3.4,18.0,127.0,123.6,94.82
2016,3,11,11,15,0.0,97.0,3.4,18.5,97.0,94.02,70.77
2016,3,11,11,30,0.0,67.0,3.4,19.0,67.0,64.88,47.11
2016,3,11,11,45,0.0,46.0,3.4,19.5,46.0,44.53,30.55
2016,3,11,12,0,0.0,25.0,3.4,20.0,25.0,24.2,14.01
2016,3,11,12,15,2.0,94.0,3.3,20.0,96.0,92.99,69.46
2016,3,11,12,30,4.0,163.0,3.2,20.0,167.0,162.57,124.52
2016,3,11,12,45,11.0,228.0,3.1,20.0,238.0,233.12,179.57
2016,3,11,13,0,18.0,293.0,3.0,20.0,309.0,303.68,233.61
2016,3,11,13,15,141.5,347.5,2.9,20.0,463.0,476.91,367.32
2016,3,11,13,30,265.0,402.0,2.8,20.0,617.0,637.34,485.34
2016,3,11,13,45,139.5,329.5,2.7,20.0,442.5,446.47,343.08
2016,3,11,14,0,14.0,257.0,2.6,20.0,268.0,261.47,200.86
2016,3,11,14,15,119.5,309.0,2.6,20.0,397.5,398.38,308.7
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,519.8,400.25
2016,3,11,14,45,120.0,298.5,2.6,20.0,386.5,375.67,290.89
2016,3,11,15,0,15.0,236.0,2.6,20.0,246.0,237.86,184.04
2016,3,11,15,15,107.0,260.5,2.55,19.5,326.5,316.97,248.03
2016,3,11,15,30,199.0,285.0,2.5,19.0,407.0,383.6,300.19
2016,3,11,15,45,310.0,242.5,2.45,19.0,415.0,387.07,302.99
2016,3,11,16,0,421.0,200.0,2.4,19.0,423.0,378.27,295.03
2016,3,11,16,15,453.0,171.0,2.15,18.5,389.0,338.33,261.89
2016,3,11,16,30,485.0,142.0,1.9,18.0,355.0,294.4,224.25
2016,3,11,16,45,448.0,129.5,1.65,18.0,306.5,242.42,180.2
2016,3,11,17,0,411.0,117.0,1.4,18.0,258.0,194.29,139.46
2016,3,11,17,15,373.0,99.5,1.2,17.5,210.0,145.6,99.55
2016,3,11,17,30,335.0,82.0,1.0,17.0,162.0,101.38,65.44
2016,3,11,17,45,262.5,64.5,0.85,16.5,117.0,60.54,38.95
2016,3,11,18,0,190.0,47.0,0.7,16.0,72.0,35.95,25.38
2016,3,11,18,15,95.0,23.5,0.7,16.0,36.0,19.77,8.75
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,1.15,11.5,3.5,3.44,0.0
2016,3,12,7,0,0.0,7.0,1.3,12.0,7.0,6.75,0.0
2016,3,12,7,15,0.0,21.5,1.35,12.5,21.5,20.75,11.08
2016,3,12,7,30,0.0,36.0,1.4,13.0,36.0,34.77,23.7
2016,3,12,7,45,0.0,55.5,1.45,14.0,55.5,54.59,40.8
2016,3,12,8,0,0.0,75.0,1.5,15.0,75.0,74.33,57.52
2016,3,12,8,15,0.0,95.0,1.65,15.5,95.0,94.51,74.33
2016,3,12,8,30,0.0,115.0,1.8,16.0,115.0,114.62,90.72
2016,3,12,8,45,1.5,133.5,2.0,16.5,134.5,134.02,106.24
2016,3,12,9,0,3.0,152.0,2.2,17.0,154.0,153.54,121.61
2016,3,12,9,15,149.0,194.0,2.25,17.5,276.5,314.52,253.31
2016,3,12,9,30,295.0,236.0,2.3,18.0,399.0,482.54,383.82
2016,3,12,9,45,235.5,266.5,2.4,18.5,403.5,470.77,371.13
2016,3,12,10,0,176.0,297.0,2.5,19.0,408.0,462.37,361.72
2016,3,12,10,15,216.0,313.5,2.4,19.0,458.0,517.29,402.63
2016,3,12,10,30,256.0,330.0,2.3,19.0,508.0,582.52,449.75
2016,3,12,10,45,220.5,351.5,2.25,19.5,510.0,569.31,436.85
2016,3,12,11,0,185.0,373.0,2.2,20.0,512.0,562.74,429.19
2016,3,12,11,15,277.5,367.5,2.15,20.0,583.5,650.72,493.99
2016,3,12,11,30,370.0,362.0,2.1,20.0,655.0,730.82,551.11
2016,3,12,11,45,207.5,362.5,2.05,20.5,528.0,571.99,432.98
2016,3,12,12,0,45.0,363.0,2.0,21.0,401.0,411.86,311.44
2016,3,12,12,15,236.0,361.0,2.0,21.0,558.0,600.7,454.89
2016,3,12,12,30,427.0,359.0,2.0,21.0,715.0,776.57,580.2
2016,3,12,12,45,676.0,236.0,2.05,21.0,799.0,871.64,651.08
2016,3,12,13,0,925.0,113.0,2.1,21.0,883.0,948.53,702.08
2016,3,12,13,15,922.5,112.5,2.1,21.0,873.0,927.77,687.8
2016,3,12,13,30,920.0,112.0,2.1,21.0,863.0,903.62,672.34
2016,3,12,13,45,915.0,111.0,2.15,21.5,844.0,873.62,652.21
2016,3,12,14,0,910.0,110.0,2.2,22.0,825.0,840.61,630.05
2016,3,12,14,15,903.0,109.0,2.15,22.0,798.0,803.24,605.23
2016,3,12,14,30,896.0,108.0,2.1,22.0,771.0,763.35,578.56
2016,3,12,14,45,886.5,105.5,2.1,22.0,736.5,717.94,548.19
2016,3,12,15,0,877.0,103.0,2.1,22.0,702.0,670.66,514.32
2016,3,12,15,15,863.5,100.5,2.1,21.5,661.0,619.2,477.19
2016,3,12,15,30,850.0,98.0,2.1,21.0,620.0,566.48,437.91
2016,3,12,15,45,835.0,93.5,2.1,21.0,573.5,510.34,393.97
2016,3,12,16,0,820.0,89.0,2.1,21.0,527.0,453.95,348.39
2016,3,12,16,15,794.5,85.5,1.95,20.5,474.5,394.43,299.27
2016,3,12,16,30,769.0,82.0,1.8,20.0,422.0,336.37,249.89
2016,3,12,16,45,737.0,76.0,1.7,20.0,367.5,275.9,197.43
2016,3,12,17,0,705.0,70.0,1.6,20.0,313.0,218.31,147.15
2016,3,12,17,15,649.5,63.5,1.5,19.0,256.5,157.53,97.09
2016,3,12,17,30,594.0,57.0,1.4,18.0,200.0,104.97,57.52
2016,3,12,17,45,507.5,47.5,1.3,17.0,146.5,55.09,28.45
2016,3,12,18,0,421.0,38.0,1.2,16.0,93.0,28.49,19.0
2016,3,12,18,15,259.0,24.0,1.3,15.5,52.5,18.43,8.14
2016,3,12,18,30,97.0,10.0,1.4,15.0,12.0,9.83,0.0
2016,3,12,18,45,48.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,72.0,9.0,3.6,12.5,12.0,22.74,0.0
2016,3,13,7,0,144.0,18.0,3.8,13.0,24.0,62.34,0.0
2016,3,13,7,15,292.5,32.5,3.75,13.5,70.0,139.58,99.75
2016,3,13,7,30,441.0,47.0,3.7,14.0,116.0,225.93,175.24
2016,3,13,7,45,546.0,54.0,3.7,14.5,174.5,302.3,242.58
2016,3,13,8,0,651.0,61.0,3.7,15.0,233.0,389.04,317.04
2016,3,13,8,15,704.5,67.0,3.8,16.0,292.5,455.21,372.51
2016,3,13,8,30,758.0,73.0,3.9,17.0,352.0,527.58,430.58
2016,3,13,8,45,803.5,74.5,4.0,18.0,412.0,593.1,481.26
2016,3,13,9,0,849.0,76.0,4.1,19.0,472.0,660.46,531.52
2016,3,13,9,15,872.0,79.5,4.25,19.5,525.0,715.6,570.37
2016,3,13,9,30,895.0,83.0,4.4,20.0,578.0,765.47,604.49
2016,3,13,9,45,913.0,85.0,4.6,21.0,626.5,812.69,635.43
2016,3,13,10,0,931.0,87.0,4.8,22.0,675.0,858.01,664.57
2016,3,13,10,15,941.5,89.0,4.95,22.5,716.0,894.82,688.38
2016,3,13,10,30,952.0,91.0,5.1,23.0,757.0,928.73,710.09
2016,3,13,10,45,959.0,92.5,5.25,23.5,790.0,955.86,727.04
2016,3,13,11,0,966.0,94.0,5.4,24.0,823.0,979.56,741.66
2016,3,13,11,15,971.0,95.5,5.5,24.0,848.5,997.82,753.78
2016,3,13,11,30,976.0,97.0,5.6,24.0,874.0,1012.32,763.48
2016,3,13,11,45,978.0,98.0,5.75,24.5,890.0,1019.62,767.22
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,1022.97,768.41
2016,3,13,12,15,980.5,99.5,5.95,25.0,913.5,1020.42,766.62
2016,3,13,12,30,981.0,100.0,6.0,25.0,921.0,1013.92,762.3
