Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,978.0,100.5,6.05,25.5,918.5,1000.29,751.72
2016,3,13,13,0,975.0,101.0,6.1,26.0,916.0,982.88,738.72
2016,3,13,13,15,971.5,100.5,6.05,26.0,904.5,960.31,723.2
2016,3,13,13,30,968.0,100.0,6.0,26.0,893.0,934.2,705.33
2016,3,13,13,45,959.5,101.0,6.0,26.0,872.5,902.07,683.58
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,866.96,659.72
2016,3,13,14,15,943.5,100.5,5.85,26.0,824.0,827.31,631.89
2016,3,13,14,30,936.0,99.0,5.7,26.0,796.0,785.05,602.17
2016,3,13,14,45,923.5,98.0,5.55,26.0,759.5,737.45,568.49
2016,3,13,15,0,911.0,97.0,5.4,26.0,723.0,688.1,531.88
2016,3,13,15,15,897.5,95.0,5.05,25.5,680.5,635.68,491.9
2016,3,13,15,30,884.0,93.0,4.7,25.0,638.0,582.16,450.18
2016,3,13,15,45,863.5,90.5,4.4,25.0,589.0,522.85,402.45
2016,3,13,16,0,843.0,88.0,4.1,25.0,540.0,464.38,354.49
2016,3,13,16,15,817.0,84.5,3.6,24.0,486.5,403.33,304.39
2016,3,13,16,30,791.0,81.0,3.1,23.0,433.0,343.76,254.02
2016,3,13,16,45,752.0,76.5,2.7,22.5,376.0,281.43,200.43
2016,3,13,17,0,713.0,72.0,2.3,22.0,319.0,220.75,148.15
2016,3,13,17,15,656.0,65.5,2.15,21.0,261.5,161.1,99.16
2016,3,13,17,30,599.0,59.0,2.0,20.0,204.0,107.91,59.24
2016,3,13,17,45,505.5,49.5,1.9,19.0,149.5,57.35,29.86
2016,3,13,18,0,412.0,40.0,1.8,18.0,95.0,30.21,20.32
2016,3,13,18,15,246.5,25.5,1.75,17.5,53.5,19.73,9.32
2016,3,13,18,30,81.0,11.0,1.7,17.0,12.0,10.81,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.0,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,112.0,9.0,3.2,13.0,14.5,30.77,0.0
2016,3,14,7,0,224.0,18.0,3.4,14.0,29.0,84.52,16.33
2016,3,14,7,15,373.0,30.0,3.5,15.0,77.5,162.55,116.48
2016,3,14,7,30,522.0,42.0,3.6,16.0,126.0,251.45,193.83
2016,3,14,7,45,602.0,50.0,3.75,17.0,183.5,323.0,256.98
2016,3,14,8,0,682.0,58.0,3.9,18.0,241.0,400.18,322.82
2016,3,14,8,15,731.5,63.0,3.75,18.5,300.5,467.31,378.74
2016,3,14,8,30,781.0,68.0,3.6,19.0,360.0,537.67,434.84
2016,3,14,8,45,812.5,72.5,3.45,20.0,417.0,598.99,480.82
2016,3,14,9,0,844.0,77.0,3.3,21.0,474.0,660.93,525.23
2016,3,14,9,15,867.5,80.5,3.35,22.0,527.5,716.26,562.03
2016,3,14,9,30,891.0,84.0,3.4,23.0,581.0,766.34,593.95
2016,3,14,9,45,906.5,87.0,3.45,24.0,629.0,812.6,622.47
2016,3,14,10,0,922.0,90.0,3.5,25.0,677.0,856.79,649.02
2016,3,14,10,15,934.5,92.0,3.75,25.5,718.5,894.99,673.44
2016,3,14,10,30,947.0,94.0,4.0,26.0,760.0,930.41,695.86
2016,3,14,10,45,954.5,96.0,4.3,27.0,794.0,958.37,712.03
2016,3,14,11,0,962.0,98.0,4.6,28.0,828.0,982.92,725.83
2016,3,14,11,15,968.5,99.0,4.6,28.0,854.0,1001.88,737.29
2016,3,14,11,30,975.0,100.0,4.6,28.0,880.0,1017.12,746.42
2016,3,14,11,45,978.5,101.0,4.6,28.5,897.5,1025.73,749.9
2016,3,14,12,0,982.0,102.0,4.6,29.0,915.0,1030.39,750.9
2016,3,14,12,15,983.5,102.0,4.6,29.0,922.5,1028.14,749.04
2016,3,14,12,30,985.0,102.0,4.6,29.0,930.0,1021.92,744.79
2016,3,14,12,45,984.0,102.5,4.65,29.5,928.5,1009.98,735.71
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,994.18,724.43
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,971.81,710.03
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,945.85,693.33
2016,3,14,13,45,971.0,101.5,4.7,30.0,885.5,913.93,672.68
2016,3,14,14,0,965.0,101.0,4.7,30.0,865.0,878.86,649.88
2016,3,14,14,15,957.5,100.0,4.55,29.5,836.5,839.17,624.33
2016,3,14,14,30,950.0,99.0,4.4,29.0,808.0,796.83,596.95
2016,3,14,14,45,934.0,99.5,4.3,29.0,770.5,747.66,563.57
2016,3,14,15,0,918.0,100.0,4.2,29.0,733.0,696.98,527.41
2016,3,14,15,15,903.5,97.5,3.95,28.5,689.5,643.05,487.97
2016,3,14,15,30,889.0,95.0,3.7,28.0,646.0,588.11,446.73
2016,3,14,15,45,868.0,92.5,3.5,27.5,596.0,528.21,400.77
2016,3,14,16,0,847.0,90.0,3.3,27.0,546.0,469.19,354.06
2016,3,14,16,15,820.0,86.5,3.05,26.0,492.0,407.44,304.42
2016,3,14,16,30,793.0,83.0,2.8,25.0,438.0,347.29,254.47
2016,3,14,16,45,755.5,78.0,2.6,24.5,381.0,284.7,201.33
2016,3,14,17,0,718.0,73.0,2.4,24.0,324.0,223.56,149.16
2016,3,14,17,15,661.0,66.5,2.35,23.0,266.0,163.52,100.19
2016,3,14,17,30,604.0,60.0,2.3,22.0,208.0,109.94,60.16
2016,3,14,17,45,513.0,50.0,2.25,21.0,153.0,58.6,30.19
2016,3,14,18,0,422.0,40.0,2.2,20.0,98.0,30.05,20.02
2016,3,14,18,15,260.5,25.5,2.25,19.5,56.0,19.6,9.37
2016,3,14,18,30,99.0,11.0,2.3,19.0,14.0,10.81,0.0
2016,3,14,18,45,49.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,78.5,10.5,3.75,15.5,14.5,25.9,0.0
2016,3,15,7,0,157.0,21.0,3.9,16.0,29.0,71.37,22.64
2016,3,15,7,15,293.5,36.0,3.9,16.5,75.5,145.38,104.86
2016,3,15,7,30,430.0,51.0,3.9,17.0,122.0,229.01,176.96
2016,3,15,7,45,526.5,58.5,3.95,18.0,179.5,302.58,240.7
2016,3,15,8,0,623.0,66.0,4.0,19.0,237.0,385.56,310.44
2016,3,15,8,15,674.0,72.5,3.9,19.5,295.0,452.12,365.54
2016,3,15,8,30,725.0,79.0,3.8,20.0,353.0,522.27,421.34
2016,3,15,8,45,765.0,82.0,3.75,21.0,410.0,582.51,466.87
2016,3,15,9,0,805.0,85.0,3.7,22.0,467.0,646.48,513.36
2016,3,15,9,15,829.5,88.5,3.7,23.0,520.0,700.96,549.93
2016,3,15,9,30,854.0,92.0,3.7,24.0,573.0,754.76,584.55
2016,3,15,9,45,873.0,94.5,3.7,25.0,620.5,802.06,613.71
2016,3,15,10,0,892.0,97.0,3.7,26.0,668.0,842.76,637.69
2016,3,15,10,15,904.5,99.0,3.75,26.5,709.0,880.04,660.49
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,914.65,681.3
2016,3,15,10,45,926.5,102.5,3.9,27.5,784.0,943.13,698.14
2016,3,15,11,0,936.0,104.0,4.0,28.0,818.0,968.38,712.84
2016,3,15,11,15,942.0,105.0,4.05,28.0,843.5,986.45,723.96
2016,3,15,11,30,948.0,106.0,4.1,28.0,869.0,1000.89,732.85
2016,3,15,11,45,943.5,111.5,4.2,28.5,883.5,1006.56,734.96
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,1008.29,734.68
2016,3,15,12,15,940.0,117.5,4.35,29.0,905.0,1006.06,733.16
2016,3,15,12,30,941.0,118.0,4.4,29.0,912.0,1000.03,729.3
2016,3,15,12,45,941.0,117.0,4.5,29.0,911.0,987.75,721.75
2016,3,15,13,0,941.0,116.0,4.6,29.0,910.0,971.77,711.88
2016,3,15,13,15,938.0,115.5,4.55,29.0,899.0,950.03,697.52
2016,3,15,13,30,935.0,115.0,4.5,29.0,888.0,924.86,680.98
2016,3,15,13,45,932.0,113.0,4.5,29.0,868.5,894.86,661.47
2016,3,15,14,0,929.0,111.0,4.5,29.0,849.0,861.71,639.81
2016,3,15,14,15,921.5,109.5,4.4,28.5,821.5,822.59,614.81
2016,3,15,14,30,914.0,108.0,4.3,28.0,794.0,780.94,587.88
2016,3,15,14,45,785.0,153.5,4.2,28.0,723.5,700.09,530.15
2016,3,15,15,0,656.0,199.0,4.1,28.0,653.0,625.18,473.85
2016,3,15,15,15,640.5,188.0,3.85,27.5,609.5,572.97,435.97
2016,3,15,15,30,625.0,177.0,3.6,27.0,566.0,520.68,397.03
2016,3,15,15,45,656.5,151.0,3.35,27.0,531.5,477.9,363.71
2016,3,15,16,0,688.0,125.0,3.1,27.0,497.0,430.65,325.71
2016,3,15,16,15,749.5,96.0,2.8,26.0,464.5,389.59,291.56
2016,3,15,16,30,811.0,67.0,2.5,25.0,432.0,339.05,247.81
2016,3,15,16,45,751.5,71.5,2.25,24.5,376.0,278.23,196.31
2016,3,15,17,0,692.0,76.0,2.0,24.0,320.0,221.31,148.19
2016,3,15,17,15,636.0,69.0,2.0,23.0,263.0,162.44,100.31
2016,3,15,17,30,580.0,62.0,2.0,22.0,206.0,109.95,61.05
2016,3,15,17,45,486.0,52.5,2.0,21.0,151.5,60.31,32.03
2016,3,15,18,0,392.0,43.0,2.0,20.0,97.0,32.73,22.34
2016,3,15,18,15,196.0,28.5,2.15,19.5,55.5,22.02,11.48
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,13.76,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,49.5,11.0,1.85,12.5,14.0,20.79,0.0
2016,3,16,7,0,99.0,22.0,2.0,13.0,28.0,58.75,24.27
2016,3,16,7,15,187.0,41.0,2.15,13.5,67.5,117.71,86.58
2016,3,16,7,30,275.0,60.0,2.3,14.0,107.0,181.89,142.52
2016,3,16,7,45,322.5,78.5,2.45,14.5,153.5,237.75,191.68
2016,3,16,8,0,370.0,97.0,2.6,15.0,200.0,298.26,243.49
2016,3,16,8,15,415.0,109.0,2.9,16.0,248.5,354.32,290.04
2016,3,16,8,30,460.0,121.0,3.2,17.0,297.0,414.04,338.09
2016,3,16,8,45,495.5,134.0,3.55,18.0,349.5,472.09,383.4
2016,3,16,9,0,531.0,147.0,3.9,19.0,402.0,532.01,428.87
2016,3,16,9,15,678.0,124.0,4.1,19.5,485.5,637.29,510.28
2016,3,16,9,30,825.0,101.0,4.3,20.0,569.0,745.54,589.28
2016,3,16,9,45,846.0,103.0,4.55,20.5,616.5,792.88,621.55
2016,3,16,10,0,867.0,105.0,4.8,21.0,664.0,838.64,652.82
2016,3,16,10,15,879.5,107.0,4.7,21.5,704.0,870.18,671.54
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,904.1,691.76
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.5,931.97,707.47
2016,3,16,11,0,911.0,112.0,4.4,23.0,811.0,956.7,721.14
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.5,974.42,730.98
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,988.58,738.43
2016,3,16,11,45,922.5,117.0,3.8,23.5,875.5,994.92,739.23
2016,3,16,12,0,923.0,119.0,3.6,24.0,891.0,997.51,737.63
2016,3,16,12,15,924.0,119.5,3.4,24.0,898.0,995.24,734.34
2016,3,16,12,30,925.0,120.0,3.2,24.0,905.0,989.24,728.71
2016,3,16,12,45,920.5,122.0,3.05,24.5,902.0,976.01,717.43
2016,3,16,13,0,916.0,124.0,2.9,25.0,899.0,959.25,704.04
2016,3,16,13,15,913.0,123.5,2.75,25.0,888.0,937.85,689.13
2016,3,16,13,30,910.0,123.0,2.6,25.0,877.0,913.13,672.14
2016,3,16,13,45,900.5,124.0,2.5,25.0,856.5,881.26,650.9
2016,3,16,14,0,891.0,125.0,2.4,25.0,836.0,846.69,627.89
2016,3,16,14,15,882.5,123.5,2.3,25.0,808.5,807.91,602.02
2016,3,16,14,30,874.0,122.0,2.2,25.0,781.0,766.8,574.47
2016,3,16,14,45,839.0,131.5,2.15,25.0,740.5,717.01,540.48
2016,3,16,15,0,804.0,141.0,2.1,25.0,700.0,666.05,503.58
2016,3,16,15,15,787.0,137.5,2.0,25.0,657.5,614.05,465.37
2016,3,16,15,30,770.0,134.0,1.9,25.0,615.0,560.67,425.3
2016,3,16,15,45,735.5,134.0,1.85,25.0,565.5,502.31,380.71
2016,3,16,16,0,701.0,134.0,1.8,25.0,516.0,445.9,336.48
2016,3,16,16,15,669.5,128.0,1.65,24.5,464.0,387.35,289.94
2016,3,16,16,30,638.0,122.0,1.5,24.0,412.0,331.24,244.1
2016,3,16,16,45,577.0,118.0,1.35,24.0,355.0,271.44,194.97
2016,3,16,17,0,516.0,114.0,1.2,24.0,298.0,217.14,150.48
2016,3,16,17,15,456.0,102.0,1.1,23.0,243.5,163.23,108.05
2016,3,16,17,30,396.0,90.0,1.0,22.0,189.0,116.25,73.47
2016,3,16,17,45,297.5,73.5,0.95,21.0,137.5,70.94,45.24
2016,3,16,18,0,199.0,57.0,0.9,20.0,86.0,45.86,33.56
2016,3,16,18,15,110.5,33.5,0.95,19.5,48.5,27.68,16.16
2016,3,16,18,30,22.0,10.0,1.0,19.0,11.0,9.83,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,53.0,12.5,1.25,17.5,16.0,23.12,0.0
2016,3,17,7,0,106.0,25.0,1.4,18.0,32.0,61.08,29.03
2016,3,17,7,15,217.0,43.5,1.4,18.5,76.0,130.66,94.95
2016,3,17,7,30,328.0,62.0,1.4,19.0,120.0,204.84,157.46
2016,3,17,7,45,164.0,43.0,1.45,19.5,72.0,127.36,99.43
2016,3,17,8,0,0.0,24.0,1.5,20.0,24.0,23.15,13.77
2016,3,17,8,15,0.0,56.5,1.45,20.0,56.5,54.59,40.04
2016,3,17,8,30,0.0,89.0,1.4,20.0,89.0,86.84,66.49
2016,3,17,8,45,0.0,81.5,1.35,20.5,81.5,78.88,59.57
2016,3,17,9,0,0.0,74.0,1.3,21.0,74.0,71.55,53.27
2016,3,17,9,15,0.0,91.5,1.3,21.0,91.5,88.62,66.91
2016,3,17,9,30,0.0,109.0,1.3,21.0,109.0,106.0,80.62
2016,3,17,9,45,0.0,125.0,1.3,21.5,125.0,121.91,92.83
2016,3,17,10,0,0.0,141.0,1.3,22.0,141.0,137.83,104.9
2016,3,17,10,15,8.0,196.5,1.3,22.5,203.0,200.62,153.48
2016,3,17,10,30,16.0,252.0,1.3,23.0,265.0,264.29,201.27
2016,3,17,10,45,34.5,299.0,1.35,23.5,326.0,338.18,255.87
2016,3,17,11,0,53.0,346.0,1.4,24.0,387.0,404.92,303.82
2016,3,17,11,15,67.0,369.0,1.4,24.0,422.5,441.82,329.92
2016,3,17,11,30,81.0,392.0,1.4,24.0,458.0,478.59,355.82
2016,3,17,11,45,118.5,410.5,1.45,24.0,509.5,540.74,400.27
2016,3,17,12,0,156.0,429.0,1.5,24.0,561.0,593.71,437.58
2016,3,17,12,15,144.5,432.0,1.55,24.0,555.0,583.35,429.67
2016,3,17,12,30,133.0,435.0,1.6,24.0,549.0,572.44,421.92
2016,3,17,12,45,163.0,435.5,1.65,24.0,574.5,596.72,439.99
2016,3,17,13,0,193.0,436.0,1.7,24.0,600.0,619.48,456.68
2016,3,17,13,15,235.0,424.0,1.7,24.0,621.5,638.29,470.86
2016,3,17,13,30,277.0,412.0,1.7,24.0,643.0,659.32,486.42
2016,3,17,13,45,314.0,392.0,1.7,24.0,648.5,659.84,487.95
2016,3,17,14,0,351.0,372.0,1.7,24.0,654.0,657.39,487.54
2016,3,17,14,15,310.0,368.5,1.65,24.0,611.5,607.59,452.11
2016,3,17,14,30,269.0,365.0,1.6,24.0,569.0,559.64,417.99
2016,3,17,14,45,396.5,306.0,1.55,24.0,591.0,577.47,433.88
2016,3,17,15,0,524.0,247.0,1.5,24.0,613.0,585.94,441.8
2016,3,17,15,15,523.5,230.5,1.5,24.0,577.5,543.26,411.0
2016,3,17,15,30,523.0,214.0,1.5,24.0,542.0,499.45,379.01
2016,3,17,15,45,439.0,218.5,1.5,24.0,479.5,432.02,328.32
2016,3,17,16,0,355.0,223.0,1.5,24.0,417.0,372.3,282.91
2016,3,17,16,15,424.0,185.0,1.5,23.5,394.5,342.48,259.3
2016,3,17,16,30,493.0,147.0,1.5,23.0,372.0,304.76,227.51
2016,3,17,16,45,457.5,135.0,1.5,23.0,323.0,252.83,184.74
2016,3,17,17,0,422.0,123.0,1.5,23.0,274.0,204.57,144.82
2016,3,17,17,15,436.5,101.0,1.35,22.0,233.5,159.58,106.56
2016,3,17,17,30,451.0,79.0,1.2,21.0,193.0,112.82,68.74
2016,3,17,17,45,365.5,65.0,1.1,20.5,142.5,66.95,40.2
2016,3,17,18,0,280.0,51.0,1.0,20.0,92.0,38.74,27.55
2016,3,17,18,15,140.0,32.5,1.05,19.5,53.0,25.2,14.43
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,13.76,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.5,13.5,0.85,17.5,17.0,23.33,0.0
2016,3,18,7,0,97.0,27.0,0.9,18.0,34.0,62.04,32.98
2016,3,18,7,15,201.5,47.0,1.0,18.5,78.0,130.35,95.4
2016,3,18,7,30,306.0,67.0,1.1,19.0,122.0,203.23,156.56
2016,3,18,7,45,387.5,80.0,1.25,19.5,175.5,269.48,212.43
2016,3,18,8,0,469.0,93.0,1.4,20.0,229.0,344.13,273.76
2016,3,18,8,15,234.5,60.0,1.45,20.0,128.0,201.77,162.37
2016,3,18,8,30,0.0,27.0,1.5,20.0,27.0,26.06,16.1
2016,3,18,8,45,0.0,60.5,1.6,20.5,60.5,58.47,42.88
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,91.24,69.31
2016,3,18,9,15,0.0,83.0,1.7,21.0,83.0,80.29,60.14
2016,3,18,9,30,0.0,72.0,1.7,21.0,72.0,69.64,51.32
2016,3,18,9,45,0.0,106.0,1.75,21.5,106.0,102.91,77.79
2016,3,18,10,0,0.0,140.0,1.8,22.0,140.0,136.8,104.22
2016,3,18,10,15,0.0,133.0,1.75,22.0,133.0,129.67,98.27
2016,3,18,10,30,0.0,126.0,1.7,22.0,126.0,122.64,92.52
2016,3,18,10,45,9.5,203.0,1.65,22.5,210.5,208.23,159.01
2016,3,18,11,0,19.0,280.0,1.6,23.0,295.0,295.15,224.09
2016,3,18,11,15,22.5,300.5,1.5,23.5,319.0,319.06,240.65
2016,3,18,11,30,26.0,321.0,1.4,24.0,343.0,351.45,263.41
2016,3,18,11,45,238.5,336.5,1.3,24.5,538.0,583.69,434.47
2016,3,18,12,0,451.0,352.0,1.2,25.0,733.0,806.02,584.28
2016,3,18,12,15,231.5,300.5,1.05,25.0,496.5,534.85,394.38
2016,3,18,12,30,12.0,249.0,0.9,25.0,260.0,255.28,189.01
2016,3,18,12,45,115.5,342.5,0.8,25.0,441.5,456.93,338.77
2016,3,18,13,0,219.0,436.0,0.7,25.0,623.0,643.19,465.26
2016,3,18,13,15,533.5,291.5,0.8,25.0,739.5,779.56,563.87
2016,3,18,13,30,848.0,147.0,0.9,25.0,856.0,890.4,639.22
2016,3,18,13,45,841.0,146.5,1.0,25.5,836.5,859.99,619.24
2016,3,18,14,0,834.0,146.0,1.1,26.0,817.0,826.95,599.17
2016,3,18,14,15,637.5,229.0,1.2,26.0,732.0,728.34,533.77
2016,3,18,14,30,441.0,312.0,1.3,26.0,647.0,637.19,469.27
2016,3,18,14,45,301.5,327.0,1.4,26.0,551.0,531.96,395.31
2016,3,18,15,0,162.0,342.0,1.5,26.0,455.0,437.98,327.15
2016,3,18,15,15,183.5,319.0,1.5,25.5,440.5,419.29,315.55
2016,3,18,15,30,205.0,296.0,1.5,25.0,426.0,398.34,301.38
2016,3,18,15,45,104.5,234.0,1.55,25.0,300.0,276.71,210.62
2016,3,18,16,0,4.0,172.0,1.6,25.0,174.0,166.81,126.77
2016,3,18,16,15,2.0,149.5,1.6,24.5,150.5,144.09,109.91
2016,3,18,16,30,0.0,127.0,1.6,24.0,127.0,121.71,92.84
2016,3,18,16,45,0.0,109.5,1.65,23.5,109.5,104.9,79.92
2016,3,18,17,0,0.0,92.0,1.7,23.0,92.0,88.16,66.8
2016,3,18,17,15,0.0,75.5,2.0,22.5,75.5,72.43,54.24
2016,3,18,17,30,0.0,59.0,2.3,22.0,59.0,56.79,41.44
2016,3,18,17,45,0.0,43.0,2.65,21.5,43.0,41.54,28.71
2016,3,18,18,0,0.0,27.0,3.0,21.0,27.0,26.06,16.64
2016,3,18,18,15,0.0,15.5,3.75,20.0,15.5,14.95,6.33
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.93,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,71.5,14.5,6.8,6.0,19.5,29.32,0.0
2016,3,19,7,0,143.0,29.0,6.8,6.0,39.0,82.46,50.78
2016,3,19,7,15,253.5,47.5,6.85,6.0,86.0,148.25,115.02
2016,3,19,7,30,364.0,66.0,6.9,6.0,133.0,225.06,184.45
2016,3,19,7,45,184.0,84.0,6.95,6.5,118.0,179.78,150.41
2016,3,19,8,0,4.0,102.0,7.0,7.0,103.0,104.73,85.8
2016,3,19,8,15,320.5,104.5,7.0,7.5,231.0,301.42,258.09
2016,3,19,8,30,637.0,107.0,7.0,8.0,359.0,510.54,436.64
2016,3,19,8,45,679.5,111.5,7.05,8.5,415.0,572.72,487.84
2016,3,19,9,0,722.0,116.0,7.1,9.0,471.0,636.73,539.54
2016,3,19,9,15,748.5,121.0,7.05,9.5,523.0,691.07,581.86
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,745.08,621.67
2016,3,19,9,45,799.0,127.5,7.0,11.0,623.0,789.48,652.08
2016,3,19,10,0,823.0,129.0,7.0,12.0,671.0,835.8,683.46
2016,3,19,10,15,837.5,132.0,6.95,12.0,712.0,873.96,710.59
2016,3,19,10,30,852.0,135.0,6.9,12.0,753.0,909.7,735.76
2016,3,19,10,45,867.5,134.5,6.85,12.5,787.5,939.88,755.25
2016,3,19,11,0,883.0,134.0,6.8,13.0,822.0,967.2,772.51
2016,3,19,11,15,890.0,135.5,6.75,13.5,847.5,985.65,783.22
2016,3,19,11,30,897.0,137.0,6.7,14.0,873.0,994.8,787.22
2016,3,19,11,45,907.0,134.5,6.65,14.5,891.0,1004.93,792.09
2016,3,19,12,0,917.0,132.0,6.6,15.0,909.0,1011.47,794.46
2016,3,19,12,15,919.0,132.5,6.5,15.0,916.5,1009.86,792.34
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,1004.52,787.74
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,994.25,780.05
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,980.27,769.85
2016,3,19,13,15,926.5,127.0,6.2,15.0,913.0,958.31,753.74
2016,3,19,13,30,924.0,126.0,6.1,15.0,902.0,932.97,735.32
2016,3,19,13,45,923.0,123.0,6.1,15.5,883.5,903.61,713.2
2016,3,19,14,0,922.0,120.0,6.1,16.0,865.0,871.03,688.82
2016,3,19,14,15,914.5,118.5,6.05,15.5,837.0,831.8,661.88
2016,3,19,14,30,907.0,117.0,6.0,15.0,809.0,790.08,632.88
2016,3,19,14,45,900.5,113.0,5.95,15.0,774.0,744.33,599.41
2016,3,19,15,0,894.0,109.0,5.9,15.0,739.0,696.45,562.58
2016,3,19,15,15,880.0,106.5,5.8,15.0,696.5,643.31,520.08
2016,3,19,15,30,866.0,104.0,5.7,15.0,654.0,589.02,475.76
2016,3,19,15,45,849.5,100.0,5.65,15.0,605.0,531.34,427.82
2016,3,19,16,0,833.0,96.0,5.6,15.0,556.0,473.56,378.52
2016,3,19,16,15,807.0,92.0,5.45,14.5,502.5,412.14,325.56
2016,3,19,16,30,781.0,88.0,5.3,14.0,449.0,352.29,272.51
2016,3,19,16,45,744.5,82.5,5.15,13.5,392.0,289.87,216.64
2016,3,19,17,0,708.0,77.0,5.0,13.0,335.0,228.67,161.62
2016,3,19,17,15,653.5,70.5,4.6,12.5,276.5,169.25,110.11
2016,3,19,17,30,599.0,64.0,4.2,12.0,218.0,116.04,67.79
2016,3,19,17,45,510.5,54.5,3.8,11.5,162.5,65.06,35.84
2016,3,19,18,0,422.0,45.0,3.4,11.0,107.0,33.95,24.47
2016,3,19,18,15,273.0,30.0,3.25,10.5,63.5,23.23,13.78
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,11.72,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,3.5,23.5,41.97,0.0
2016,3,20,7,0,273.0,26.0,3.5,4.0,47.0,116.1,75.6
2016,3,20,7,15,395.0,38.5,3.55,5.0,98.0,186.13,144.57
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,269.66,219.65
2016,3,20,7,45,586.5,60.0,3.65,7.0,206.5,339.17,282.5
2016,3,20,8,0,656.0,69.0,3.7,8.0,264.0,415.19,348.64
2016,3,20,8,15,703.0,75.0,3.75,8.5,322.5,481.41,405.12
2016,3,20,8,30,750.0,81.0,3.8,9.0,381.0,548.58,460.42
2016,3,20,8,45,781.5,86.0,3.9,10.0,438.0,609.47,508.01
2016,3,20,9,0,813.0,91.0,4.0,11.0,495.0,670.99,554.42
2016,3,20,9,15,836.5,95.0,3.95,11.5,548.0,725.78,592.98
2016,3,20,9,30,860.0,99.0,3.9,12.0,601.0,779.76,630.08
2016,3,20,9,45,877.5,101.5,3.9,12.5,649.0,826.08,661.0
2016,3,20,10,0,895.0,104.0,3.9,13.0,697.0,865.51,686.48
2016,3,20,10,15,907.5,106.5,3.95,13.0,738.5,903.25,712.08
2016,3,20,10,30,920.0,109.0,4.0,13.0,780.0,938.28,735.64
2016,3,20,10,45,930.0,110.5,4.05,13.5,814.0,967.01,753.31
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,992.5,768.69
2016,3,20,11,15,946.0,113.0,4.15,14.0,873.5,1010.28,780.2
2016,3,20,11,30,952.0,114.0,4.2,14.0,899.0,1024.39,789.35
2016,3,20,11,45,958.0,114.0,4.3,14.5,916.5,1033.68,794.18
2016,3,20,12,0,964.0,114.0,4.4,15.0,934.0,1039.13,796.85
2016,3,20,12,15,965.5,114.0,4.45,15.0,941.5,1036.42,795.1
2016,3,20,12,30,967.0,114.0,4.5,15.0,949.0,1029.8,790.87
2016,3,20,12,45,968.5,113.0,4.6,15.5,948.0,1018.28,782.35
2016,3,20,13,0,970.0,112.0,4.7,16.0,947.0,1002.91,771.29
2016,3,20,13,15,967.5,111.5,4.7,16.0,936.0,980.7,756.18
2016,3,20,13,30,965.0,111.0,4.7,16.0,925.0,954.94,738.69
2016,3,20,13,45,963.0,109.0,4.7,16.0,906.0,924.66,718.03
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,891.07,695.01
2016,3,20,14,15,954.5,105.5,4.7,16.0,858.5,851.3,667.47
2016,3,20,14,30,948.0,104.0,4.7,16.0,830.0,808.85,637.82
2016,3,20,14,45,940.5,101.5,4.7,16.0,794.5,762.23,604.87
2016,3,20,15,0,933.0,99.0,4.7,16.0,759.0,713.44,569.06
2016,3,20,15,15,920.5,96.5,4.6,15.5,715.5,659.65,527.86
2016,3,20,15,30,908.0,94.0,4.5,15.0,672.0,604.64,484.57
2016,3,20,15,45,893.5,90.0,4.45,15.0,623.0,546.21,436.66
2016,3,20,16,0,879.0,86.0,4.4,15.0,574.0,485.87,385.88
2016,3,20,16,15,855.0,82.5,4.2,14.5,519.5,423.22,332.17
2016,3,20,16,30,831.0,79.0,4.0,14.0,465.0,361.8,278.02
2016,3,20,16,45,800.0,74.0,3.8,14.0,407.5,298.5,220.98
2016,3,20,17,0,769.0,69.0,3.6,14.0,350.0,237.91,165.99
2016,3,20,17,15,718.5,63.0,3.1,12.5,290.5,176.12,112.85
2016,3,20,17,30,668.0,57.0,2.6,11.0,231.0,120.05,68.33
2016,3,20,17,45,587.0,48.5,2.1,10.0,174.0,63.61,32.42
2016,3,20,18,0,506.0,40.0,1.6,9.0,117.0,29.18,20.49
2016,3,20,18,15,351.0,27.5,1.6,8.5,70.0,20.73,11.95
2016,3,20,18,30,196.0,15.0,1.6,8.0,23.0,11.57,0.0
2016,3,20,18,45,98.0,7.5,1.6,7.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.9,3.0,27.5,50.53,0.0
2016,3,21,7,0,348.0,26.0,2.2,4.0,55.0,138.08,93.01
2016,3,21,7,15,469.0,37.0,2.35,4.5,108.5,210.27,163.8
2016,3,21,7,30,590.0,48.0,2.5,5.0,162.0,296.34,241.67
2016,3,21,7,45,658.5,54.5,2.7,6.0,221.5,364.6,303.69
2016,3,21,8,0,727.0,61.0,2.9,7.0,281.0,441.48,370.56
2016,3,21,8,15,770.5,66.0,3.05,8.0,341.0,508.53,426.85
2016,3,21,8,30,814.0,71.0,3.2,9.0,401.0,578.09,482.89
2016,3,21,8,45,843.5,75.0,3.4,10.0,458.5,639.51,530.61
2016,3,21,9,0,873.0,79.0,3.6,11.0,516.0,701.25,576.01
2016,3,21,9,15,893.5,82.0,3.55,11.5,569.5,750.96,610.05
2016,3,21,9,30,914.0,85.0,3.5,12.0,623.0,803.48,645.49
2016,3,21,9,45,929.0,87.5,3.45,12.5,671.0,849.5,675.44
2016,3,21,10,0,944.0,90.0,3.4,13.0,719.0,893.33,703.31
2016,3,21,10,15,955.0,92.0,3.4,13.5,760.5,930.64,726.5
2016,3,21,10,30,966.0,94.0,3.4,14.0,802.0,965.0,747.42
2016,3,21,10,45,973.0,95.5,3.4,14.5,835.5,992.0,763.11
2016,3,21,11,0,980.0,97.0,3.4,15.0,869.0,1015.47,776.39
2016,3,21,11,15,985.5,98.0,3.35,15.5,894.5,1033.32,785.48
2016,3,21,11,30,991.0,99.0,3.3,16.0,920.0,1047.35,792.06
2016,3,21,11,45,993.5,100.0,3.3,16.5,936.0,1054.59,794.64
2016,3,21,12,0,996.0,101.0,3.3,17.0,952.0,1057.82,794.73
2016,3,21,12,15,997.5,101.5,3.3,17.0,959.5,1055.53,792.84
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,1049.21,788.46
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,1036.03,778.2
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,1018.95,765.55
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,996.21,751.06
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,969.81,734.15
2016,3,21,13,45,987.0,100.0,3.45,18.5,919.5,937.27,711.66
2016,3,21,14,0,982.0,99.0,3.5,19.0,899.0,901.51,686.96
2016,3,21,14,15,975.5,98.0,3.55,19.0,870.5,861.51,660.5
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,818.76,631.88
2016,3,21,14,45,949.0,100.0,3.65,19.0,802.5,767.93,597.16
2016,3,21,15,0,929.0,103.0,3.7,19.0,763.0,715.87,560.13
2016,3,21,15,15,915.5,101.0,3.7,18.5,719.5,662.05,520.37
2016,3,21,15,30,902.0,99.0,3.7,18.0,676.0,607.12,478.5
2016,3,21,15,45,885.0,95.5,3.75,18.0,626.0,547.01,430.63
2016,3,21,16,0,868.0,92.0,3.8,18.0,576.0,487.53,381.68
2016,3,21,16,15,843.0,88.0,3.65,17.5,521.0,424.5,328.86
2016,3,21,16,30,818.0,84.0,3.5,17.0,466.0,362.87,275.59
2016,3,21,16,45,784.0,79.0,3.4,17.0,408.0,299.39,219.47
2016,3,21,17,0,750.0,74.0,3.3,17.0,350.0,239.01,165.65
2016,3,21,17,15,698.0,68.0,3.0,15.5,290.5,175.72,112.12
2016,3,21,17,30,646.0,62.0,2.7,14.0,231.0,120.39,68.72
2016,3,21,17,45,562.0,53.0,2.45,13.0,174.0,67.01,35.37
2016,3,21,18,0,478.0,44.0,2.2,12.0,117.0,32.7,23.33
2016,3,21,18,15,327.0,30.0,2.35,11.5,70.5,22.95,13.73
2016,3,21,18,30,176.0,16.0,2.5,11.0,24.0,12.43,0.0
2016,3,21,18,45,88.0,8.0,2.65,11.0,12.0,7.86,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,26.5,43.45,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,53.0,118.5,81.26
2016,3,22,7,15,369.5,45.5,5.5,9.0,104.5,187.48,145.56
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,269.83,218.91
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.5,342.05,283.6
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,421.92,353.03
2016,3,22,8,15,695.5,80.5,6.7,13.0,331.5,487.86,408.89
2016,3,22,8,30,741.0,87.0,6.9,14.0,390.0,556.72,465.2
2016,3,22,8,45,774.5,91.0,7.15,15.0,446.5,615.15,511.61
2016,3,22,9,0,808.0,95.0,7.4,16.0,503.0,676.75,559.0
2016,3,22,9,15,830.0,98.5,7.4,16.5,555.5,729.72,597.22
2016,3,22,9,30,852.0,102.0,7.4,17.0,608.0,781.76,634.09
2016,3,22,9,45,869.0,104.5,7.4,17.5,655.0,827.37,665.52
2016,3,22,10,0,886.0,107.0,7.4,18.0,702.0,871.05,695.12
2016,3,22,10,15,897.5,109.5,7.4,18.5,742.0,902.57,715.4
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,936.37,737.28
2016,3,22,10,45,917.5,113.5,7.4,19.5,814.5,963.4,754.09
2016,3,22,11,0,926.0,115.0,7.4,20.0,847.0,987.16,768.53
2016,3,22,11,15,931.5,116.0,7.35,20.5,872.0,1004.15,777.9
2016,3,22,11,30,937.0,117.0,7.3,21.0,897.0,1017.52,784.76
2016,3,22,11,45,937.5,119.5,7.3,21.5,912.0,1023.99,787.1
2016,3,22,12,0,938.0,122.0,7.3,22.0,927.0,1026.63,786.9
2016,3,22,12,15,939.0,122.5,7.25,22.0,933.5,1023.85,784.35
2016,3,22,12,30,940.0,123.0,7.2,22.0,940.0,1017.28,779.3
2016,3,22,12,45,939.0,122.5,7.15,22.5,938.0,1004.05,768.21
2016,3,22,13,0,938.0,122.0,7.1,23.0,936.0,987.17,754.73
2016,3,22,13,15,935.0,121.5,7.05,23.0,924.5,964.92,739.12
2016,3,22,13,30,932.0,121.0,7.0,23.0,913.0,939.27,721.19
2016,3,22,13,45,927.5,119.5,6.95,23.0,892.5,908.08,699.37
2016,3,22,14,0,923.0,118.0,6.9,23.0,872.0,873.85,675.38
2016,3,22,14,15,915.0,116.5,6.8,23.0,843.5,834.0,647.11
2016,3,22,14,30,907.0,115.0,6.7,23.0,815.0,791.72,616.99
2016,3,22,14,45,901.0,110.5,6.65,23.0,779.5,745.67,584.13
2016,3,22,15,0,895.0,106.0,6.6,23.0,744.0,697.47,548.31
2016,3,22,15,15,880.5,103.5,6.5,23.0,700.5,644.05,506.69
2016,3,22,15,30,866.0,101.0,6.4,23.0,657.0,588.97,462.93
2016,3,22,15,45,846.0,98.5,6.35,23.0,607.5,530.81,415.84
2016,3,22,16,0,826.0,96.0,6.3,23.0,558.0,472.92,367.76
2016,3,22,16,15,799.5,92.0,6.15,22.5,504.0,411.54,316.32
2016,3,22,16,30,773.0,88.0,6.0,22.0,450.0,351.79,264.87
2016,3,22,16,45,734.0,83.5,5.85,21.5,393.0,287.89,209.47
2016,3,22,17,0,695.0,79.0,5.7,21.0,336.0,229.49,158.32
2016,3,22,17,15,641.0,72.0,5.5,20.5,278.5,170.3,108.39
2016,3,22,17,30,587.0,65.0,5.3,20.0,221.0,117.27,67.11
2016,3,22,17,45,497.0,56.0,5.15,19.5,165.5,67.15,36.16
2016,3,22,18,0,407.0,47.0,5.0,19.0,110.0,35.33,24.87
2016,3,22,18,15,268.0,32.0,5.0,18.5,66.5,24.72,14.77
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,13.27,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.5,5.5,15.5,25.0,38.71,0.0
2016,3,23,7,0,139.0,37.0,5.6,16.0,50.0,88.64,59.99
2016,3,23,7,15,242.0,55.5,5.8,16.5,97.0,156.13,118.78
2016,3,23,7,30,345.0,74.0,6.0,17.0,144.0,230.76,183.14
2016,3,23,7,45,172.5,65.5,6.25,17.5,100.5,153.96,123.55
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,55.08,40.74
2016,3,23,8,15,0.0,89.5,6.65,18.5,89.5,87.6,67.73
2016,3,23,8,30,0.0,122.0,6.8,19.0,122.0,120.72,94.7
2016,3,23,8,45,5.5,150.0,7.0,19.5,153.0,152.77,120.48
2016,3,23,9,0,11.0,178.0,7.2,20.0,184.0,185.27,146.27
2016,3,23,9,15,13.0,195.5,7.1,20.5,203.5,204.52,160.96
2016,3,23,9,30,15.0,213.0,7.0,21.0,223.0,223.91,175.59
2016,3,23,9,45,123.5,266.0,6.95,21.5,349.5,384.21,303.87
2016,3,23,10,0,232.0,319.0,6.9,22.0,476.0,536.22,421.44
2016,3,23,10,15,538.5,223.5,6.8,22.5,615.5,721.44,567.36
2016,3,23,10,30,845.0,128.0,6.7,23.0,755.0,904.33,700.39
2016,3,23,10,45,859.0,128.0,6.6,23.5,788.0,933.41,717.27
2016,3,23,11,0,873.0,128.0,6.5,24.0,821.0,953.89,728.62
2016,3,23,11,15,879.5,129.0,6.3,24.5,846.0,971.01,737.09
2016,3,23,11,30,886.0,130.0,6.1,25.0,871.0,984.74,743.16
2016,3,23,11,45,893.5,129.0,5.95,25.5,887.5,993.83,746.34
2016,3,23,12,0,901.0,128.0,5.8,26.0,904.0,999.36,747.16
2016,3,23,12,15,903.0,128.5,5.65,26.0,911.5,997.55,744.61
2016,3,23,12,30,905.0,129.0,5.5,26.0,919.0,992.08,739.73
2016,3,23,12,45,907.5,127.5,5.35,26.5,918.0,981.39,729.98
2016,3,23,13,0,910.0,126.0,5.2,27.0,917.0,967.09,717.99
2016,3,23,13,15,907.5,125.0,5.05,27.0,906.5,945.23,702.5
2016,3,23,13,30,905.0,124.0,4.9,27.0,896.0,920.07,684.91
2016,3,23,13,45,901.5,122.0,4.8,27.0,877.0,889.87,664.32
