Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,2.7,14.0,7.5,7.37,0.0
2016,4,13,6,30,0.0,15.0,2.8,14.0,15.0,14.47,4.48
2016,4,13,6,45,0.0,32.5,2.9,14.5,32.5,31.47,20.41
2016,4,13,7,0,0.0,50.0,3.0,15.0,50.0,49.06,35.75
2016,4,13,7,15,0.0,71.5,3.0,15.0,71.5,70.8,54.47
2016,4,13,7,30,0.0,93.0,3.0,15.0,93.0,92.42,72.79
2016,4,13,7,45,0.0,89.5,3.0,15.5,89.5,87.68,68.57
2016,4,13,8,0,0.0,86.0,3.0,16.0,86.0,83.59,64.82
2016,4,13,8,15,0.0,90.5,2.95,16.5,90.5,87.85,67.99
2016,4,13,8,30,0.0,95.0,2.9,17.0,95.0,92.17,71.14
2016,4,13,8,45,2.0,136.0,2.85,17.5,137.5,134.64,105.45
2016,4,13,9,0,4.0,177.0,2.8,18.0,180.0,177.6,139.37
2016,4,13,9,15,4.5,182.0,2.75,18.0,185.5,182.76,142.95
2016,4,13,9,30,5.0,187.0,2.7,18.0,191.0,188.02,146.71
2016,4,13,9,45,4.5,179.0,2.65,18.5,182.5,179.39,139.2
2016,4,13,10,0,4.0,171.0,2.6,19.0,174.0,170.87,131.89
2016,4,13,10,15,5.0,175.0,2.6,19.0,179.0,175.75,135.53
2016,4,13,10,30,6.0,179.0,2.6,19.0,184.0,180.68,139.19
2016,4,13,10,45,26.0,280.5,2.6,19.5,303.0,308.62,238.0
2016,4,13,11,0,46.0,382.0,2.6,20.0,422.0,433.66,330.49
2016,4,13,11,15,35.5,364.5,2.6,20.5,395.5,404.35,307.02
2016,4,13,11,30,25.0,347.0,2.6,21.0,369.0,375.01,284.27
2016,4,13,11,45,13.0,242.0,2.6,21.5,253.5,249.9,189.83
2016,4,13,12,0,1.0,137.0,2.6,22.0,138.0,134.32,100.5
2016,4,13,12,15,6.0,178.5,2.65,22.0,184.0,179.91,136.21
2016,4,13,12,30,11.0,220.0,2.7,22.0,230.0,225.41,171.18
2016,4,13,12,45,5.5,167.0,2.75,22.5,172.0,167.81,126.43
2016,4,13,13,0,0.0,114.0,2.8,23.0,114.0,110.7,81.81
2016,4,13,13,15,1.0,129.5,2.8,23.0,130.5,126.67,94.41
2016,4,13,13,30,2.0,145.0,2.8,23.0,147.0,142.55,106.84
2016,4,13,13,45,2.0,144.5,2.8,23.0,146.5,141.92,106.41
2016,4,13,14,0,2.0,144.0,2.8,23.0,146.0,141.28,106.02
2016,4,13,14,15,74.0,278.0,2.75,23.0,339.5,329.79,252.34
2016,4,13,14,30,146.0,412.0,2.7,23.0,533.0,510.66,385.65
2016,4,13,14,45,107.5,381.5,2.65,23.0,468.0,444.69,336.29
2016,4,13,15,0,69.0,351.0,2.6,23.0,403.0,382.96,290.69
2016,4,13,15,15,455.0,230.5,2.5,23.0,547.5,508.85,391.58
2016,4,13,15,30,841.0,110.0,2.4,23.0,692.0,597.8,459.0
2016,4,13,15,45,615.0,176.5,2.35,23.0,586.0,493.99,378.33
2016,4,13,16,0,389.0,243.0,2.3,23.0,480.0,412.48,315.15
2016,4,13,16,15,578.0,168.5,2.2,22.5,485.5,399.89,304.29
2016,4,13,16,30,767.0,94.0,2.1,22.0,491.0,368.59,275.3
2016,4,13,16,45,736.5,89.0,2.05,22.0,435.0,308.75,224.23
2016,4,13,17,0,706.0,84.0,2.0,22.0,379.0,249.22,172.97
2016,4,13,17,15,661.0,77.5,1.8,21.5,322.0,190.9,123.88
2016,4,13,17,30,616.0,71.0,1.6,21.0,265.0,137.63,81.29
2016,4,13,17,45,548.5,63.0,1.4,20.5,209.0,86.77,46.83
2016,4,13,18,0,481.0,55.0,1.2,20.0,153.0,44.14,32.83
2016,4,13,18,15,372.0,43.0,1.15,19.0,104.5,31.98,21.97
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,24.15,14.09
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.08,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,13.0,2.3,12.5,22.0,32.99,0.0
2016,4,14,6,30,232.0,26.0,2.5,13.0,44.0,92.43,54.52
2016,4,14,6,45,354.0,38.5,2.75,13.5,91.5,155.96,113.86
2016,4,14,7,0,476.0,51.0,3.0,14.0,139.0,232.95,180.69
2016,4,14,7,15,238.0,60.0,3.0,14.5,104.0,170.86,136.68
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,67.12,51.4
2016,4,14,7,45,0.0,86.5,3.0,16.0,86.5,84.53,65.81
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,101.93,79.77
2016,4,14,8,15,0.0,111.5,3.0,17.5,111.5,109.08,85.19
2016,4,14,8,30,0.0,119.0,3.0,18.0,119.0,116.31,90.59
2016,4,14,8,45,3.0,152.0,3.05,18.5,154.0,151.61,118.72
2016,4,14,9,0,6.0,185.0,3.1,19.0,189.0,187.26,146.59
2016,4,14,9,15,10.5,208.5,3.05,19.5,215.5,214.57,167.47
2016,4,14,9,30,15.0,232.0,3.0,20.0,242.0,242.18,188.29
2016,4,14,9,45,17.0,251.0,2.95,20.5,263.0,263.26,203.71
2016,4,14,10,0,19.0,270.0,2.9,21.0,284.0,284.39,219.0
2016,4,14,10,15,59.5,333.5,2.85,21.5,381.5,395.7,303.21
2016,4,14,10,30,100.0,397.0,2.8,22.0,479.0,501.37,380.1
2016,4,14,10,45,221.0,402.0,2.8,22.5,591.0,631.08,475.02
2016,4,14,11,0,342.0,407.0,2.8,23.0,703.0,763.57,568.02
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,914.91,679.07
2016,4,14,11,30,943.0,111.0,2.8,23.0,963.0,1050.49,766.77
2016,4,14,11,45,934.0,119.0,2.8,23.5,973.5,1051.56,764.13
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,1048.76,760.46
2016,4,14,12,15,925.5,127.0,2.75,24.0,989.0,1043.45,756.37
2016,4,14,12,30,926.0,127.0,2.7,24.0,994.0,1034.5,750.09
2016,4,14,12,45,925.5,126.5,2.7,24.5,990.0,1020.48,739.76
2016,4,14,13,0,925.0,126.0,2.7,25.0,986.0,1002.96,727.35
2016,4,14,13,15,922.0,125.5,2.65,25.0,973.0,979.69,712.31
2016,4,14,13,30,919.0,125.0,2.6,25.0,960.0,953.19,695.26
2016,4,14,13,45,914.0,124.0,2.6,25.0,939.0,921.34,675.17
2016,4,14,14,0,909.0,123.0,2.6,25.0,918.0,886.63,653.14
2016,4,14,14,15,902.0,121.5,2.55,25.0,888.5,847.15,627.44
2016,4,14,14,30,895.0,120.0,2.5,25.0,859.0,805.3,600.01
2016,4,14,14,45,886.0,117.5,2.5,25.0,823.0,758.89,569.55
2016,4,14,15,0,877.0,115.0,2.5,25.0,787.0,710.71,537.16
2016,4,14,15,15,864.0,112.5,2.5,24.5,743.5,658.46,500.49
2016,4,14,15,30,851.0,110.0,2.5,24.0,700.0,604.12,461.17
2016,4,14,15,45,834.5,106.5,2.5,24.0,651.5,547.14,417.77
2016,4,14,16,0,818.0,103.0,2.5,24.0,603.0,490.21,373.05
2016,4,14,16,15,795.0,99.5,2.45,23.5,550.0,430.85,325.66
2016,4,14,16,30,772.0,96.0,2.4,23.0,497.0,372.83,277.77
2016,4,14,16,45,741.0,91.0,2.4,23.0,440.5,312.56,226.62
2016,4,14,17,0,710.0,86.0,2.4,23.0,384.0,252.57,175.12
2016,4,14,17,15,665.5,79.5,2.2,22.0,326.5,194.1,126.22
2016,4,14,17,30,621.0,73.0,2.0,21.0,269.0,140.62,83.57
2016,4,14,17,45,553.5,65.0,1.8,20.5,213.0,89.43,48.72
2016,4,14,18,0,486.0,57.0,1.6,20.0,157.0,46.49,29.44
2016,4,14,18,15,377.5,44.5,1.6,19.0,107.5,33.25,23.07
2016,4,14,18,30,269.0,32.0,1.6,18.0,58.0,24.99,14.88
2016,4,14,18,45,134.5,16.0,1.6,17.5,29.0,12.49,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,86.5,15.0,1.25,12.5,22.0,30.04,0.0
2016,4,15,6,30,173.0,30.0,1.5,13.0,44.0,83.78,51.75
2016,4,15,6,45,276.0,46.5,1.75,14.0,89.5,141.73,104.29
2016,4,15,7,0,379.0,63.0,2.0,15.0,135.0,211.74,164.25
2016,4,15,7,15,189.5,59.0,2.05,15.5,95.0,144.52,114.67
2016,4,15,7,30,0.0,55.0,2.1,16.0,55.0,53.14,39.43
2016,4,15,7,45,0.0,79.0,2.2,17.0,79.0,76.81,59.1
2016,4,15,8,0,0.0,103.0,2.3,18.0,103.0,100.85,78.53
2016,4,15,8,15,27.5,155.5,2.25,18.5,169.5,176.45,140.12
2016,4,15,8,30,55.0,208.0,2.2,19.0,236.0,252.11,199.94
2016,4,15,8,45,90.5,240.5,2.2,19.5,292.5,313.8,247.64
2016,4,15,9,0,126.0,273.0,2.2,20.0,349.0,385.73,301.98
2016,4,15,9,15,137.0,298.5,2.2,20.5,387.0,425.75,330.52
2016,4,15,9,30,148.0,324.0,2.2,21.0,425.0,466.07,358.9
2016,4,15,9,45,496.5,224.5,2.25,21.5,595.0,679.32,521.94
2016,4,15,10,0,845.0,125.0,2.3,22.0,765.0,897.14,672.12
2016,4,15,10,15,855.5,127.5,2.35,22.5,802.0,930.49,690.08
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,955.53,704.22
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,980.47,718.35
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,1002.37,730.5
2016,4,15,11,15,893.0,130.0,2.55,24.0,923.0,1016.74,739.29
2016,4,15,11,30,898.0,131.0,2.6,24.0,945.0,1027.65,746.04
2016,4,15,11,45,896.5,134.5,2.7,24.5,957.5,1031.13,747.21
2016,4,15,12,0,895.0,138.0,2.8,25.0,970.0,1030.99,746.23
2016,4,15,12,15,896.0,138.0,2.85,25.5,974.5,1026.21,741.94
2016,4,15,12,30,897.0,138.0,2.9,26.0,979.0,1017.9,735.56
2016,4,15,12,45,896.5,137.5,3.0,26.5,975.0,1004.16,726.25
2016,4,15,13,0,896.0,137.0,3.1,27.0,971.0,987.03,714.85
2016,4,15,13,15,892.5,136.5,3.2,27.0,958.5,963.81,700.94
2016,4,15,13,30,889.0,136.0,3.3,27.0,946.0,937.49,684.97
2016,4,15,13,45,883.5,135.0,3.4,27.0,925.0,905.97,665.47
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,871.73,644.02
2016,4,15,14,15,870.5,132.5,3.55,27.0,875.0,832.86,618.96
2016,4,15,14,30,863.0,131.0,3.6,27.0,846.0,791.76,592.17
2016,4,15,14,45,855.0,127.5,3.7,27.0,810.0,746.38,562.31
2016,4,15,15,0,847.0,124.0,3.8,27.0,774.0,699.06,529.93
2016,4,15,15,15,833.0,121.0,3.8,26.5,731.0,646.6,492.63
2016,4,15,15,30,819.0,118.0,3.8,26.0,688.0,593.47,453.72
2016,4,15,15,45,798.5,116.0,3.85,26.0,639.0,537.39,410.66
2016,4,15,16,0,778.0,114.0,3.9,26.0,590.0,481.85,366.77
2016,4,15,16,15,754.0,109.5,3.9,25.5,537.5,423.29,319.98
2016,4,15,16,30,730.0,105.0,3.9,25.0,485.0,363.95,271.2
2016,4,15,16,45,694.5,100.0,3.9,25.0,429.0,304.43,220.84
2016,4,15,17,0,659.0,95.0,3.9,25.0,373.0,248.34,172.79
2016,4,15,17,15,613.5,88.0,3.65,24.0,317.0,192.24,126.21
2016,4,15,17,30,568.0,81.0,3.4,23.0,261.0,141.33,85.89
2016,4,15,17,45,498.0,71.5,3.15,22.5,206.0,91.82,52.17
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,50.93,32.9
2016,4,15,18,15,326.5,47.5,2.85,21.0,103.5,35.59,24.86
2016,4,15,18,30,225.0,33.0,2.8,20.0,56.0,25.36,15.13
2016,4,15,18,45,112.5,16.5,2.8,19.5,28.0,12.87,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.5,21.42,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,37.0,56.21,34.86
2016,4,16,6,45,151.0,54.5,3.85,16.5,80.5,110.43,81.48
2016,4,16,7,0,233.0,78.0,4.0,17.0,124.0,173.55,134.99
2016,4,16,7,15,298.5,96.5,4.2,17.5,174.5,233.02,186.0
2016,4,16,7,30,364.0,115.0,4.4,18.0,225.0,305.0,246.45
2016,4,16,7,45,182.0,93.5,4.6,18.5,148.5,198.91,161.08
2016,4,16,8,0,0.0,72.0,4.8,19.0,72.0,69.61,52.4
2016,4,16,8,15,0.0,81.5,5.05,19.5,81.5,78.82,59.75
2016,4,16,8,30,0.0,91.0,5.3,20.0,91.0,88.15,67.02
2016,4,16,8,45,0.0,95.5,5.55,20.5,95.5,92.53,70.2
2016,4,16,9,0,0.0,100.0,5.8,21.0,100.0,96.94,73.37
2016,4,16,9,15,0.5,129.5,5.85,21.5,130.5,126.58,96.78
2016,4,16,9,30,1.0,159.0,5.9,22.0,161.0,156.39,119.98
2016,4,16,9,45,4.5,181.0,6.0,22.5,185.0,181.33,139.2
2016,4,16,10,0,8.0,203.0,6.1,23.0,209.0,206.49,158.39
2016,4,16,10,15,7.5,195.0,6.1,23.5,201.0,198.0,151.13
2016,4,16,10,30,7.0,187.0,6.1,24.0,193.0,189.56,144.03
2016,4,16,10,45,7.0,185.0,6.15,24.5,191.5,187.6,142.04
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,185.63,140.07
2016,4,16,11,15,5.5,168.5,6.2,25.0,174.0,169.83,127.67
2016,4,16,11,30,4.0,154.0,6.2,25.0,158.0,154.05,115.3
2016,4,16,11,45,2.0,140.0,6.25,25.5,142.0,138.29,102.73
2016,4,16,12,0,0.0,126.0,6.3,26.0,126.0,122.56,90.23
2016,4,16,12,15,2.0,138.5,6.25,26.0,140.0,136.74,101.27
2016,4,16,12,30,4.0,151.0,6.2,26.0,154.0,150.85,112.22
2016,4,16,12,45,7.5,184.5,6.2,26.0,191.5,186.86,140.02
2016,4,16,13,0,11.0,218.0,6.2,26.0,229.0,222.68,167.49
2016,4,16,13,15,7.0,182.0,6.2,26.0,189.0,183.38,137.34
2016,4,16,13,30,3.0,146.0,6.2,26.0,149.0,144.42,107.32
2016,4,16,13,45,5.5,167.0,6.25,26.0,172.0,166.82,124.81
2016,4,16,14,0,8.0,188.0,6.3,26.0,195.0,188.97,142.05
2016,4,16,14,15,13.0,239.5,6.3,25.5,250.5,242.31,183.5
2016,4,16,14,30,18.0,291.0,6.3,25.0,306.0,294.82,224.15
2016,4,16,14,45,9.0,205.0,6.3,25.0,212.5,204.51,155.08
2016,4,16,15,0,0.0,119.0,6.3,25.0,119.0,115.14,85.6
2016,4,16,15,15,5.5,170.5,6.2,24.5,174.5,167.92,127.56
2016,4,16,15,30,11.0,222.0,6.1,24.0,230.0,219.4,168.31
2016,4,16,15,45,11.5,213.5,6.1,24.0,221.0,210.47,161.71
2016,4,16,16,0,12.0,205.0,6.1,24.0,212.0,201.43,155.07
2016,4,16,16,15,89.0,218.0,5.9,23.5,265.0,242.36,187.74
2016,4,16,16,30,166.0,231.0,5.7,23.0,318.0,272.95,210.96
2016,4,16,16,45,83.0,148.0,5.55,23.0,191.5,162.53,124.41
2016,4,16,17,0,0.0,65.0,5.4,23.0,65.0,62.83,45.98
2016,4,16,17,15,0.0,55.0,5.2,22.5,55.0,53.14,38.31
2016,4,16,17,30,0.0,45.0,5.0,22.0,45.0,43.46,30.48
2016,4,16,17,45,147.5,61.5,4.85,22.0,92.5,63.01,41.25
2016,4,16,18,0,295.0,78.0,4.7,22.0,140.0,62.5,43.26
2016,4,16,18,15,209.0,58.0,4.65,21.5,95.5,46.68,34.27
2016,4,16,18,30,123.0,38.0,4.6,21.0,51.0,31.25,19.94
2016,4,16,18,45,61.5,19.0,4.6,20.5,25.5,16.04,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.42,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,0.98
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,21.23,11.77
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,33.79,22.48
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,48.79,35.17
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,63.94,47.81
2016,4,17,7,45,0.0,75.0,4.0,20.5,75.0,72.69,54.85
2016,4,17,8,0,0.0,84.0,4.2,21.0,84.0,81.48,61.77
2016,4,17,8,15,0.0,94.5,4.35,21.5,94.5,91.79,69.81
2016,4,17,8,30,0.0,105.0,4.5,22.0,105.0,102.12,77.75
2016,4,17,8,45,0.0,117.5,4.7,22.5,117.5,114.47,87.22
2016,4,17,9,0,0.0,130.0,4.9,23.0,130.0,126.81,96.58
2016,4,17,9,15,99.5,237.5,4.95,23.0,306.5,329.55,258.02
2016,4,17,9,30,199.0,345.0,5.0,23.0,483.0,531.36,411.33
2016,4,17,9,45,214.0,356.0,5.05,23.5,513.0,561.07,431.41
2016,4,17,10,0,229.0,367.0,5.1,24.0,543.0,591.0,452.06
2016,4,17,10,15,229.5,387.0,5.05,24.0,570.0,617.26,469.9
2016,4,17,10,30,230.0,407.0,5.0,24.0,597.0,642.55,486.93
2016,4,17,10,45,237.0,419.5,5.0,24.0,621.0,665.08,502.4
2016,4,17,11,0,244.0,432.0,5.0,24.0,645.0,686.81,517.27
2016,4,17,11,15,129.5,354.5,4.95,24.0,467.5,493.84,374.81
2016,4,17,11,30,15.0,277.0,4.9,24.0,290.0,286.9,216.98
2016,4,17,11,45,70.0,377.5,4.85,24.0,443.0,449.71,340.48
2016,4,17,12,0,125.0,478.0,4.8,24.0,596.0,613.26,459.15
2016,4,17,12,15,74.5,417.5,4.7,24.0,488.0,492.07,369.65
2016,4,17,12,30,24.0,357.0,4.6,24.0,380.0,373.53,281.17
2016,4,17,12,45,12.0,245.5,4.55,24.0,257.0,251.05,189.52
2016,4,17,13,0,0.0,134.0,4.5,24.0,134.0,130.19,96.63
2016,4,17,13,15,9.0,224.0,4.5,24.0,232.5,226.23,171.08
2016,4,17,13,30,18.0,314.0,4.5,24.0,331.0,321.7,243.34
2016,4,17,13,45,9.0,175.5,4.5,24.0,184.0,178.12,134.18
2016,4,17,14,0,0.0,37.0,4.5,24.0,37.0,35.84,22.87
2016,4,17,14,15,0.0,50.0,4.5,23.5,50.0,48.43,33.02
2016,4,17,14,30,0.0,63.0,4.5,23.0,63.0,61.02,43.17
2016,4,17,14,45,2.5,119.0,4.55,23.0,121.0,117.01,87.67
2016,4,17,15,0,5.0,175.0,4.6,23.0,179.0,172.35,131.26
2016,4,17,15,15,2.5,162.5,4.7,22.5,164.5,158.36,120.71
2016,4,17,15,30,0.0,150.0,4.8,22.0,150.0,144.64,110.38
2016,4,17,15,45,0.0,82.0,4.95,22.0,82.0,79.36,58.6
2016,4,17,16,0,0.0,14.0,5.1,22.0,14.0,13.53,5.39
2016,4,17,16,15,0.0,48.5,5.05,21.5,48.5,46.88,32.77
2016,4,17,16,30,0.0,83.0,5.0,21.0,83.0,80.29,60.29
2016,4,17,16,45,0.0,59.0,5.0,21.0,59.0,57.02,41.44
2016,4,17,17,0,0.0,35.0,5.0,21.0,35.0,33.8,22.42
2016,4,17,17,15,0.0,29.5,4.85,20.5,29.5,28.48,18.14
2016,4,17,17,30,0.0,24.0,4.7,20.0,24.0,23.16,13.78
2016,4,17,17,45,0.0,19.0,4.55,20.0,19.0,18.33,9.73
2016,4,17,18,0,0.0,14.0,4.4,20.0,14.0,13.5,5.62
2016,4,17,18,15,0.0,9.0,4.25,20.0,9.0,8.67,1.83
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,16.0,1.0,0.96,0.0
2016,4,18,6,30,0.0,2.0,2.9,16.0,2.0,1.93,0.0
2016,4,18,6,45,0.0,4.0,3.05,16.0,4.0,3.85,0.0
2016,4,18,7,0,0.0,6.0,3.2,16.0,6.0,5.78,0.0
2016,4,18,7,15,0.0,8.5,3.3,16.5,8.5,8.19,1.31
2016,4,18,7,30,0.0,11.0,3.4,17.0,11.0,10.61,3.36
2016,4,18,7,45,0.0,36.5,3.5,17.5,36.5,35.24,24.13
2016,4,18,8,0,0.0,62.0,3.6,18.0,62.0,59.92,44.6
2016,4,18,8,15,0.0,55.0,3.6,18.5,55.0,53.15,38.7
2016,4,18,8,30,0.0,48.0,3.6,19.0,48.0,46.39,32.88
2016,4,18,8,45,0.0,40.0,3.6,19.5,40.0,38.66,26.31
2016,4,18,9,0,0.0,32.0,3.6,20.0,32.0,30.93,19.81
2016,4,18,9,15,0.0,26.0,3.7,20.0,26.0,25.13,14.99
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,19.34,10.19
2016,4,18,9,45,0.0,36.5,3.9,20.5,36.5,35.31,23.12
2016,4,18,10,0,0.0,53.0,4.0,21.0,53.0,51.3,35.9
2016,4,18,10,15,91.0,233.0,3.75,21.0,308.5,326.18,254.79
2016,4,18,10,30,182.0,413.0,3.5,21.0,564.0,603.76,460.17
2016,4,18,10,45,178.5,429.0,3.3,21.5,581.5,619.02,467.23
2016,4,18,11,0,175.0,445.0,3.1,22.0,599.0,633.32,474.9
2016,4,18,11,15,134.0,449.0,3.05,22.0,568.5,597.13,447.15
2016,4,18,11,30,93.0,453.0,3.0,22.0,538.0,551.91,413.22
2016,4,18,11,45,57.0,396.5,2.95,22.5,449.5,456.29,342.67
2016,4,18,12,0,21.0,340.0,2.9,23.0,361.0,355.01,266.96
2016,4,18,12,15,17.5,305.0,2.9,23.0,322.5,316.15,238.41
2016,4,18,12,30,14.0,270.0,2.9,23.0,284.0,277.57,209.6
2016,4,18,12,45,56.5,370.5,2.95,23.0,424.0,422.52,318.53
2016,4,18,13,0,99.0,471.0,3.0,23.0,564.0,561.1,418.54
2016,4,18,13,15,54.5,341.0,2.95,23.0,392.5,386.52,291.25
2016,4,18,13,30,10.0,211.0,2.9,23.0,221.0,213.99,161.49
2016,4,18,13,45,89.0,329.5,2.85,23.0,409.0,402.75,306.09
2016,4,18,14,0,168.0,448.0,2.8,23.0,597.0,579.39,434.24
2016,4,18,14,15,153.5,432.0,2.65,23.0,564.0,543.61,407.33
2016,4,18,14,30,139.0,416.0,2.5,23.0,531.0,508.56,382.07
2016,4,18,14,45,73.0,308.5,2.35,23.0,369.0,350.05,265.62
2016,4,18,15,0,7.0,201.0,2.2,23.0,207.0,198.61,150.53
2016,4,18,15,15,3.5,149.5,2.05,22.5,152.5,146.56,111.0
2016,4,18,15,30,0.0,98.0,1.9,22.0,98.0,94.86,70.67
2016,4,18,15,45,0.0,94.5,1.8,22.0,94.5,91.48,68.24
2016,4,18,16,0,0.0,91.0,1.7,22.0,91.0,88.07,65.73
2016,4,18,16,15,86.5,161.5,1.6,21.5,207.5,188.62,145.84
2016,4,18,16,30,173.0,232.0,1.5,21.0,324.0,276.59,212.9
2016,4,18,16,45,124.0,204.0,1.45,21.0,266.0,224.09,171.92
2016,4,18,17,0,75.0,176.0,1.4,21.0,208.0,180.07,138.3
2016,4,18,17,15,66.0,151.5,1.25,20.5,177.0,150.41,115.1
2016,4,18,17,30,57.0,127.0,1.1,20.0,146.0,122.03,92.78
2016,4,18,17,45,44.5,102.5,1.0,20.0,115.5,94.75,71.37
2016,4,18,18,0,32.0,78.0,0.9,20.0,85.0,69.41,51.61
2016,4,18,18,15,16.0,55.5,0.85,19.5,59.0,49.74,37.28
2016,4,18,18,30,0.0,33.0,0.8,19.0,33.0,31.19,20.35
2016,4,18,18,45,0.0,16.5,0.75,19.0,16.5,15.92,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,17.0,24.0,32.53,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,48.0,74.59,49.21
2016,4,19,6,45,211.0,56.0,1.85,17.5,93.0,134.92,100.13
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,201.63,156.39
2016,4,19,7,15,161.5,95.0,2.05,18.0,129.5,175.45,139.2
2016,4,19,7,30,21.0,114.0,2.0,18.0,121.0,124.16,98.03
2016,4,19,7,45,10.5,119.0,2.0,18.5,122.5,123.59,97.29
2016,4,19,8,0,0.0,124.0,2.0,19.0,124.0,122.29,95.58
2016,4,19,8,15,0.0,137.0,1.95,19.5,137.0,134.99,105.29
2016,4,19,8,30,0.0,150.0,1.9,20.0,150.0,147.72,114.85
2016,4,19,8,45,1.5,161.5,1.85,20.5,162.5,160.02,123.99
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,172.47,133.15
2016,4,19,9,15,1.5,118.5,1.75,21.0,119.5,116.41,88.38
2016,4,19,9,30,0.0,64.0,1.7,21.0,64.0,61.93,44.61
2016,4,19,9,45,6.5,154.5,1.7,21.5,159.5,156.5,119.69
2016,4,19,10,0,13.0,245.0,1.7,22.0,255.0,253.33,193.61
2016,4,19,10,15,28.5,302.5,1.7,22.5,326.0,333.95,253.38
2016,4,19,10,30,44.0,360.0,1.7,23.0,397.0,408.8,307.24
2016,4,19,10,45,47.0,378.0,1.7,23.5,418.5,430.26,321.27
2016,4,19,11,0,50.0,396.0,1.7,24.0,440.0,451.51,335.34
2016,4,19,11,15,38.0,377.0,1.7,24.0,411.5,419.15,311.39
2016,4,19,11,30,26.0,358.0,1.7,24.0,383.0,386.74,287.6
2016,4,19,11,45,79.0,420.0,1.75,24.5,494.5,502.31,371.23
2016,4,19,12,0,132.0,482.0,1.8,25.0,606.0,624.02,455.15
2016,4,19,12,15,191.0,481.5,1.8,25.0,662.0,678.61,493.05
2016,4,19,12,30,250.0,481.0,1.8,25.0,718.0,736.81,533.18
2016,4,19,12,45,132.0,376.5,1.8,25.0,502.0,506.43,373.39
2016,4,19,13,0,14.0,272.0,1.8,25.0,286.0,278.43,206.93
2016,4,19,13,15,7.0,203.5,1.8,25.0,210.5,204.34,152.42
2016,4,19,13,30,0.0,135.0,1.8,25.0,135.0,131.01,96.65
2016,4,19,13,45,110.0,290.5,1.8,25.0,388.0,382.79,289.02
2016,4,19,14,0,220.0,446.0,1.8,25.0,641.0,621.12,457.72
2016,4,19,14,15,171.0,430.0,1.85,24.5,578.5,555.7,410.79
2016,4,19,14,30,122.0,414.0,1.9,24.0,516.0,493.49,367.45
2016,4,19,14,45,107.5,391.0,1.95,24.0,478.0,453.31,339.38
2016,4,19,15,0,93.0,368.0,2.0,24.0,440.0,414.93,312.09
2016,4,19,15,15,49.5,282.0,2.05,23.5,320.0,300.7,228.37
2016,4,19,15,30,6.0,196.0,2.1,23.0,200.0,191.87,146.02
2016,4,19,15,45,3.0,158.0,2.15,23.0,160.0,153.62,116.87
2016,4,19,16,0,0.0,120.0,2.2,23.0,120.0,115.75,87.42
2016,4,19,16,15,0.0,132.0,2.2,23.0,132.0,126.88,96.62
2016,4,19,16,30,0.0,144.0,2.2,23.0,144.0,137.67,105.53
2016,4,19,16,45,0.0,91.5,2.2,23.0,91.5,88.32,66.36
2016,4,19,17,0,0.0,39.0,2.2,23.0,39.0,37.66,25.38
2016,4,19,17,15,0.0,33.0,1.95,22.5,33.0,31.86,20.78
2016,4,19,17,30,0.0,27.0,1.7,22.0,27.0,26.06,16.07
2016,4,19,17,45,0.0,21.5,1.5,21.5,21.5,20.74,11.69
2016,4,19,18,0,0.0,16.0,1.3,21.0,16.0,15.43,7.22
2016,4,19,18,15,0.0,11.0,1.25,20.5,11.0,10.6,3.52
2016,4,19,18,30,0.0,6.0,1.2,20.0,6.0,5.78,0.0
2016,4,19,18,45,0.0,3.0,1.15,20.0,3.0,2.89,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,6.5,0.55,18.0,6.5,6.26,0.0
2016,4,20,6,30,0.0,13.0,0.6,18.0,13.0,12.53,4.31
2016,4,20,6,45,0.0,26.5,0.7,18.0,26.5,25.57,15.61
2016,4,20,7,0,0.0,40.0,0.8,18.0,40.0,38.63,26.85
2016,4,20,7,15,0.0,55.0,0.75,18.0,55.0,53.15,39.18
2016,4,20,7,30,0.0,70.0,0.7,18.0,70.0,67.92,51.52
2016,4,20,7,45,42.5,122.5,0.65,18.5,140.5,147.95,117.33
2016,4,20,8,0,85.0,175.0,0.6,19.0,211.0,231.14,183.24
2016,4,20,8,15,123.5,202.5,0.6,19.5,263.0,294.31,231.57
2016,4,20,8,30,162.0,230.0,0.6,20.0,315.0,354.95,276.77
2016,4,20,8,45,391.0,202.5,0.65,20.5,435.5,510.56,394.71
2016,4,20,9,0,620.0,175.0,0.7,21.0,556.0,674.66,511.91
2016,4,20,9,15,436.5,249.0,0.75,21.0,527.5,627.46,472.57
2016,4,20,9,30,253.0,323.0,0.8,21.0,499.0,560.77,421.06
2016,4,20,9,45,306.0,332.0,0.9,21.5,558.5,623.47,465.8
2016,4,20,10,0,359.0,341.0,1.0,22.0,618.0,688.29,509.83
2016,4,20,10,15,315.5,372.0,1.05,22.0,623.5,689.06,507.75
2016,4,20,10,30,272.0,403.0,1.1,22.0,629.0,686.31,503.97
2016,4,20,10,45,520.5,298.5,1.15,22.5,750.5,826.46,604.19
2016,4,20,11,0,769.0,194.0,1.2,23.0,872.0,963.9,693.57
2016,4,20,11,15,775.0,195.5,1.2,23.0,893.0,977.99,699.92
2016,4,20,11,30,781.0,197.0,1.2,23.0,914.0,989.01,706.05
2016,4,20,11,45,821.5,172.5,1.2,23.5,936.0,1004.68,713.83
2016,4,20,12,0,862.0,148.0,1.2,24.0,958.0,1011.2,715.94
2016,4,20,12,15,863.0,148.0,1.2,24.0,962.5,1006.3,712.63
2016,4,20,12,30,864.0,148.0,1.2,24.0,967.0,998.04,707.52
2016,4,20,12,45,863.0,148.0,1.2,24.0,963.5,984.52,699.29
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,967.79,689.21
2016,4,20,13,15,859.0,147.5,1.15,23.5,947.5,945.56,676.27
2016,4,20,13,30,856.0,147.0,1.1,23.0,935.0,920.38,661.52
2016,4,20,13,45,476.5,292.0,1.1,23.0,729.0,709.51,519.89
2016,4,20,14,0,97.0,437.0,1.1,23.0,523.0,506.96,372.01
2016,4,20,14,15,153.0,427.0,1.1,23.0,557.5,538.19,397.4
2016,4,20,14,30,209.0,417.0,1.1,23.0,592.0,563.16,416.22
2016,4,20,14,45,523.0,268.5,1.1,23.0,681.0,640.95,478.12
2016,4,20,15,0,837.0,120.0,1.1,23.0,770.0,690.66,517.71
2016,4,20,15,15,823.5,117.5,1.15,23.0,727.5,639.17,480.97
2016,4,20,15,30,810.0,115.0,1.2,23.0,685.0,587.38,443.89
2016,4,20,15,45,791.0,112.0,1.3,23.0,637.0,531.72,403.03
2016,4,20,16,0,772.0,109.0,1.4,23.0,589.0,476.47,360.92
2016,4,20,16,15,748.5,105.0,1.45,23.0,537.5,419.06,315.47
2016,4,20,16,30,725.0,101.0,1.5,23.0,486.0,360.87,268.01
2016,4,20,16,45,691.5,96.5,1.55,23.0,431.0,302.83,219.56
2016,4,20,17,0,658.0,92.0,1.6,23.0,376.0,247.97,172.92
2016,4,20,17,15,614.0,85.5,1.45,22.5,321.0,192.7,126.81
2016,4,20,17,30,570.0,79.0,1.3,22.0,266.0,142.41,86.63
2016,4,20,17,45,504.0,70.5,1.2,21.5,212.0,93.81,53.07
2016,4,20,18,0,438.0,62.0,1.1,21.0,158.0,53.28,33.09
2016,4,20,18,15,341.5,49.0,1.1,20.5,110.5,36.56,25.89
2016,4,20,18,30,245.0,36.0,1.1,20.0,63.0,27.54,17.37
2016,4,20,18,45,122.5,18.0,1.1,19.5,31.5,13.92,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,21.0,0.75,20.5,21.0,20.26,11.35
2016,4,21,8,0,0.0,37.0,0.8,21.0,37.0,35.73,24.1
2016,4,21,8,15,0.0,23.0,0.8,21.0,23.0,22.21,12.8
2016,4,21,8,30,0.0,9.0,0.8,21.0,9.0,8.69,1.55
2016,4,21,8,45,0.0,26.0,0.85,21.5,26.0,25.12,15.03
2016,4,21,9,0,0.0,43.0,0.9,22.0,43.0,41.57,28.31
2016,4,21,9,15,0.0,87.0,0.9,22.0,87.0,84.21,62.47
2016,4,21,9,30,0.0,131.0,0.9,22.0,131.0,127.55,96.45
2016,4,21,9,45,62.0,253.0,0.95,22.5,301.5,310.93,238.05
2016,4,21,10,0,124.0,375.0,1.0,23.0,472.0,505.46,377.71
2016,4,21,10,15,465.0,265.5,1.0,23.0,650.5,722.37,535.51
2016,4,21,10,30,806.0,156.0,1.0,23.0,829.0,937.48,676.72
2016,4,21,10,45,818.5,155.5,1.05,23.5,859.5,962.44,688.07
2016,4,21,11,0,831.0,155.0,1.1,24.0,890.0,984.58,700.24
2016,4,21,11,15,836.5,156.0,1.15,24.0,911.0,998.37,708.68
2016,4,21,11,30,842.0,157.0,1.2,24.0,932.0,1008.89,715.3
2016,4,21,11,45,859.5,148.5,1.3,24.0,949.0,1012.2,718.49
2016,4,21,12,0,877.0,140.0,1.4,24.0,966.0,1018.52,723.7
2016,4,21,12,15,878.0,140.5,1.5,24.0,970.5,1014.06,722.23
2016,4,21,12,30,879.0,141.0,1.6,24.0,975.0,1006.17,718.79
2016,4,21,12,45,588.0,304.0,1.7,24.5,861.0,883.17,637.89
2016,4,21,13,0,297.0,467.0,1.8,25.0,747.0,752.8,543.46
2016,4,21,13,15,365.5,431.5,1.85,24.5,772.0,771.61,561.1
2016,4,21,13,30,434.0,396.0,1.9,24.0,797.0,788.7,576.15
2016,4,21,13,45,332.0,421.0,2.0,24.0,724.0,706.44,518.81
2016,4,21,14,0,230.0,446.0,2.1,24.0,651.0,629.36,464.45
2016,4,21,14,15,531.0,293.5,2.15,24.0,745.0,717.94,535.78
2016,4,21,14,30,832.0,141.0,2.2,24.0,839.0,780.57,584.09
2016,4,21,14,45,822.5,138.0,2.25,24.0,803.0,735.32,553.7
2016,4,21,15,0,813.0,135.0,2.3,24.0,767.0,688.59,521.69
2016,4,21,15,15,799.0,132.0,2.3,24.0,724.5,637.75,485.02
2016,4,21,15,30,785.0,129.0,2.3,24.0,682.0,586.34,446.99
2016,4,21,15,45,535.5,201.0,2.3,24.0,566.5,475.85,362.8
2016,4,21,16,0,286.0,273.0,2.3,24.0,451.0,390.78,297.4
2016,4,21,16,15,496.0,191.0,2.2,23.5,468.0,387.52,294.35
2016,4,21,16,30,706.0,109.0,2.1,23.0,485.0,361.54,270.08
2016,4,21,16,45,674.0,103.0,2.05,23.0,430.5,303.68,221.29
2016,4,21,17,0,642.0,97.0,2.0,23.0,376.0,248.87,174.5
2016,4,21,17,15,597.5,90.0,1.9,22.5,320.5,194.0,128.74
2016,4,21,17,30,553.0,83.0,1.8,22.0,265.0,144.18,88.91
2016,4,21,17,45,487.5,73.5,1.7,21.5,211.5,95.74,55.18
2016,4,21,18,0,422.0,64.0,1.6,21.0,158.0,55.3,34.61
2016,4,21,18,15,327.0,50.5,1.55,20.5,110.5,37.58,26.78
2016,4,21,18,30,232.0,37.0,1.5,20.0,63.0,28.29,18.05
2016,4,21,18,45,116.0,18.5,1.5,20.0,31.5,14.3,0.8
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.5,16.0,1.8,13.5,34.0,56.33,10.02
2016,4,22,6,30,345.0,32.0,2.1,14.0,68.0,132.04,90.09
2016,4,22,6,45,446.5,42.0,2.4,15.0,119.5,194.69,145.29
2016,4,22,7,0,548.0,52.0,2.7,16.0,171.0,268.87,209.67
2016,4,22,7,15,611.0,59.0,2.6,16.5,228.0,334.32,266.75
2016,4,22,7,30,674.0,66.0,2.5,17.0,285.0,405.87,326.84
2016,4,22,7,45,714.5,72.0,2.45,18.0,343.5,468.61,377.29
2016,4,22,8,0,755.0,78.0,2.4,19.0,402.0,535.55,428.72
2016,4,22,8,15,784.5,82.0,2.35,19.5,459.0,595.66,473.75
2016,4,22,8,30,814.0,86.0,2.3,20.0,516.0,656.65,517.77
2016,4,22,8,45,834.5,90.0,2.25,21.0,569.5,711.63,553.02
2016,4,22,9,0,855.0,94.0,2.2,22.0,623.0,765.98,586.69
2016,4,22,9,15,870.5,96.5,2.25,22.0,672.5,809.49,615.05
2016,4,22,9,30,886.0,99.0,2.3,22.0,722.0,855.37,644.84
2016,4,22,9,45,897.0,102.0,2.4,22.5,765.5,895.97,669.89
2016,4,22,10,0,908.0,105.0,2.5,23.0,809.0,934.13,693.12
2016,4,22,10,15,916.5,106.5,2.55,23.0,846.0,965.7,712.77
2016,4,22,10,30,925.0,108.0,2.6,23.0,883.0,994.28,730.5
2016,4,22,10,45,930.5,110.0,2.65,23.5,912.5,1017.35,743.24
2016,4,22,11,0,936.0,112.0,2.7,24.0,942.0,1036.99,753.83
2016,4,22,11,15,940.0,113.0,2.7,24.0,963.0,1050.57,761.6
2016,4,22,11,30,944.0,114.0,2.7,24.0,984.0,1060.52,767.2
2016,4,22,11,45,947.0,114.0,2.75,24.5,997.5,1064.74,768.32
2016,4,22,12,0,950.0,114.0,2.8,25.0,1011.0,1065.22,767.25
2016,4,22,12,15,950.5,114.5,2.8,25.0,1015.0,1060.0,763.71
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,1051.08,758.0
2016,4,22,12,45,949.0,115.0,2.8,25.0,1014.0,1035.58,748.24
2016,4,22,13,0,947.0,115.0,2.8,25.0,1009.0,1016.58,736.37
2016,4,22,13,15,944.0,114.5,2.75,25.0,996.0,992.73,721.01
2016,4,22,13,30,941.0,114.0,2.7,25.0,983.0,965.61,703.61
2016,4,22,13,45,935.5,113.5,2.7,25.0,961.0,933.15,683.17
2016,4,22,14,0,930.0,113.0,2.7,25.0,939.0,897.84,660.78
2016,4,22,14,15,923.0,111.5,2.65,25.0,909.0,857.66,634.66
2016,4,22,14,30,916.0,110.0,2.6,25.0,879.0,815.1,606.79
2016,4,22,14,45,905.5,108.5,2.6,25.0,842.0,767.8,575.77
2016,4,22,15,0,895.0,107.0,2.6,25.0,805.0,718.85,543.24
2016,4,22,15,15,882.5,105.0,2.5,25.0,761.5,666.73,505.44
2016,4,22,15,30,870.0,103.0,2.4,25.0,718.0,613.64,465.84
2016,4,22,15,45,853.5,100.0,2.35,25.0,669.0,556.75,422.66
2016,4,22,16,0,837.0,97.0,2.3,25.0,620.0,497.69,376.66
2016,4,22,16,15,815.0,93.5,2.15,24.5,566.5,437.93,329.16
2016,4,22,16,30,793.0,90.0,2.0,24.0,513.0,379.39,281.09
2016,4,22,16,45,764.0,85.5,1.85,24.0,457.0,319.19,230.18
2016,4,22,17,0,735.0,81.0,1.7,24.0,401.0,261.58,180.69
2016,4,22,17,15,693.0,75.5,1.5,23.0,343.5,200.72,130.0
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,146.89,86.79
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,94.63,50.26
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,49.76,28.23
2016,4,22,18,15,427.5,44.5,1.0,20.0,122.5,32.16,22.21
2016,4,22,18,30,327.0,34.0,1.0,19.0,72.0,25.79,16.12
2016,4,22,18,45,163.5,17.0,1.05,18.5,36.0,12.65,0.82
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
