Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,17.0,1.0,14.0,34.5,55.47,15.24
2016,4,23,6,30,317.0,34.0,1.1,15.0,69.0,127.72,87.59
2016,4,23,6,45,422.0,45.0,1.2,16.0,120.5,191.2,142.29
2016,4,23,7,0,527.0,56.0,1.3,17.0,172.0,266.6,206.38
2016,4,23,7,15,591.0,63.0,1.2,17.5,228.5,331.44,261.57
2016,4,23,7,30,655.0,70.0,1.1,18.0,285.0,402.48,319.55
2016,4,23,7,45,698.5,75.5,1.0,18.5,343.5,466.62,369.81
2016,4,23,8,0,742.0,81.0,0.9,19.0,402.0,532.49,419.04
2016,4,23,8,15,771.5,85.5,1.0,20.0,458.5,592.52,462.51
2016,4,23,8,30,801.0,90.0,1.1,21.0,515.0,653.45,505.08
2016,4,23,8,45,821.0,94.0,1.25,22.0,568.5,707.45,540.27
2016,4,23,9,0,841.0,98.0,1.4,23.0,622.0,760.81,574.1
2016,4,23,9,15,857.0,101.0,1.45,23.0,671.0,804.61,602.08
2016,4,23,9,30,873.0,104.0,1.5,23.0,720.0,850.9,631.53
2016,4,23,9,45,882.5,107.5,1.55,23.5,762.5,890.22,654.8
2016,4,23,10,0,892.0,111.0,1.6,24.0,805.0,927.06,676.26
2016,4,23,10,15,901.0,113.0,1.6,24.0,841.5,959.12,695.19
2016,4,23,10,30,910.0,115.0,1.6,24.0,878.0,988.28,712.23
2016,4,23,10,45,914.5,117.0,1.65,24.5,907.0,1010.0,723.9
2016,4,23,11,0,919.0,119.0,1.7,25.0,936.0,1028.34,733.55
2016,4,23,11,15,923.0,120.0,1.7,25.0,957.0,1041.65,740.89
2016,4,23,11,30,927.0,121.0,1.7,25.0,978.0,1051.38,746.17
2016,4,23,11,45,929.0,122.0,1.7,25.0,990.5,1055.49,748.13
2016,4,23,12,0,931.0,123.0,1.7,25.0,1003.0,1055.93,748.02
2016,4,23,12,15,931.5,123.0,1.7,25.0,1007.5,1050.21,744.28
2016,4,23,12,30,932.0,123.0,1.7,25.0,1012.0,1040.88,738.5
2016,4,23,12,45,929.5,124.0,1.75,25.5,1007.0,1026.07,728.75
2016,4,23,13,0,927.0,125.0,1.8,26.0,1002.0,1007.84,716.99
2016,4,23,13,15,741.5,244.5,1.85,26.0,940.5,939.56,674.94
2016,4,23,13,30,556.0,364.0,1.9,26.0,879.0,867.85,624.86
2016,4,23,13,45,732.5,243.5,1.95,26.0,905.5,886.65,644.26
2016,4,23,14,0,909.0,123.0,2.0,26.0,932.0,890.14,647.48
2016,4,23,14,15,902.5,121.5,2.1,25.5,903.5,851.06,624.67
2016,4,23,14,30,896.0,120.0,2.2,25.0,875.0,809.62,600.22
2016,4,23,14,45,886.5,118.5,2.3,25.0,838.5,763.84,571.14
2016,4,23,15,0,877.0,117.0,2.4,25.0,802.0,716.37,540.21
2016,4,23,15,15,864.5,114.5,2.45,25.0,759.0,664.59,503.33
2016,4,23,15,30,852.0,112.0,2.5,25.0,716.0,610.52,463.79
2016,4,23,15,45,837.0,108.0,2.6,25.0,667.5,554.03,421.42
2016,4,23,16,0,822.0,104.0,2.7,25.0,619.0,497.46,377.52
2016,4,23,16,15,799.5,100.5,2.65,24.5,566.0,438.31,330.58
2016,4,23,16,30,777.0,97.0,2.6,24.0,513.0,380.45,283.11
2016,4,23,16,45,746.5,92.0,2.55,24.0,456.5,320.24,232.23
2016,4,23,17,0,716.0,87.0,2.5,24.0,400.0,260.2,180.89
2016,4,23,17,15,673.5,81.0,2.3,23.0,342.5,202.3,132.44
2016,4,23,17,30,631.0,75.0,2.1,22.0,285.0,149.11,89.63
2016,4,23,17,45,566.0,67.5,1.9,21.5,229.0,97.74,53.63
2016,4,23,18,0,501.0,60.0,1.7,21.0,173.0,54.24,31.93
2016,4,23,18,15,403.5,48.5,1.65,20.0,123.0,35.66,25.23
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,28.53,18.46
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,13.93,2.14
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,7.5,19.0,1.9,15.5,20.0,20.59,4.79
2016,4,24,6,30,15.0,38.0,2.1,16.0,40.0,43.54,29.3
2016,4,24,6,45,38.0,62.5,2.35,16.5,70.5,77.75,58.34
2016,4,24,7,0,61.0,87.0,2.6,17.0,101.0,114.08,89.2
2016,4,24,7,15,88.5,109.5,2.8,17.5,136.0,156.72,124.99
2016,4,24,7,30,116.0,132.0,3.0,18.0,171.0,198.29,159.42
2016,4,24,7,45,235.5,145.5,3.2,18.5,242.5,287.52,232.48
2016,4,24,8,0,355.0,159.0,3.4,19.0,314.0,383.64,309.72
2016,4,24,8,15,180.5,165.5,3.5,19.0,244.5,289.87,233.2
2016,4,24,8,30,6.0,172.0,3.6,19.0,175.0,174.15,136.63
2016,4,24,8,45,7.5,185.0,3.75,19.5,189.5,188.19,147.35
2016,4,24,9,0,9.0,198.0,3.9,20.0,204.0,202.37,157.87
2016,4,24,9,15,16.5,232.0,3.95,20.0,243.5,243.0,189.53
2016,4,24,9,30,24.0,266.0,4.0,20.0,283.0,284.14,221.15
2016,4,24,9,45,20.0,264.0,4.1,20.5,278.5,278.69,215.82
2016,4,24,10,0,16.0,262.0,4.2,21.0,274.0,273.1,210.55
2016,4,24,10,15,24.5,303.5,4.2,21.5,323.5,323.08,248.15
2016,4,24,10,30,33.0,345.0,4.2,22.0,373.0,382.01,291.63
2016,4,24,10,45,168.5,388.0,4.25,22.5,537.5,565.67,430.51
2016,4,24,11,0,304.0,431.0,4.3,23.0,702.0,752.28,564.55
2016,4,24,11,15,333.5,415.0,4.3,23.0,718.5,765.87,573.7
2016,4,24,11,30,363.0,399.0,4.3,23.0,735.0,778.65,583.31
2016,4,24,11,45,349.0,428.5,4.3,23.0,755.0,793.84,592.4
2016,4,24,12,0,335.0,458.0,4.3,23.0,775.0,807.09,600.17
2016,4,24,12,15,249.5,477.0,4.2,23.0,714.0,737.04,548.25
2016,4,24,12,30,164.0,496.0,4.1,23.0,653.0,661.81,492.63
2016,4,24,12,45,143.0,491.0,4.1,23.5,627.5,631.5,470.07
2016,4,24,13,0,122.0,486.0,4.1,24.0,602.0,601.26,447.32
2016,4,24,13,15,91.0,460.5,4.05,24.0,546.5,538.33,401.84
2016,4,24,13,30,60.0,435.0,4.0,24.0,491.0,480.9,359.9
2016,4,24,13,45,37.0,350.5,3.95,24.0,385.0,374.65,282.21
2016,4,24,14,0,14.0,266.0,3.9,24.0,279.0,269.48,203.57
2016,4,24,14,15,67.0,342.0,3.85,24.0,399.5,385.48,292.4
2016,4,24,14,30,120.0,418.0,3.8,24.0,520.0,495.16,373.66
2016,4,24,14,45,441.5,288.0,3.75,24.0,638.0,600.18,458.18
2016,4,24,15,0,763.0,158.0,3.7,24.0,756.0,677.19,519.26
2016,4,24,15,15,749.0,154.5,3.7,24.0,715.0,626.95,481.57
2016,4,24,15,30,735.0,151.0,3.7,24.0,674.0,577.13,444.01
2016,4,24,15,45,718.5,146.0,3.7,24.0,628.0,524.37,403.35
2016,4,24,16,0,702.0,141.0,3.7,24.0,582.0,471.96,361.87
2016,4,24,16,15,677.5,135.5,3.65,23.5,531.0,416.22,317.36
2016,4,24,16,30,653.0,130.0,3.6,23.0,480.0,362.22,272.98
2016,4,24,16,45,621.5,122.5,3.55,23.0,427.0,306.17,225.69
2016,4,24,17,0,590.0,115.0,3.5,23.0,374.0,253.22,180.43
2016,4,24,17,15,545.5,106.5,3.3,22.5,320.0,200.08,136.15
2016,4,24,17,30,501.0,98.0,3.1,22.0,266.0,151.86,97.54
2016,4,24,17,45,441.5,86.0,2.9,22.0,213.5,104.44,63.67
2016,4,24,18,0,382.0,74.0,2.7,22.0,161.0,64.09,41.37
2016,4,24,18,15,293.0,58.5,2.6,21.0,114.0,43.75,32.07
2016,4,24,18,30,204.0,43.0,2.5,20.0,67.0,33.03,22.18
2016,4,24,18,45,102.0,21.5,2.45,19.5,33.5,16.64,4.29
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,21.0,2.55,19.5,34.0,50.7,20.25
2016,4,25,6,30,221.0,42.0,2.7,20.0,68.0,112.08,77.38
2016,4,25,6,45,314.0,56.5,2.85,20.5,116.0,169.8,126.17
2016,4,25,7,0,407.0,71.0,3.0,21.0,164.0,238.22,183.99
2016,4,25,7,15,470.5,81.5,3.2,21.5,217.5,301.69,237.75
2016,4,25,7,30,534.0,92.0,3.4,22.0,271.0,370.09,294.21
2016,4,25,7,45,307.5,136.5,3.6,22.5,244.0,316.42,252.14
2016,4,25,8,0,81.0,181.0,3.8,23.0,217.0,235.18,185.18
2016,4,25,8,15,174.5,204.0,3.9,23.5,294.0,328.46,259.26
2016,4,25,8,30,268.0,227.0,4.0,24.0,371.0,431.28,338.45
2016,4,25,8,45,143.5,226.5,4.15,24.5,304.5,343.66,267.9
2016,4,25,9,0,19.0,226.0,4.3,25.0,238.0,238.8,183.06
2016,4,25,9,15,43.5,272.0,4.35,25.0,302.5,313.75,240.77
2016,4,25,9,30,68.0,318.0,4.4,25.0,367.0,383.98,293.52
2016,4,25,9,45,430.5,233.0,4.45,25.5,567.5,635.46,488.34
2016,4,25,10,0,793.0,148.0,4.5,26.0,768.0,884.0,665.02
2016,4,25,10,15,474.5,285.5,4.5,26.0,661.0,753.35,566.76
2016,4,25,10,30,156.0,423.0,4.5,26.0,554.0,589.25,439.9
2016,4,25,10,45,490.0,291.0,4.5,26.5,724.0,790.37,592.0
2016,4,25,11,0,824.0,159.0,4.5,27.0,894.0,983.98,724.74
2016,4,25,11,15,829.0,160.0,4.5,27.0,914.0,997.0,731.31
2016,4,25,11,30,834.0,161.0,4.5,27.0,934.0,1006.77,737.1
2016,4,25,11,45,857.0,147.5,4.55,27.5,952.0,1010.33,737.73
2016,4,25,12,0,880.0,134.0,4.6,28.0,970.0,1017.02,740.51
2016,4,25,12,15,880.5,134.5,4.55,28.0,974.0,1011.94,736.74
2016,4,25,12,30,881.0,135.0,4.5,28.0,978.0,1003.47,730.87
2016,4,25,12,45,876.0,137.5,4.5,28.5,972.0,988.28,719.56
2016,4,25,13,0,871.0,140.0,4.5,29.0,966.0,969.95,706.33
2016,4,25,13,15,867.5,139.5,4.45,29.0,953.5,947.07,691.37
2016,4,25,13,30,864.0,139.0,4.4,29.0,941.0,921.24,674.52
2016,4,25,13,45,855.5,139.5,4.35,29.0,919.0,889.16,653.51
2016,4,25,14,0,847.0,140.0,4.3,29.0,897.0,854.68,630.86
2016,4,25,14,15,839.5,138.5,4.25,29.0,868.5,816.89,605.87
2016,4,25,14,30,832.0,137.0,4.2,29.0,840.0,777.79,579.87
2016,4,25,14,45,817.0,137.5,4.2,29.0,803.5,731.98,549.18
2016,4,25,15,0,802.0,138.0,4.2,29.0,767.0,685.17,516.36
2016,4,25,15,15,788.0,135.0,4.1,28.5,725.0,634.92,480.53
2016,4,25,15,30,774.0,132.0,4.0,28.0,683.0,584.13,443.37
2016,4,25,15,45,582.5,192.0,3.95,28.0,590.5,494.04,374.13
2016,4,25,16,0,391.0,252.0,3.9,28.0,498.0,423.55,319.48
2016,4,25,16,15,534.0,186.0,3.75,27.5,491.5,400.54,301.33
2016,4,25,16,30,677.0,120.0,3.6,27.0,485.0,362.56,268.87
2016,4,25,16,45,644.5,113.5,3.5,27.0,431.0,305.78,221.48
2016,4,25,17,0,612.0,107.0,3.4,27.0,377.0,252.16,176.19
2016,4,25,17,15,567.0,99.5,3.2,26.5,322.5,198.53,132.01
2016,4,25,17,30,522.0,92.0,3.0,26.0,268.0,150.04,93.65
2016,4,25,17,45,459.0,81.5,2.8,26.0,215.0,102.69,60.46
2016,4,25,18,0,396.0,71.0,2.6,26.0,162.0,62.5,38.88
2016,4,25,18,15,306.0,56.5,2.65,25.5,115.0,42.07,30.03
2016,4,25,18,30,216.0,42.0,2.7,25.0,68.0,32.13,20.97
2016,4,25,18,45,108.0,21.0,2.8,24.5,34.0,16.19,4.38
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.5,22.0,4.05,20.0,34.0,49.59,22.11
2016,4,26,6,30,193.0,44.0,4.1,20.0,68.0,107.35,74.8
2016,4,26,6,45,268.5,62.5,4.15,20.5,114.5,162.57,121.68
2016,4,26,7,0,344.0,81.0,4.2,21.0,161.0,226.36,175.76
2016,4,26,7,15,189.0,103.5,4.3,21.0,149.5,197.92,156.65
2016,4,26,7,30,34.0,126.0,4.4,21.0,138.0,146.77,115.61
2016,4,26,7,45,93.5,156.0,4.55,21.5,196.0,212.04,168.77
2016,4,26,8,0,153.0,186.0,4.7,22.0,254.0,289.01,230.29
2016,4,26,8,15,199.5,209.0,4.8,22.5,309.5,350.03,278.04
2016,4,26,8,30,246.0,232.0,4.9,23.0,365.0,421.85,333.16
2016,4,26,8,45,308.5,244.5,5.05,23.5,428.0,490.88,385.71
2016,4,26,9,0,371.0,257.0,5.2,24.0,491.0,564.35,440.63
2016,4,26,9,15,333.0,290.0,5.25,24.0,512.5,582.52,451.81
2016,4,26,9,30,295.0,323.0,5.3,24.0,534.0,596.64,460.0
2016,4,26,9,45,521.5,248.5,5.4,24.5,648.0,731.89,563.66
2016,4,26,10,0,748.0,174.0,5.5,25.0,762.0,874.87,666.52
2016,4,26,10,15,759.0,177.5,5.55,25.0,797.0,906.65,687.05
2016,4,26,10,30,770.0,181.0,5.6,25.0,832.0,932.27,703.85
2016,4,26,10,45,775.0,185.0,5.7,25.5,859.5,953.75,716.74
2016,4,26,11,0,780.0,189.0,5.8,26.0,887.0,972.3,727.66
2016,4,26,11,15,785.0,191.0,5.85,26.0,907.0,985.76,736.36
2016,4,26,11,30,790.0,193.0,5.9,26.0,927.0,996.11,743.08
2016,4,26,11,45,799.5,189.0,5.95,26.5,940.5,1001.7,745.18
2016,4,26,12,0,809.0,185.0,6.0,27.0,954.0,1004.08,745.25
2016,4,26,12,15,809.0,185.0,5.95,27.0,957.5,997.81,740.48
2016,4,26,12,30,809.0,185.0,5.9,27.0,961.0,988.34,733.72
2016,4,26,12,45,468.5,337.0,5.9,27.5,786.5,800.77,597.46
2016,4,26,13,0,128.0,489.0,5.9,28.0,612.0,609.6,450.38
2016,4,26,13,15,96.0,465.0,5.85,28.0,556.5,547.19,405.69
2016,4,26,13,30,64.0,441.0,5.8,28.0,501.0,490.18,363.98
2016,4,26,13,45,89.5,445.5,5.8,28.0,527.0,513.15,381.8
2016,4,26,14,0,115.0,450.0,5.8,28.0,553.0,535.54,398.88
2016,4,26,14,15,148.5,437.5,5.7,28.0,566.5,543.88,406.04
2016,4,26,14,30,182.0,425.0,5.6,28.0,580.0,549.42,411.09
2016,4,26,14,45,266.0,389.0,5.6,28.0,604.0,566.66,426.09
2016,4,26,15,0,350.0,353.0,5.6,28.0,628.0,576.23,435.02
2016,4,26,15,15,493.5,276.5,5.5,27.5,641.5,577.82,439.7
2016,4,26,15,30,637.0,200.0,5.4,27.0,655.0,565.61,433.06
2016,4,26,15,45,589.0,206.0,5.3,27.0,604.5,510.55,390.18
2016,4,26,16,0,541.0,212.0,5.2,27.0,554.0,459.21,349.7
2016,4,26,16,15,513.5,202.5,4.95,26.5,505.0,406.83,308.49
2016,4,26,16,30,486.0,193.0,4.7,26.0,456.0,356.77,268.33
2016,4,26,16,45,243.0,164.0,4.5,26.0,295.5,225.54,168.76
2016,4,26,17,0,0.0,135.0,4.3,26.0,135.0,127.97,97.39
2016,4,26,17,15,0.0,115.0,4.1,25.5,115.0,108.97,82.81
2016,4,26,17,30,0.0,95.0,3.9,25.0,95.0,90.09,67.96
2016,4,26,17,45,81.0,99.5,3.7,24.5,118.5,93.51,67.83
2016,4,26,18,0,162.0,104.0,3.5,24.0,142.0,89.19,64.6
2016,4,26,18,15,110.0,75.0,3.5,23.5,97.5,61.8,47.08
2016,4,26,18,30,58.0,46.0,3.5,23.0,53.0,39.41,27.28
2016,4,26,18,45,29.0,23.0,3.55,23.0,26.5,20.55,7.75
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,56.95,28.32
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,124.75,88.84
2016,4,27,6,45,381.5,55.5,3.45,15.0,130.5,192.43,146.55
2016,4,27,7,0,509.0,66.0,3.5,15.0,185.0,274.38,217.06
2016,4,27,7,15,575.0,74.5,3.4,15.5,243.0,341.22,274.98
2016,4,27,7,30,641.0,83.0,3.3,16.0,301.0,414.38,336.3
2016,4,27,7,45,699.0,86.0,3.25,16.5,363.0,483.05,392.26
2016,4,27,8,0,757.0,89.0,3.2,17.0,425.0,554.57,448.55
2016,4,27,8,15,787.5,93.5,3.15,18.0,483.0,615.92,494.04
2016,4,27,8,30,818.0,98.0,3.1,19.0,541.0,678.19,538.45
2016,4,27,8,45,845.0,100.0,3.05,20.0,597.0,735.69,576.06
2016,4,27,9,0,872.0,102.0,3.0,21.0,653.0,793.05,612.29
2016,4,27,9,15,887.5,104.5,2.95,22.0,703.0,836.84,638.05
2016,4,27,9,30,903.0,107.0,2.9,23.0,753.0,883.0,664.92
2016,4,27,9,45,916.5,109.0,2.9,24.0,797.5,924.92,688.65
2016,4,27,10,0,930.0,111.0,2.9,25.0,842.0,964.48,710.4
2016,4,27,10,15,937.5,112.5,2.8,25.5,879.0,995.34,726.68
2016,4,27,10,30,945.0,114.0,2.7,26.0,916.0,1023.1,740.79
2016,4,27,10,45,951.5,115.0,2.65,26.5,945.0,1046.1,752.21
2016,4,27,11,0,958.0,116.0,2.6,27.0,974.0,1065.66,761.45
2016,4,27,11,15,961.0,117.0,2.6,27.0,995.0,1078.18,768.37
2016,4,27,11,30,964.0,118.0,2.6,27.0,1016.0,1086.99,773.14
2016,4,27,11,45,968.5,116.5,2.6,27.5,1029.0,1090.97,773.53
2016,4,27,12,0,973.0,115.0,2.6,28.0,1042.0,1091.18,771.76
2016,4,27,12,15,972.5,115.0,2.6,28.0,1045.5,1084.14,767.19
2016,4,27,12,30,972.0,115.0,2.6,28.0,1049.0,1073.38,760.5
2016,4,27,12,45,970.5,114.5,2.6,28.0,1043.5,1057.49,750.74
2016,4,27,13,0,969.0,114.0,2.6,28.0,1038.0,1038.02,738.87
2016,4,27,13,15,966.0,113.5,2.55,28.0,1024.0,1013.68,723.51
2016,4,27,13,30,963.0,113.0,2.5,28.0,1010.0,986.02,706.13
2016,4,27,13,45,958.0,112.0,2.5,28.0,987.5,952.91,685.75
2016,4,27,14,0,953.0,111.0,2.5,28.0,965.0,916.88,663.42
2016,4,27,14,15,946.0,109.5,2.4,28.0,934.5,875.98,636.98
2016,4,27,14,30,939.0,108.0,2.3,28.0,904.0,832.65,608.83
2016,4,27,14,45,927.5,107.0,2.25,28.0,865.5,784.28,577.5
2016,4,27,15,0,916.0,106.0,2.2,28.0,827.0,734.29,544.76
2016,4,27,15,15,904.0,103.5,2.0,27.5,783.0,681.2,507.77
2016,4,27,15,30,892.0,101.0,1.8,27.0,739.0,627.07,468.63
2016,4,27,15,45,873.5,99.0,1.65,27.0,689.0,569.1,425.07
2016,4,27,16,0,855.0,97.0,1.5,27.0,639.0,509.02,378.92
2016,4,27,16,15,834.0,94.0,1.35,27.0,585.0,449.37,331.78
2016,4,27,16,30,813.0,91.0,1.2,27.0,531.0,390.79,284.13
2016,4,27,16,45,781.0,87.5,1.1,27.0,473.5,329.55,233.75
2016,4,27,17,0,749.0,84.0,1.0,27.0,416.0,271.24,184.89
2016,4,27,17,15,708.0,78.5,0.85,26.5,358.0,209.71,134.34
2016,4,27,17,30,667.0,73.0,0.7,26.0,300.0,155.19,90.99
2016,4,27,17,45,601.5,66.0,0.55,26.0,242.0,101.98,53.98
2016,4,27,18,0,536.0,59.0,0.4,26.0,184.0,56.63,31.08
2016,4,27,18,15,438.5,48.5,0.45,25.5,132.5,35.11,24.22
2016,4,27,18,30,341.0,38.0,0.5,25.0,81.0,28.91,18.45
2016,4,27,18,45,170.5,19.0,0.6,24.5,40.5,14.03,3.82
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,13.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,4,28,6,0,26.0,8.0,1.2,13.0,8.0,11.77,0.0
2016,4,28,6,15,148.5,26.0,1.45,14.0,43.5,66.28,35.76
2016,4,28,6,30,271.0,44.0,1.7,15.0,79.0,128.39,91.44
2016,4,28,6,45,363.5,57.5,2.0,16.0,129.0,188.29,142.84
2016,4,28,7,0,456.0,71.0,2.3,17.0,179.0,260.31,204.23
2016,4,28,7,15,518.0,80.5,2.45,17.5,234.0,323.69,258.46
2016,4,28,7,30,580.0,90.0,2.6,18.0,289.0,393.01,316.03
2016,4,28,7,45,627.0,96.0,2.8,19.0,346.0,455.95,366.44
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,522.39,417.86
2016,4,28,8,15,704.5,107.5,3.25,20.5,458.0,580.78,462.5
2016,4,28,8,30,735.0,113.0,3.5,21.0,513.0,640.31,506.84
2016,4,28,8,45,760.0,116.5,3.8,22.0,565.5,692.27,543.24
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,746.26,579.27
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,793.3,609.74
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,838.99,638.79
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,878.44,663.57
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,915.75,686.68
2016,4,28,10,15,854.0,134.0,4.3,25.0,834.5,946.42,706.01
2016,4,28,10,30,863.0,136.0,4.3,25.0,870.0,968.71,719.7
2016,4,28,10,45,868.0,139.0,4.35,25.5,897.5,990.72,732.13
2016,4,28,11,0,873.0,142.0,4.4,26.0,925.0,1009.52,742.44
2016,4,28,11,15,877.0,143.0,4.4,26.0,945.5,1021.98,749.82
2016,4,28,11,30,881.0,144.0,4.4,26.0,966.0,1031.06,755.13
2016,4,28,11,45,880.5,146.5,4.45,26.5,977.5,1033.71,755.15
2016,4,28,12,0,880.0,149.0,4.5,27.0,989.0,1032.88,753.06
2016,4,28,12,15,880.0,149.0,4.45,27.0,992.0,1026.62,748.49
2016,4,28,12,30,880.0,149.0,4.4,27.0,995.0,1017.0,741.87
2016,4,28,12,45,869.5,154.0,4.4,27.5,987.0,998.78,728.56
2016,4,28,13,0,859.0,159.0,4.4,28.0,979.0,977.59,713.47
2016,4,28,13,15,854.5,158.5,4.35,28.0,964.5,957.9,700.63
2016,4,28,13,30,850.0,158.0,4.3,28.0,950.0,930.84,682.93
2016,4,28,13,45,831.0,164.0,4.25,28.0,924.5,894.69,659.18
2016,4,28,14,0,812.0,170.0,4.2,28.0,899.0,856.79,634.2
2016,4,28,14,15,802.0,168.0,4.15,28.0,869.0,817.03,607.84
2016,4,28,14,30,792.0,166.0,4.1,28.0,839.0,775.55,580.12
2016,4,28,14,45,756.0,176.5,4.05,28.0,797.0,724.97,544.89
2016,4,28,15,0,720.0,187.0,4.0,28.0,755.0,675.29,508.83
2016,4,28,15,15,386.0,248.5,3.95,27.5,551.5,483.0,366.2
2016,4,28,15,30,52.0,310.0,3.9,27.0,348.0,323.74,243.94
2016,4,28,15,45,37.5,273.0,3.85,27.0,299.5,277.58,209.97
2016,4,28,16,0,23.0,236.0,3.8,27.0,251.0,235.54,178.47
2016,4,28,16,15,51.0,235.0,3.65,26.5,264.0,241.5,183.81
2016,4,28,16,30,79.0,234.0,3.5,26.0,277.0,246.11,187.6
2016,4,28,16,45,98.5,211.5,3.35,26.0,259.5,225.82,171.48
2016,4,28,17,0,118.0,189.0,3.2,26.0,242.0,200.46,150.9
2016,4,28,17,15,94.0,167.5,3.0,25.5,206.0,170.36,127.94
2016,4,28,17,30,70.0,146.0,2.8,25.0,170.0,140.25,105.17
2016,4,28,17,45,111.5,125.5,2.65,24.5,155.5,116.31,84.94
2016,4,28,18,0,153.0,105.0,2.5,24.0,141.0,90.38,65.47
2016,4,28,18,15,106.5,75.5,2.55,23.5,97.0,62.31,47.56
2016,4,28,18,30,60.0,46.0,2.6,23.0,53.0,39.54,27.5
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.0,21.82,9.59
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,5.98,0.0
2016,4,29,6,15,65.0,27.0,2.8,21.0,35.0,47.04,25.27
2016,4,29,6,30,123.0,49.0,2.9,21.0,65.0,91.13,64.24
2016,4,29,6,45,173.5,73.0,3.05,21.5,108.0,140.59,105.79
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,195.44,151.76
2016,4,29,7,15,112.0,92.5,3.55,22.5,119.5,147.61,115.39
2016,4,29,7,30,0.0,88.0,3.9,23.0,88.0,86.02,65.16
2016,4,29,7,45,77.0,139.0,4.25,23.5,174.0,184.25,145.13
2016,4,29,8,0,154.0,190.0,4.6,24.0,260.0,294.12,232.42
2016,4,29,8,15,77.5,175.0,4.75,24.5,210.5,228.57,178.93
2016,4,29,8,30,1.0,160.0,4.9,25.0,161.0,158.15,120.94
2016,4,29,8,45,12.0,199.0,5.1,25.5,207.0,205.62,157.84
2016,4,29,9,0,23.0,238.0,5.3,26.0,253.0,254.06,194.76
2016,4,29,9,15,11.5,168.0,5.35,26.0,175.5,173.83,131.95
2016,4,29,9,30,0.0,98.0,5.4,26.0,98.0,94.95,69.66
2016,4,29,9,45,1.5,129.0,5.45,26.5,130.5,126.8,94.33
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,158.86,118.77
2016,4,29,10,15,7.0,193.5,5.45,27.0,200.0,195.87,147.07
2016,4,29,10,30,11.0,227.0,5.4,27.0,237.0,233.1,175.25
2016,4,29,10,45,145.5,335.0,5.4,27.5,466.0,487.5,368.36
2016,4,29,11,0,280.0,443.0,5.4,28.0,695.0,740.93,549.24
2016,4,29,11,15,148.5,374.5,5.35,28.0,509.0,532.63,397.48
2016,4,29,11,30,17.0,306.0,5.3,28.0,323.0,317.52,236.22
2016,4,29,11,45,11.5,234.5,5.25,28.0,246.0,240.8,179.25
2016,4,29,12,0,6.0,163.0,5.2,28.0,169.0,164.79,121.73
2016,4,29,12,15,13.0,249.5,5.15,28.0,262.0,256.61,191.2
2016,4,29,12,30,20.0,336.0,5.1,28.0,355.0,348.37,259.06
2016,4,29,12,45,31.5,380.0,5.05,28.0,410.0,406.87,301.86
2016,4,29,13,0,43.0,424.0,5.0,28.0,465.0,459.61,340.08
2016,4,29,13,15,37.5,405.0,4.9,28.0,441.0,433.09,320.63
2016,4,29,13,30,32.0,386.0,4.8,28.0,417.0,406.9,301.64
2016,4,29,13,45,156.5,414.0,4.75,28.0,556.0,543.1,404.02
2016,4,29,14,0,281.0,442.0,4.7,28.0,695.0,669.08,495.44
2016,4,29,14,15,145.0,323.0,4.6,28.0,453.5,431.42,323.38
2016,4,29,14,30,9.0,204.0,4.5,28.0,212.0,204.1,151.81
2016,4,29,14,45,209.0,284.5,4.4,28.0,450.0,426.41,323.2
2016,4,29,15,0,409.0,365.0,4.3,28.0,688.0,628.08,469.99
2016,4,29,15,15,311.0,353.0,4.1,27.5,591.0,532.15,399.52
2016,4,29,15,30,213.0,341.0,3.9,27.0,494.0,446.23,336.5
2016,4,29,15,45,255.0,334.0,3.75,27.0,505.5,449.01,338.88
2016,4,29,16,0,297.0,327.0,3.6,27.0,517.0,445.0,335.37
2016,4,29,16,15,205.5,284.0,3.35,27.0,410.5,349.7,264.0
2016,4,29,16,30,114.0,241.0,3.1,27.0,304.0,263.04,198.96
2016,4,29,16,45,143.0,215.0,2.9,27.0,285.0,240.61,181.1
2016,4,29,17,0,172.0,189.0,2.7,27.0,266.0,214.94,159.8
2016,4,29,17,15,119.5,174.5,2.55,26.5,224.5,178.45,132.7
2016,4,29,17,30,67.0,160.0,2.4,26.0,183.0,150.74,113.1
2016,4,29,17,45,84.5,134.0,2.25,25.5,157.5,123.49,91.3
2016,4,29,18,0,102.0,108.0,2.1,25.0,132.0,91.33,66.8
2016,4,29,18,15,68.0,74.5,2.05,24.5,89.0,61.68,46.84
2016,4,29,18,30,34.0,41.0,2.0,24.0,46.0,37.61,25.81
2016,4,29,18,45,17.0,21.5,2.0,24.0,24.0,20.44,8.95
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.5,4.5,3.15,13.0,5.0,0.0,0.0
2016,4,30,6,0,19.0,9.0,3.3,13.0,10.0,11.77,0.0
2016,4,30,6,15,125.5,29.0,3.4,13.5,45.0,66.31,39.14
2016,4,30,6,30,232.0,49.0,3.5,14.0,80.0,124.31,90.27
2016,4,30,6,45,329.5,63.5,3.65,14.5,130.5,184.99,142.46
2016,4,30,7,0,427.0,78.0,3.8,15.0,181.0,256.74,204.28
2016,4,30,7,15,490.0,88.5,3.9,16.0,236.5,319.43,258.0
2016,4,30,7,30,553.0,99.0,4.0,17.0,292.0,390.85,317.22
2016,4,30,7,45,603.0,105.0,4.15,18.0,349.0,454.19,368.38
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,521.31,420.91
2016,4,30,8,15,684.5,117.0,4.25,19.5,461.5,579.9,465.47
2016,4,30,8,30,716.0,123.0,4.2,20.0,517.0,639.72,509.73
2016,4,30,8,45,746.0,125.0,4.2,20.5,570.5,694.93,549.41
2016,4,30,9,0,776.0,127.0,4.2,21.0,624.0,748.21,585.31
2016,4,30,9,15,793.0,130.5,4.0,21.5,671.5,794.83,614.97
2016,4,30,9,30,810.0,134.0,3.8,22.0,719.0,840.11,642.99
2016,4,30,9,45,830.0,133.5,3.6,22.5,763.0,882.12,668.09
2016,4,30,10,0,850.0,133.0,3.4,23.0,807.0,922.41,691.41
2016,4,30,10,15,859.5,135.0,3.2,23.0,843.0,948.09,705.78
2016,4,30,10,30,869.0,137.0,3.0,23.0,879.0,976.35,721.73
2016,4,30,10,45,880.0,136.5,2.8,23.5,909.0,1000.56,733.29
2016,4,30,11,0,891.0,136.0,2.6,24.0,939.0,1021.76,742.62
2016,4,30,11,15,895.5,137.0,2.35,24.5,959.5,1034.85,745.99
2016,4,30,11,30,900.0,138.0,2.1,25.0,980.0,1044.51,746.97
2016,4,30,11,45,906.5,136.0,1.9,25.5,994.0,1049.64,745.56
2016,4,30,12,0,913.0,134.0,1.7,26.0,1008.0,1051.27,741.89
2016,4,30,12,15,913.5,134.0,1.6,26.0,1011.5,1045.37,736.55
2016,4,30,12,30,914.0,134.0,1.5,26.0,1015.0,1035.99,729.24
2016,4,30,12,45,915.0,132.5,1.4,26.5,1011.0,1022.17,717.92
2016,4,30,13,0,916.0,131.0,1.3,27.0,1007.0,1004.96,704.69
2016,4,30,13,15,913.0,130.0,1.3,27.0,994.0,981.16,690.58
2016,4,30,13,30,910.0,129.0,1.3,27.0,981.0,954.26,674.61
2016,4,30,13,45,907.0,127.0,1.35,27.0,960.0,923.41,656.88
2016,4,30,14,0,904.0,125.0,1.4,27.0,939.0,889.7,637.19
2016,4,30,14,15,897.5,123.5,1.35,27.0,910.5,850.92,612.8
2016,4,30,14,30,891.0,122.0,1.3,27.0,882.0,809.83,586.82
2016,4,30,14,45,884.0,119.0,1.3,27.0,846.5,764.84,558.63
2016,4,30,15,0,877.0,116.0,1.3,27.0,811.0,718.0,528.84
2016,4,30,15,15,865.5,113.5,1.25,27.0,768.5,667.1,493.3
2016,4,30,15,30,854.0,111.0,1.2,27.0,726.0,615.2,456.14
2016,4,30,15,45,840.5,107.0,1.15,27.0,678.0,558.19,414.43
2016,4,30,16,0,827.0,103.0,1.1,27.0,630.0,502.47,372.33
2016,4,30,16,15,806.0,99.5,1.05,26.5,577.5,443.97,327.53
2016,4,30,16,30,785.0,96.0,1.0,26.0,525.0,386.6,282.01
2016,4,30,16,45,758.5,91.0,0.95,26.0,470.0,327.45,233.4
2016,4,30,17,0,732.0,86.0,0.9,26.0,415.0,270.61,185.71
2016,4,30,17,15,692.0,80.5,0.85,25.5,358.0,210.27,136.11
2016,4,30,17,30,652.0,75.0,0.8,25.0,301.0,156.88,93.43
2016,4,30,17,45,594.5,67.5,0.8,24.5,245.0,104.79,56.55
2016,4,30,18,0,537.0,60.0,0.8,24.0,189.0,59.57,32.63
2016,4,30,18,15,444.0,50.0,0.85,23.0,137.5,36.06,25.36
2016,4,30,18,30,351.0,40.0,0.9,22.0,86.0,30.39,20.07
2016,4,30,18,45,205.5,25.0,0.95,21.5,49.0,19.33,8.62
2016,4,30,19,0,60.0,10.0,1.0,21.0,12.0,9.83,0.0
2016,4,30,19,15,30.0,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,21.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,43.0,11.0,3.0,15.0,12.0,17.5,0.0
2016,5,1,6,15,165.5,28.5,3.25,15.5,48.5,74.67,44.61
2016,5,1,6,30,288.0,46.0,3.5,16.0,85.0,136.25,97.9
2016,5,1,6,45,372.0,58.5,3.75,16.5,134.0,193.7,147.88
2016,5,1,7,0,456.0,71.0,4.0,17.0,183.0,262.49,207.36
2016,5,1,7,15,302.5,106.0,4.1,17.5,188.0,251.45,202.32
2016,5,1,7,30,149.0,141.0,4.2,18.0,193.0,224.71,181.28
2016,5,1,7,45,278.0,149.5,4.35,18.5,268.0,316.56,256.74
2016,5,1,8,0,407.0,158.0,4.5,19.0,343.0,422.78,342.03
2016,5,1,8,15,216.0,182.0,4.5,19.5,281.5,337.97,271.61
2016,5,1,8,30,25.0,206.0,4.5,20.0,220.0,222.07,174.73
2016,5,1,8,45,12.5,168.5,4.55,20.5,175.5,174.75,136.22
2016,5,1,9,0,0.0,131.0,4.6,21.0,131.0,127.62,97.65
2016,5,1,9,15,19.5,214.5,4.55,21.0,228.5,227.29,176.86
2016,5,1,9,30,39.0,298.0,4.5,21.0,326.0,337.41,261.81
2016,5,1,9,45,26.5,277.5,4.5,21.5,297.0,305.01,235.32
2016,5,1,10,0,14.0,257.0,4.5,22.0,268.0,265.96,204.14
2016,5,1,10,15,11.0,227.0,4.5,22.0,236.0,233.03,178.48
2016,5,1,10,30,8.0,197.0,4.5,22.0,204.0,200.33,152.9
2016,5,1,10,45,15.0,264.5,4.5,22.5,278.0,274.42,209.5
2016,5,1,11,0,22.0,332.0,4.5,23.0,352.0,348.94,264.98
2016,5,1,11,15,81.0,406.0,4.5,23.0,482.0,490.53,371.24
2016,5,1,11,30,140.0,480.0,4.5,23.0,612.0,632.36,473.96
2016,5,1,11,45,149.5,488.0,4.5,23.5,630.5,648.27,483.6
2016,5,1,12,0,159.0,496.0,4.5,24.0,649.0,663.36,493.22
2016,5,1,12,15,88.5,408.5,4.5,24.0,494.0,495.45,371.76
2016,5,1,12,30,18.0,321.0,4.5,24.0,339.0,331.53,249.46
2016,5,1,12,45,20.5,340.0,4.5,24.0,360.5,351.94,265.11
2016,5,1,13,0,23.0,359.0,4.5,24.0,382.0,372.04,280.04
2016,5,1,13,15,82.0,419.5,4.55,23.5,497.0,488.63,368.41
2016,5,1,13,30,141.0,480.0,4.6,23.0,612.0,600.02,450.92
2016,5,1,13,45,469.0,329.0,4.65,23.0,754.0,738.66,560.9
2016,5,1,14,0,797.0,178.0,4.7,23.0,896.0,852.29,647.16
2016,5,1,14,15,788.5,176.0,4.7,23.0,867.5,814.31,620.56
2016,5,1,14,30,780.0,174.0,4.7,23.0,839.0,774.54,593.44
2016,5,1,14,45,741.0,187.0,4.75,23.0,798.0,724.61,557.66
2016,5,1,15,0,702.0,200.0,4.8,23.0,757.0,675.83,521.49
2016,5,1,15,15,622.0,221.0,4.75,22.5,695.0,609.68,472.01
2016,5,1,15,30,542.0,242.0,4.7,22.0,633.0,549.06,425.93
2016,5,1,15,45,438.0,256.0,4.7,22.0,558.0,475.32,368.72
2016,5,1,16,0,334.0,270.0,4.7,22.0,483.0,412.74,319.68
2016,5,1,16,15,283.5,254.0,4.55,22.0,424.5,355.54,274.85
2016,5,1,16,30,233.0,238.0,4.4,22.0,366.0,306.13,235.88
2016,5,1,16,45,296.0,201.5,4.3,22.0,347.0,276.28,210.27
2016,5,1,17,0,359.0,165.0,4.2,22.0,328.0,241.99,179.55
2016,5,1,17,15,316.0,152.0,3.95,21.5,281.0,198.23,144.2
2016,5,1,17,30,273.0,139.0,3.7,21.0,234.0,159.22,113.68
2016,5,1,17,45,234.0,118.0,3.5,20.5,189.0,119.08,83.69
2016,5,1,18,0,195.0,97.0,3.3,20.0,144.0,83.69,59.91
2016,5,1,18,15,144.0,74.0,3.3,19.5,103.5,58.5,45.17
2016,5,1,18,30,93.0,51.0,3.3,19.0,63.0,43.41,31.43
2016,5,1,18,45,46.5,29.0,3.3,19.0,35.0,25.48,13.64
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.93,0.0
2016,5,2,6,15,0.0,17.0,4.95,13.0,17.0,16.4,6.95
2016,5,2,6,30,0.0,30.0,5.1,13.0,30.0,28.97,18.6
2016,5,2,6,45,0.0,47.5,5.3,13.0,47.5,46.14,33.64
2016,5,2,7,0,0.0,65.0,5.5,13.0,65.0,63.55,48.78
2016,5,2,7,15,0.0,84.5,5.55,13.0,84.5,83.0,65.42
2016,5,2,7,30,0.0,104.0,5.6,13.0,104.0,102.4,81.75
2016,5,2,7,45,0.0,123.0,5.65,13.5,123.5,121.27,97.19
2016,5,2,8,0,0.0,142.0,5.7,14.0,143.0,140.12,112.34
2016,5,2,8,15,0.0,120.0,5.7,14.0,120.5,117.17,92.84
2016,5,2,8,30,0.0,98.0,5.7,14.0,98.0,95.0,74.09
2016,5,2,8,45,16.5,176.0,5.7,14.0,186.5,185.29,148.76
2016,5,2,9,0,33.0,254.0,5.7,14.0,275.0,285.21,229.42
2016,5,2,9,15,16.5,174.5,5.6,14.0,185.0,184.4,146.99
2016,5,2,9,30,0.0,95.0,5.5,14.0,95.0,92.01,70.64
2016,5,2,9,45,0.0,89.5,5.45,14.5,89.5,86.68,66.01
2016,5,2,10,0,0.0,84.0,5.4,15.0,84.0,81.37,61.39
2016,5,2,10,15,0.0,88.0,5.25,15.0,88.0,85.28,64.46
2016,5,2,10,30,0.0,92.0,5.1,15.0,92.0,89.23,67.56
2016,5,2,10,45,0.0,114.0,5.0,15.0,114.5,110.79,84.94
2016,5,2,11,0,0.0,136.0,4.9,15.0,137.0,132.38,102.22
2016,5,2,11,15,5.5,183.0,4.85,15.0,189.0,184.08,143.73
2016,5,2,11,30,11.0,230.0,4.8,15.0,241.0,235.95,184.83
2016,5,2,11,45,16.0,288.0,4.75,15.0,304.0,298.25,233.5
2016,5,2,12,0,21.0,346.0,4.7,15.0,367.0,360.47,281.38
2016,5,2,12,15,23.5,345.5,4.75,15.0,368.5,367.2,286.47
2016,5,2,12,30,26.0,345.0,4.8,15.0,370.0,367.85,287.09
2016,5,2,12,45,47.5,402.5,4.85,15.5,448.5,444.58,345.76
2016,5,2,13,0,69.0,460.0,4.9,16.0,527.0,519.83,402.0
2016,5,2,13,15,59.5,442.0,4.9,16.0,499.0,489.78,379.12
2016,5,2,13,30,50.0,424.0,4.9,16.0,471.0,460.16,356.85
2016,5,2,13,45,34.5,368.5,4.9,16.5,401.0,389.35,302.49
2016,5,2,14,0,19.0,313.0,4.9,17.0,331.0,318.97,247.99
2016,5,2,14,15,17.0,292.0,4.8,17.0,307.5,295.89,230.46
2016,5,2,14,30,15.0,271.0,4.7,17.0,284.0,273.02,212.91
2016,5,2,14,45,11.5,239.0,4.6,17.0,249.0,238.77,186.34
2016,5,2,15,0,8.0,207.0,4.5,17.0,214.0,204.94,159.92
2016,5,2,15,15,6.5,195.5,4.35,17.0,201.0,192.33,150.2
2016,5,2,15,30,5.0,184.0,4.2,17.0,188.0,179.87,140.56
2016,5,2,15,45,22.0,221.5,4.1,17.0,236.0,223.68,176.0
2016,5,2,16,0,39.0,259.0,4.0,17.0,284.0,261.82,206.52
2016,5,2,16,15,38.5,238.5,3.8,17.0,261.5,239.22,188.84
2016,5,2,16,30,38.0,218.0,3.6,17.0,239.0,216.72,171.22
2016,5,2,16,45,19.0,162.0,3.45,17.0,172.5,159.7,125.87
2016,5,2,17,0,0.0,106.0,3.3,17.0,106.0,101.62,79.16
2016,5,2,17,15,0.0,91.5,3.0,16.5,91.5,87.8,68.18
2016,5,2,17,30,0.0,77.0,2.7,16.0,77.0,74.04,57.0
2016,5,2,17,45,230.0,73.5,2.4,16.0,129.5,79.09,51.91
2016,5,2,18,0,460.0,70.0,2.1,16.0,182.0,67.45,41.39
2016,5,2,18,15,373.5,57.5,1.8,15.5,133.0,42.38,31.81
2016,5,2,18,30,287.0,45.0,1.5,15.0,84.0,34.13,24.04
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,21.65,11.31
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
