Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,95.0,14.0,1.7,10.0,17.0,28.88,0.0
2016,5,3,6,15,237.5,28.5,1.85,10.5,57.0,91.36,57.54
2016,5,3,6,30,380.0,43.0,2.0,11.0,97.0,159.9,116.95
2016,5,3,6,45,474.5,52.0,2.15,11.5,150.5,223.28,173.03
2016,5,3,7,0,569.0,61.0,2.3,12.0,204.0,296.95,237.58
2016,5,3,7,15,625.5,68.0,2.45,13.0,261.0,361.42,293.41
2016,5,3,7,30,682.0,75.0,2.6,14.0,318.0,431.11,351.53
2016,5,3,7,45,722.5,79.5,2.8,15.0,376.0,492.64,401.42
2016,5,3,8,0,763.0,84.0,3.0,16.0,434.0,558.28,452.71
2016,5,3,8,15,790.0,88.0,3.05,16.5,490.0,616.88,497.28
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,676.04,540.54
2016,5,3,8,45,837.0,95.0,3.15,17.5,599.0,729.17,576.68
2016,5,3,9,0,857.0,98.0,3.2,18.0,652.0,777.68,608.83
2016,5,3,9,15,871.5,101.0,3.2,18.0,700.0,824.39,640.12
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,869.39,669.84
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.5,908.36,693.74
2016,5,3,10,0,907.0,109.0,3.2,19.0,833.0,944.88,715.72
2016,5,3,10,15,915.0,110.5,3.2,19.5,869.0,975.33,733.39
2016,5,3,10,30,923.0,112.0,3.2,20.0,905.0,1002.81,748.99
2016,5,3,10,45,928.0,114.0,3.2,20.5,933.5,1024.75,760.87
2016,5,3,11,0,933.0,116.0,3.2,21.0,962.0,1043.3,770.56
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.5,1056.33,778.19
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,1065.78,783.64
2016,5,3,11,45,944.5,117.5,3.2,21.5,1016.0,1069.55,784.04
2016,5,3,12,0,948.0,117.0,3.2,22.0,1029.0,1069.67,782.24
2016,5,3,12,15,948.5,117.0,3.2,22.0,1032.5,1063.63,778.14
2016,5,3,12,30,949.0,117.0,3.2,22.0,1036.0,1053.99,771.87
2016,5,3,12,45,948.0,117.0,3.2,22.5,1031.5,1039.33,761.0
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,1021.21,748.05
2016,5,3,13,15,944.0,116.5,3.2,23.0,1013.5,997.35,732.89
2016,5,3,13,30,941.0,116.0,3.2,23.0,1000.0,970.29,715.67
2016,5,3,13,45,936.0,115.0,3.2,23.0,978.0,937.9,694.91
2016,5,3,14,0,931.0,114.0,3.2,23.0,956.0,902.68,672.19
2016,5,3,14,15,924.5,112.5,3.15,23.0,926.5,863.09,646.08
2016,5,3,14,30,918.0,111.0,3.1,23.0,897.0,821.14,618.21
2016,5,3,14,45,909.0,109.5,3.1,23.0,860.5,775.17,587.61
2016,5,3,15,0,900.0,108.0,3.1,23.0,824.0,727.45,555.45
2016,5,3,15,15,888.0,105.5,3.1,23.0,781.0,675.34,517.93
2016,5,3,15,30,876.0,103.0,3.1,23.0,738.0,622.24,478.25
2016,5,3,15,45,861.0,100.5,3.1,23.0,689.5,566.77,435.68
2016,5,3,16,0,846.0,98.0,3.1,23.0,641.0,508.79,390.03
2016,5,3,16,15,825.5,94.5,3.0,22.5,588.0,449.64,342.59
2016,5,3,16,30,805.0,91.0,2.9,22.0,535.0,391.52,294.43
2016,5,3,16,45,776.5,87.0,2.8,22.0,479.0,331.64,243.25
2016,5,3,17,0,748.0,83.0,2.7,22.0,423.0,274.25,193.34
2016,5,3,17,15,710.0,78.0,2.4,21.0,366.0,216.73,144.35
2016,5,3,17,30,672.0,73.0,2.1,20.0,309.0,160.41,97.87
2016,5,3,17,45,613.0,66.5,1.8,19.5,252.5,107.83,59.29
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,62.27,34.12
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,35.66,25.64
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,29.96,20.27
2016,5,3,18,45,232.5,26.0,1.35,16.5,53.5,19.92,10.05
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,11.8,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.0,1.9,11.5,8.5,6.88,0.0
2016,5,4,6,0,82.0,14.0,2.1,12.0,17.0,30.58,0.0
2016,5,4,6,15,216.0,29.5,2.4,12.5,56.5,87.04,55.16
2016,5,4,6,30,350.0,45.0,2.7,13.0,96.0,154.23,112.65
2016,5,4,6,45,440.5,55.5,3.05,14.0,148.5,216.33,166.96
2016,5,4,7,0,531.0,66.0,3.4,15.0,201.0,288.29,229.31
2016,5,4,7,15,589.0,74.0,3.4,16.0,257.5,352.54,284.35
2016,5,4,7,30,647.0,82.0,3.4,17.0,314.0,422.18,341.86
2016,5,4,7,45,688.5,87.5,3.45,18.0,372.0,484.95,392.05
2016,5,4,8,0,730.0,93.0,3.5,19.0,430.0,550.56,442.58
2016,5,4,8,15,759.0,97.5,3.55,19.5,486.0,607.81,485.92
2016,5,4,8,30,788.0,102.0,3.6,20.0,542.0,667.49,529.76
2016,5,4,8,45,809.5,105.5,3.7,21.0,595.0,721.01,565.35
2016,5,4,9,0,831.0,109.0,3.8,22.0,648.0,774.0,599.66
2016,5,4,9,15,847.0,112.5,3.8,22.5,696.5,821.66,630.25
2016,5,4,9,30,863.0,116.0,3.8,23.0,745.0,867.77,659.28
2016,5,4,9,45,874.5,118.5,3.85,23.5,787.5,902.22,680.16
2016,5,4,10,0,886.0,121.0,3.9,24.0,830.0,938.92,702.46
2016,5,4,10,15,895.0,123.0,3.9,24.0,866.5,970.2,722.03
2016,5,4,10,30,904.0,125.0,3.9,24.0,903.0,998.62,739.66
2016,5,4,10,45,910.5,126.5,3.9,24.5,932.0,1021.05,751.85
2016,5,4,11,0,917.0,128.0,3.9,25.0,961.0,1040.2,761.93
2016,5,4,11,15,921.5,129.0,3.85,25.0,982.0,1053.46,769.37
2016,5,4,11,30,926.0,130.0,3.8,25.0,1003.0,1063.2,774.65
2016,5,4,11,45,933.0,128.0,3.8,25.5,1017.0,1068.83,776.25
2016,5,4,12,0,940.0,126.0,3.8,26.0,1031.0,1070.87,775.67
2016,5,4,12,15,940.5,126.5,3.8,26.0,1035.0,1065.31,771.88
2016,5,4,12,30,941.0,127.0,3.8,26.0,1039.0,1056.17,765.96
2016,5,4,12,45,940.5,126.0,3.8,26.0,1034.5,1041.06,756.31
2016,5,4,13,0,940.0,125.0,3.8,26.0,1030.0,1022.52,744.56
2016,5,4,13,15,937.5,124.5,3.8,26.0,1017.0,999.25,729.79
2016,5,4,13,30,935.0,124.0,3.8,26.0,1004.0,972.79,712.98
2016,5,4,13,45,931.5,122.5,3.8,26.5,982.5,941.39,691.52
2016,5,4,14,0,928.0,121.0,3.8,27.0,961.0,907.09,668.18
2016,5,4,14,15,921.5,119.5,3.75,27.0,931.5,867.61,642.35
2016,5,4,14,30,915.0,118.0,3.7,27.0,902.0,825.78,614.8
2016,5,4,14,45,906.5,116.0,3.7,27.0,866.0,779.83,584.42
2016,5,4,15,0,898.0,114.0,3.7,27.0,830.0,732.11,552.5
2016,5,4,15,15,886.0,111.5,3.6,26.5,786.5,680.1,515.87
2016,5,4,15,30,874.0,109.0,3.5,26.0,743.0,627.11,477.25
2016,5,4,15,45,860.5,105.5,3.45,26.0,695.0,571.64,434.95
2016,5,4,16,0,847.0,102.0,3.4,26.0,647.0,513.58,389.58
2016,5,4,16,15,826.0,98.5,3.15,25.5,594.0,454.18,342.21
2016,5,4,16,30,805.0,95.0,2.9,25.0,541.0,395.87,294.29
2016,5,4,16,45,780.5,90.0,2.65,25.0,485.5,336.4,243.86
2016,5,4,17,0,756.0,85.0,2.4,25.0,430.0,278.99,194.36
2016,5,4,17,15,717.0,80.0,2.1,24.0,372.5,218.04,143.35
2016,5,4,17,30,678.0,75.0,1.8,23.0,315.0,163.84,99.14
2016,5,4,17,45,624.0,67.5,1.55,22.5,258.5,110.49,60.15
2016,5,4,18,0,570.0,60.0,1.3,22.0,202.0,63.57,34.01
2016,5,4,18,15,479.0,51.0,1.25,21.0,149.0,36.43,25.97
2016,5,4,18,30,388.0,42.0,1.2,20.0,96.0,31.72,21.52
2016,5,4,18,45,241.5,28.0,1.2,19.0,56.5,21.73,11.51
2016,5,4,19,0,95.0,14.0,1.2,18.0,17.0,13.76,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,145.0,15.0,1.1,15.0,21.0,42.94,0.0
2016,5,5,6,15,289.0,28.0,1.3,15.5,63.0,102.74,64.67
2016,5,5,6,30,433.0,41.0,1.5,16.0,105.0,173.56,124.62
2016,5,5,6,45,515.5,50.0,1.7,17.0,158.5,236.07,179.1
2016,5,5,7,0,598.0,59.0,1.9,18.0,212.0,307.5,240.23
2016,5,5,7,15,651.0,65.0,1.85,18.5,269.0,370.92,293.98
2016,5,5,7,30,704.0,71.0,1.8,19.0,326.0,437.88,348.54
2016,5,5,7,45,737.0,76.5,1.8,20.0,382.5,498.91,395.88
2016,5,5,8,0,770.0,82.0,1.8,21.0,439.0,561.8,442.57
2016,5,5,8,15,795.5,86.0,1.8,21.5,494.5,619.66,484.59
2016,5,5,8,30,821.0,90.0,1.8,22.0,550.0,677.95,524.92
2016,5,5,8,45,836.0,94.5,1.8,23.0,601.0,729.12,556.66
2016,5,5,9,0,851.0,99.0,1.8,24.0,652.0,779.16,586.82
2016,5,5,9,15,864.5,102.0,1.75,24.5,699.5,820.82,611.29
2016,5,5,9,30,878.0,105.0,1.7,25.0,747.0,864.63,636.74
2016,5,5,9,45,884.5,109.0,1.7,25.5,787.5,901.33,657.59
2016,5,5,10,0,891.0,113.0,1.7,26.0,828.0,935.35,676.52
2016,5,5,10,15,898.5,114.5,1.7,26.0,862.5,964.84,693.75
2016,5,5,10,30,906.0,116.0,1.7,26.0,897.0,991.39,709.12
2016,5,5,10,45,908.5,119.5,1.7,26.5,924.0,1012.06,719.41
2016,5,5,11,0,911.0,123.0,1.7,27.0,951.0,1029.33,727.65
2016,5,5,11,15,914.5,124.0,1.7,27.0,970.5,1041.54,734.29
2016,5,5,11,30,918.0,125.0,1.7,27.0,990.0,1050.25,738.95
2016,5,5,11,45,922.5,123.0,1.75,27.5,1002.5,1053.38,739.6
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,1052.96,738.25
2016,5,5,12,15,927.0,121.0,1.85,28.0,1018.0,1046.5,734.82
2016,5,5,12,30,927.0,121.0,1.9,28.0,1021.0,1036.54,729.37
2016,5,5,12,45,925.0,121.0,2.0,28.0,1015.5,1021.19,721.32
2016,5,5,13,0,923.0,121.0,2.1,28.0,1010.0,1002.52,711.2
2016,5,5,13,15,919.5,120.5,2.15,28.0,996.5,978.71,697.27
2016,5,5,13,30,916.0,120.0,2.2,28.0,983.0,951.82,681.38
2016,5,5,13,45,639.0,267.0,2.25,28.0,863.0,827.85,600.62
2016,5,5,14,0,362.0,414.0,2.3,28.0,743.0,710.32,515.4
2016,5,5,14,15,403.5,381.5,2.3,28.0,737.0,697.63,509.32
2016,5,5,14,30,445.0,349.0,2.3,28.0,731.0,681.26,499.74
2016,5,5,14,45,476.5,322.0,2.35,28.0,715.5,658.16,485.27
2016,5,5,15,0,508.0,295.0,2.4,28.0,700.0,631.4,467.88
2016,5,5,15,15,496.0,279.0,2.4,28.0,657.5,582.89,433.85
2016,5,5,15,30,484.0,263.0,2.4,28.0,615.0,534.52,399.34
2016,5,5,15,45,545.0,222.5,2.4,28.0,594.0,504.09,377.67
2016,5,5,16,0,606.0,182.0,2.4,28.0,573.0,466.78,349.62
2016,5,5,16,15,543.5,184.0,2.3,27.5,513.0,406.27,303.49
2016,5,5,16,30,481.0,186.0,2.2,27.0,453.0,351.62,261.2
2016,5,5,16,45,438.0,173.5,2.15,27.0,397.5,296.86,217.85
2016,5,5,17,0,395.0,161.0,2.1,27.0,342.0,246.65,177.76
2016,5,5,17,15,374.5,143.0,1.85,26.0,296.5,201.23,141.33
2016,5,5,17,30,354.0,125.0,1.6,25.0,251.0,158.16,107.24
2016,5,5,17,45,330.0,105.0,1.35,24.5,206.0,115.55,75.27
2016,5,5,18,0,306.0,85.0,1.1,24.0,161.0,75.96,49.51
2016,5,5,18,15,258.5,66.5,1.1,23.0,119.5,49.22,36.67
2016,5,5,18,30,211.0,48.0,1.1,22.0,78.0,36.33,25.24
2016,5,5,18,45,105.5,31.0,1.1,21.5,46.0,25.75,14.69
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,13.76,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,63.5,8.0,1.05,14.0,11.0,14.85,0.0
2016,5,6,6,0,127.0,16.0,1.1,14.0,22.0,40.79,0.0
2016,5,6,6,15,263.5,30.0,1.3,14.5,63.0,99.57,63.89
2016,5,6,6,30,400.0,44.0,1.5,15.0,104.0,168.1,121.84
2016,5,6,6,45,479.5,54.5,1.7,16.0,156.5,229.49,175.35
2016,5,6,7,0,559.0,65.0,1.9,17.0,209.0,299.48,235.3
2016,5,6,7,15,613.5,72.0,1.95,17.5,265.5,362.63,288.97
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,430.74,344.8
2016,5,6,7,45,705.5,84.5,2.05,19.0,379.0,492.33,393.01
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,554.89,440.1
2016,5,6,8,15,770.0,94.5,2.3,20.5,491.5,612.99,483.66
2016,5,6,8,30,797.0,99.0,2.5,21.0,547.0,671.7,526.39
2016,5,6,8,45,820.0,101.5,2.7,22.0,600.0,725.52,561.9
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,778.92,596.41
2016,5,6,9,15,858.0,106.5,2.85,23.5,701.0,820.82,622.04
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,865.08,648.89
2016,5,6,9,45,886.0,110.5,2.75,24.5,791.5,904.62,672.05
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,941.9,693.39
2016,5,6,10,15,907.5,113.5,2.65,25.0,870.0,972.48,711.45
2016,5,6,10,30,916.0,115.0,2.6,25.0,906.0,1000.13,727.55
2016,5,6,10,45,923.5,115.5,2.55,25.5,935.0,1022.69,738.88
2016,5,6,11,0,931.0,116.0,2.5,26.0,964.0,1041.97,748.12
2016,5,6,11,15,935.0,117.0,2.45,26.0,984.5,1054.89,754.84
2016,5,6,11,30,939.0,118.0,2.4,26.0,1005.0,1064.25,759.46
2016,5,6,11,45,948.5,113.5,2.35,26.5,1019.0,1069.91,760.38
2016,5,6,12,0,958.0,109.0,2.3,27.0,1033.0,1071.95,759.2
2016,5,6,12,15,958.0,109.0,2.25,27.0,1037.0,1065.39,754.32
2016,5,6,12,30,958.0,109.0,2.2,27.0,1041.0,1055.2,747.4
2016,5,6,12,45,958.0,108.0,2.15,27.0,1036.0,1040.46,737.8
2016,5,6,13,0,958.0,107.0,2.1,27.0,1031.0,1022.22,726.15
2016,5,6,13,15,955.5,106.5,2.1,27.0,1017.5,998.7,711.88
2016,5,6,13,30,953.0,106.0,2.1,27.0,1004.0,971.93,695.61
2016,5,6,13,45,947.5,105.5,2.1,27.5,982.5,939.37,674.31
2016,5,6,14,0,942.0,105.0,2.1,28.0,961.0,903.99,651.21
2016,5,6,14,15,935.5,104.0,2.15,28.0,931.5,864.65,627.19
2016,5,6,14,30,929.0,103.0,2.2,28.0,902.0,822.92,601.32
2016,5,6,14,45,917.5,103.0,2.25,28.0,865.0,776.26,571.81
2016,5,6,15,0,906.0,103.0,2.3,28.0,828.0,728.04,540.8
2016,5,6,15,15,894.5,101.0,2.4,27.5,785.0,676.61,506.8
2016,5,6,15,30,883.0,99.0,2.5,27.0,742.0,624.14,470.06
2016,5,6,15,45,865.0,98.0,2.65,27.0,693.0,568.24,428.72
2016,5,6,16,0,847.0,97.0,2.8,27.0,644.0,512.45,385.99
2016,5,6,16,15,827.0,93.5,2.75,26.5,591.5,451.22,338.12
2016,5,6,16,30,807.0,90.0,2.7,26.0,539.0,393.36,291.15
2016,5,6,16,45,777.0,87.0,2.65,26.0,483.5,333.91,241.28
2016,5,6,17,0,747.0,84.0,2.6,26.0,428.0,277.11,192.76
2016,5,6,17,15,709.5,79.0,2.35,25.0,371.0,217.12,142.62
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,163.63,98.97
2016,5,6,17,45,620.0,67.0,1.9,23.5,258.5,111.26,60.5
2016,5,6,18,0,568.0,60.0,1.7,23.0,203.0,65.04,34.38
2016,5,6,18,15,484.0,50.5,1.65,22.0,151.0,35.73,25.27
2016,5,6,18,30,400.0,41.0,1.6,21.0,99.0,30.5,20.42
2016,5,6,18,45,269.0,27.5,1.55,20.0,59.0,20.99,11.17
2016,5,6,19,0,138.0,14.0,1.5,19.0,19.0,13.76,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,39.0,8.0,2.65,14.5,10.0,12.21,0.0
2016,5,7,6,0,78.0,16.0,2.9,15.0,20.0,33.0,0.0
2016,5,7,6,15,185.0,34.0,2.9,15.5,58.5,85.93,56.12
2016,5,7,6,30,292.0,52.0,2.9,16.0,97.0,145.99,106.88
2016,5,7,6,45,370.5,65.5,2.95,16.5,146.5,203.62,156.79
2016,5,7,7,0,449.0,79.0,3.0,17.0,196.0,269.93,213.73
2016,5,7,7,15,504.0,88.5,3.2,17.5,249.5,331.81,266.49
2016,5,7,7,30,559.0,98.0,3.4,18.0,303.0,397.2,320.76
2016,5,7,7,45,606.0,103.5,3.6,19.0,359.0,458.62,369.85
2016,5,7,8,0,653.0,109.0,3.8,20.0,415.0,523.5,420.07
2016,5,7,8,15,682.0,115.0,4.1,20.5,468.5,580.26,463.57
2016,5,7,8,30,711.0,121.0,4.4,21.0,522.0,638.02,506.9
2016,5,7,8,45,729.5,127.0,4.7,21.5,572.0,688.65,544.08
2016,5,7,9,0,748.0,133.0,5.0,22.0,622.0,738.73,579.21
2016,5,7,9,15,764.5,137.0,5.0,22.5,668.0,781.76,607.47
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,825.86,636.1
2016,5,7,9,45,788.5,146.5,5.05,23.5,753.5,862.03,659.02
2016,5,7,10,0,796.0,152.0,5.1,24.0,793.0,895.86,680.15
2016,5,7,10,15,805.0,154.5,5.05,24.5,827.0,925.43,697.55
2016,5,7,10,30,814.0,157.0,5.0,25.0,861.0,952.41,713.03
2016,5,7,10,45,817.5,161.0,5.0,25.5,887.5,972.85,724.34
2016,5,7,11,0,821.0,165.0,5.0,26.0,914.0,990.19,733.62
2016,5,7,11,15,825.5,166.5,5.0,26.0,933.5,1002.78,741.26
2016,5,7,11,30,830.0,168.0,5.0,26.0,953.0,1012.16,746.89
2016,5,7,11,45,862.0,148.5,5.0,26.5,973.0,1018.51,749.11
2016,5,7,12,0,894.0,129.0,5.0,27.0,993.0,1028.13,753.62
2016,5,7,12,15,680.5,281.5,4.95,27.0,941.0,971.62,715.11
2016,5,7,12,30,467.0,434.0,4.9,27.0,889.0,903.57,661.06
2016,5,7,12,45,365.5,460.0,4.9,27.0,815.5,818.36,600.83
2016,5,7,13,0,264.0,486.0,4.9,27.0,742.0,737.63,542.68
2016,5,7,13,15,135.0,325.5,4.85,27.0,456.5,448.2,336.27
2016,5,7,13,30,6.0,165.0,4.8,27.0,171.0,165.55,122.52
2016,5,7,13,45,109.5,312.0,4.8,27.5,412.0,402.15,303.01
2016,5,7,14,0,213.0,459.0,4.8,28.0,653.0,625.92,463.9
2016,5,7,14,15,529.5,296.0,4.8,28.0,757.0,719.64,538.84
2016,5,7,14,30,846.0,133.0,4.8,28.0,861.0,787.23,591.33
2016,5,7,14,45,823.0,138.5,4.8,28.0,822.5,740.59,559.18
2016,5,7,15,0,800.0,144.0,4.8,28.0,784.0,693.1,525.65
2016,5,7,15,15,787.0,141.0,4.75,27.5,743.0,644.01,490.5
2016,5,7,15,30,774.0,138.0,4.7,27.0,702.0,594.32,454.01
2016,5,7,15,45,717.5,151.0,4.7,27.0,647.0,533.33,407.08
2016,5,7,16,0,661.0,164.0,4.7,27.0,592.0,478.18,363.7
2016,5,7,16,15,672.5,144.5,4.65,26.5,549.5,428.07,324.1
2016,5,7,16,30,684.0,125.0,4.6,26.0,507.0,375.93,281.42
2016,5,7,16,45,664.5,115.5,4.55,26.0,455.5,320.64,234.79
2016,5,7,17,0,645.0,106.0,4.5,26.0,404.0,267.0,188.8
2016,5,7,17,15,605.5,99.0,4.4,25.5,349.5,213.14,143.65
2016,5,7,17,30,566.0,92.0,4.3,25.0,295.0,163.67,103.39
2016,5,7,17,45,522.5,80.5,4.25,24.5,243.0,114.36,66.73
2016,5,7,18,0,479.0,69.0,4.2,24.0,191.0,70.26,40.34
2016,5,7,18,15,397.0,58.0,4.0,23.0,142.0,42.32,30.8
2016,5,7,18,30,315.0,47.0,3.8,22.0,93.0,35.43,24.51
2016,5,7,18,45,157.5,32.5,3.65,21.5,55.5,25.09,14.45
2016,5,7,19,0,0.0,18.0,3.5,21.0,18.0,16.93,0.0
2016,5,7,19,15,0.0,9.0,3.45,20.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2016,5,8,6,0,0.0,6.0,3.1,17.0,6.0,5.78,0.0
2016,5,8,6,15,0.0,20.0,3.4,17.5,20.0,19.3,9.69
2016,5,8,6,30,0.0,34.0,3.7,18.0,34.0,32.83,21.54
2016,5,8,6,45,0.0,52.0,4.05,18.5,52.0,50.59,36.69
2016,5,8,7,0,0.0,70.0,4.4,19.0,70.0,68.49,51.76
2016,5,8,7,15,0.0,89.5,4.65,19.5,89.5,87.9,67.79
2016,5,8,7,30,0.0,109.0,4.9,20.0,109.0,107.29,83.48
2016,5,8,7,45,78.0,154.5,5.15,20.5,191.5,201.46,160.77
2016,5,8,8,0,156.0,200.0,5.4,21.0,274.0,306.33,245.03
2016,5,8,8,15,83.5,195.0,5.3,21.0,235.5,253.73,201.42
2016,5,8,8,30,11.0,190.0,5.2,21.0,197.0,195.45,152.75
2016,5,8,8,45,5.5,150.5,5.15,21.5,154.0,151.28,116.8
2016,5,8,9,0,0.0,111.0,5.1,22.0,111.0,107.74,81.38
2016,5,8,9,15,0.0,121.5,5.0,22.0,121.5,118.09,89.4
2016,5,8,9,30,0.0,132.0,4.9,22.0,132.0,128.44,97.35
2016,5,8,9,45,6.5,190.0,4.8,22.0,195.5,191.73,147.09
2016,5,8,10,0,13.0,248.0,4.7,22.0,259.0,255.76,196.48
2016,5,8,10,15,6.5,160.5,4.6,22.0,166.0,162.6,123.65
2016,5,8,10,30,0.0,73.0,4.5,22.0,73.0,70.75,50.94
2016,5,8,10,45,0.0,90.5,4.45,22.5,90.5,87.81,64.31
2016,5,8,11,0,0.0,108.0,4.4,23.0,108.0,104.94,77.55
2016,5,8,11,15,0.0,104.5,4.35,23.0,104.5,101.55,74.79
2016,5,8,11,30,0.0,101.0,4.3,23.0,101.0,98.15,72.06
2016,5,8,11,45,0.0,83.5,4.25,23.0,83.5,81.09,58.64
2016,5,8,12,0,0.0,66.0,4.2,23.0,66.0,64.06,45.21
2016,5,8,12,15,6.0,149.0,4.05,23.0,155.0,150.98,113.45
2016,5,8,12,30,12.0,232.0,3.9,23.0,244.0,237.98,180.25
2016,5,8,12,45,8.5,196.0,3.8,23.5,204.5,198.99,149.9
2016,5,8,13,0,5.0,160.0,3.7,24.0,165.0,160.25,119.87
2016,5,8,13,15,71.0,321.5,3.6,23.5,389.5,381.41,289.56
2016,5,8,13,30,137.0,483.0,3.5,23.0,614.0,598.31,447.3
2016,5,8,13,45,171.5,472.0,3.45,23.0,631.0,611.31,456.66
2016,5,8,14,0,206.0,461.0,3.4,23.0,648.0,621.8,465.22
2016,5,8,14,15,113.5,386.0,3.6,22.5,488.5,465.36,352.33
2016,5,8,14,30,21.0,311.0,3.8,22.0,329.0,315.85,240.38
2016,5,8,14,45,16.5,275.5,4.0,22.0,289.5,277.21,211.86
2016,5,8,15,0,12.0,240.0,4.2,22.0,250.0,239.09,183.07
2016,5,8,15,15,55.5,290.5,4.7,22.0,332.0,312.06,240.74
2016,5,8,15,30,99.0,341.0,5.2,22.0,414.0,380.02,293.69
2016,5,8,15,45,49.5,213.0,5.7,22.0,249.5,229.19,177.54
2016,5,8,16,0,0.0,85.0,6.2,22.0,85.0,82.26,60.97
2016,5,8,16,15,1.5,125.5,6.15,21.5,126.5,121.47,92.98
2016,5,8,16,30,3.0,166.0,6.1,21.0,168.0,159.26,123.85
2016,5,8,16,45,72.0,181.5,6.05,21.0,215.0,192.24,149.5
2016,5,8,17,0,141.0,197.0,6.0,21.0,262.0,214.82,165.53
2016,5,8,17,15,129.5,173.0,5.55,20.5,227.0,180.99,138.24
2016,5,8,17,30,118.0,149.0,5.1,20.0,192.0,148.65,112.31
2016,5,8,17,45,100.0,124.5,4.7,20.0,156.5,116.84,87.32
2016,5,8,18,0,82.0,100.0,4.3,20.0,121.0,87.49,65.1
2016,5,8,18,15,60.0,76.5,3.95,19.5,89.5,66.77,52.48
2016,5,8,18,30,38.0,53.0,3.6,19.0,58.0,47.4,35.13
2016,5,8,18,45,19.0,31.5,3.3,19.0,34.0,29.06,17.99
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.64,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,5.5,4.35,18.5,5.5,5.41,0.0
2016,5,9,6,0,0.0,11.0,4.4,19.0,11.0,10.61,0.0
2016,5,9,6,15,2.0,31.5,4.6,19.0,32.0,31.48,19.23
2016,5,9,6,30,4.0,52.0,4.8,19.0,53.0,52.93,37.87
2016,5,9,6,45,14.0,75.0,5.0,19.5,79.0,79.8,60.49
2016,5,9,7,0,24.0,98.0,5.2,20.0,105.0,110.65,86.25
2016,5,9,7,15,38.5,121.0,5.5,20.5,134.5,142.08,112.14
2016,5,9,7,30,53.0,144.0,5.8,21.0,164.0,174.96,138.85
2016,5,9,7,45,180.0,164.0,6.1,21.5,246.5,273.74,219.61
2016,5,9,8,0,307.0,184.0,6.4,22.0,329.0,386.23,310.04
2016,5,9,8,15,310.0,209.0,6.45,22.5,370.5,429.25,342.61
2016,5,9,8,30,313.0,234.0,6.5,23.0,412.0,471.72,374.14
2016,5,9,8,45,264.5,267.5,6.6,23.5,428.0,484.5,381.18
2016,5,9,9,0,216.0,301.0,6.7,24.0,444.0,485.08,378.78
2016,5,9,9,15,373.5,277.0,6.65,24.5,544.0,602.74,469.88
2016,5,9,9,30,531.0,253.0,6.6,25.0,644.0,731.45,566.23
2016,5,9,9,45,474.5,292.5,6.55,25.5,657.0,738.81,566.93
2016,5,9,10,0,418.0,332.0,6.5,26.0,670.0,740.7,564.05
2016,5,9,10,15,590.5,264.5,6.35,26.5,764.5,842.98,639.82
2016,5,9,10,30,763.0,197.0,6.2,27.0,859.0,949.28,712.8
2016,5,9,10,45,787.5,189.0,6.05,27.5,891.0,972.7,725.13
2016,5,9,11,0,812.0,181.0,5.9,28.0,923.0,997.91,738.95
2016,5,9,11,15,817.0,182.0,5.75,28.0,943.0,1010.29,745.51
2016,5,9,11,30,822.0,183.0,5.6,28.0,963.0,1019.5,750.03
2016,5,9,11,45,536.5,337.5,5.45,28.5,849.0,893.34,657.7
2016,5,9,12,0,251.0,492.0,5.3,29.0,735.0,755.57,551.58
2016,5,9,12,15,566.0,320.5,5.2,29.0,871.5,896.45,659.13
2016,5,9,12,30,881.0,149.0,5.1,29.0,1008.0,1018.97,742.73
2016,5,9,12,45,595.0,312.0,5.0,29.5,891.0,897.09,656.13
2016,5,9,13,0,309.0,475.0,4.9,30.0,774.0,769.39,558.71
2016,5,9,13,15,335.5,455.5,4.8,30.0,776.5,765.18,557.18
2016,5,9,13,30,362.0,436.0,4.7,30.0,779.0,758.83,553.56
2016,5,9,13,45,620.5,285.0,4.65,30.0,857.0,828.77,609.55
2016,5,9,14,0,879.0,134.0,4.6,30.0,935.0,878.92,645.73
2016,5,9,14,15,632.5,256.0,4.55,30.0,823.0,765.27,566.09
2016,5,9,14,30,386.0,378.0,4.5,30.0,711.0,662.76,488.74
2016,5,9,14,45,618.0,251.0,4.45,30.0,759.0,696.01,518.53
2016,5,9,15,0,850.0,124.0,4.4,30.0,807.0,710.08,533.0
2016,5,9,15,15,837.5,121.5,4.3,30.0,765.0,659.03,495.61
2016,5,9,15,30,825.0,119.0,4.2,30.0,723.0,607.87,457.64
2016,5,9,15,45,810.0,115.5,4.15,30.0,676.0,553.88,416.81
2016,5,9,16,0,795.0,112.0,4.1,30.0,629.0,499.89,374.91
2016,5,9,16,15,774.5,108.0,3.95,29.5,578.0,443.24,330.46
2016,5,9,16,30,754.0,104.0,3.8,29.0,527.0,387.71,285.56
2016,5,9,16,45,728.0,98.5,3.7,29.0,473.5,327.76,235.86
2016,5,9,17,0,702.0,93.0,3.6,29.0,420.0,272.44,188.98
2016,5,9,17,15,664.0,87.5,3.4,28.0,364.5,217.01,143.06
2016,5,9,17,30,626.0,82.0,3.2,27.0,309.0,165.69,101.59
2016,5,9,17,45,574.5,74.0,3.0,26.5,254.5,115.16,64.49
2016,5,9,18,0,523.0,66.0,2.8,26.0,200.0,70.74,38.66
2016,5,9,18,15,440.0,56.0,2.85,25.0,149.5,40.21,28.76
2016,5,9,18,30,357.0,46.0,2.9,24.0,99.0,34.77,23.79
2016,5,9,18,45,231.5,31.0,2.95,23.5,60.0,23.77,13.49
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.45,0.0
2016,5,9,19,15,53.0,8.0,3.15,22.5,10.5,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.0,2.25,20.5,10.0,10.74,0.0
2016,5,10,6,0,33.0,18.0,2.4,21.0,20.0,24.85,1.63
2016,5,10,6,15,109.5,41.5,2.55,21.0,57.5,74.46,49.31
2016,5,10,6,30,186.0,65.0,2.7,21.0,95.0,127.78,93.39
2016,5,10,6,45,274.0,81.0,2.9,21.5,144.5,184.78,140.71
2016,5,10,7,0,362.0,97.0,3.1,22.0,194.0,256.28,199.88
2016,5,10,7,15,267.5,123.0,3.15,22.5,204.0,256.68,202.56
2016,5,10,7,30,173.0,149.0,3.2,23.0,214.0,245.84,194.35
2016,5,10,7,45,256.5,164.0,3.3,24.0,277.0,321.9,254.32
2016,5,10,8,0,340.0,179.0,3.4,25.0,340.0,400.88,314.97
2016,5,10,8,15,499.0,160.5,3.35,25.5,428.0,507.44,396.63
2016,5,10,8,30,658.0,142.0,3.3,26.0,516.0,624.73,483.59
2016,5,10,8,45,691.0,142.5,3.3,26.5,568.0,677.9,520.32
2016,5,10,9,0,724.0,143.0,3.3,27.0,620.0,731.72,556.18
2016,5,10,9,15,741.0,147.0,3.3,27.0,665.5,776.54,585.58
2016,5,10,9,30,758.0,151.0,3.3,27.0,711.0,817.44,612.01
2016,5,10,9,45,775.0,152.0,3.35,27.5,752.5,856.45,635.93
2016,5,10,10,0,792.0,153.0,3.4,28.0,794.0,893.73,658.44
2016,5,10,10,15,801.0,155.5,3.45,28.0,827.5,923.1,676.85
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,949.91,693.61
2016,5,10,10,45,817.5,159.0,3.55,28.5,888.0,970.95,705.21
2016,5,10,11,0,825.0,160.0,3.6,29.0,915.0,989.06,714.97
2016,5,10,11,15,829.5,161.0,3.65,29.0,934.5,1001.13,722.32
2016,5,10,11,30,834.0,162.0,3.7,29.0,954.0,1010.0,727.75
2016,5,10,11,45,833.0,165.0,3.8,29.5,964.5,1012.14,727.85
2016,5,10,12,0,832.0,168.0,3.9,30.0,975.0,1010.96,725.97
2016,5,10,12,15,832.5,168.0,3.95,30.0,978.0,1004.97,722.26
2016,5,10,12,30,833.0,168.0,4.0,30.0,981.0,995.78,716.61
2016,5,10,12,45,827.5,170.5,4.05,30.0,975.0,980.11,706.87
2016,5,10,13,0,822.0,173.0,4.1,30.0,969.0,961.54,695.33
2016,5,10,13,15,818.5,172.0,4.1,30.0,956.5,938.62,680.72
2016,5,10,13,30,815.0,171.0,4.1,30.0,944.0,913.01,664.36
2016,5,10,13,45,804.5,173.0,4.15,30.0,921.5,881.54,644.35
2016,5,10,14,0,794.0,175.0,4.2,30.0,899.0,848.02,622.88
2016,5,10,14,15,786.5,172.5,4.2,30.0,871.5,810.79,598.56
2016,5,10,14,30,779.0,170.0,4.2,30.0,844.0,771.74,572.84
2016,5,10,14,45,759.5,172.5,4.2,30.0,807.0,726.95,542.34
2016,5,10,15,0,740.0,175.0,4.2,30.0,770.0,680.72,509.47
2016,5,10,15,15,725.5,171.0,4.15,29.5,729.5,632.06,475.27
2016,5,10,15,30,711.0,167.0,4.1,29.0,689.0,583.12,439.99
2016,5,10,15,45,678.5,168.5,4.05,29.0,640.5,529.3,399.25
2016,5,10,16,0,646.0,170.0,4.0,29.0,592.0,477.51,359.19
2016,5,10,16,15,621.0,163.5,3.85,28.5,542.5,424.07,317.7
2016,5,10,16,30,596.0,157.0,3.7,28.0,493.0,372.53,276.64
2016,5,10,16,45,549.0,153.5,3.6,28.0,439.0,318.28,232.63
2016,5,10,17,0,502.0,150.0,3.5,28.0,385.0,268.63,192.03
2016,5,10,17,15,460.5,138.5,3.35,27.5,332.5,218.23,151.42
2016,5,10,17,30,419.0,127.0,3.2,27.0,280.0,172.45,115.4
2016,5,10,17,45,355.5,113.5,3.1,26.5,228.0,127.47,83.09
2016,5,10,18,0,292.0,100.0,3.0,26.0,176.0,93.4,62.67
2016,5,10,18,15,225.5,80.0,3.05,25.5,130.0,62.92,47.95
2016,5,10,18,30,159.0,60.0,3.1,25.0,84.0,48.12,34.9
2016,5,10,18,45,79.5,37.0,3.2,24.5,49.0,30.45,18.88
2016,5,10,19,0,0.0,14.0,3.3,24.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,23.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.5,8.5,2.05,18.5,10.5,12.47,0.0
2016,5,11,6,0,71.0,17.0,2.3,19.0,21.0,31.74,5.37
2016,5,11,6,15,162.5,37.0,2.55,19.5,59.5,84.6,56.04
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,141.69,103.34
2016,5,11,6,45,324.5,73.5,3.05,20.5,147.0,198.02,151.19
2016,5,11,7,0,395.0,90.0,3.3,21.0,196.0,262.07,205.17
2016,5,11,7,15,449.0,102.0,3.55,21.5,249.0,321.09,254.54
2016,5,11,7,30,503.0,114.0,3.8,22.0,302.0,385.31,306.88
2016,5,11,7,45,534.5,126.5,4.1,22.5,355.0,442.33,352.32
2016,5,11,8,0,566.0,139.0,4.4,23.0,408.0,501.47,398.26
2016,5,11,8,15,596.5,147.0,4.45,23.5,460.5,559.95,442.13
2016,5,11,8,30,627.0,155.0,4.5,24.0,513.0,617.05,483.89
2016,5,11,8,45,635.5,168.0,4.6,24.5,559.5,663.99,517.01
2016,5,11,9,0,644.0,181.0,4.7,25.0,606.0,709.75,548.61
2016,5,11,9,15,662.5,187.0,4.7,25.5,651.5,755.02,579.13
2016,5,11,9,30,681.0,193.0,4.7,26.0,697.0,799.4,608.2
2016,5,11,9,45,677.0,208.0,4.7,26.5,733.0,832.15,628.25
2016,5,11,10,0,673.0,223.0,4.7,27.0,769.0,862.16,646.29
2016,5,11,10,15,684.5,227.5,4.6,27.5,803.0,893.03,664.1
2016,5,11,10,30,696.0,232.0,4.5,28.0,837.0,921.79,680.48
2016,5,11,10,45,694.0,241.5,4.45,28.5,861.5,940.26,690.16
2016,5,11,11,0,692.0,251.0,4.4,29.0,886.0,955.82,697.99
2016,5,11,11,15,697.5,253.5,4.3,29.0,905.5,968.8,705.29
2016,5,11,11,30,703.0,256.0,4.2,29.0,925.0,978.99,710.83
2016,5,11,11,45,783.0,205.0,4.1,29.5,958.5,1002.37,723.6
2016,5,11,12,0,863.0,154.0,4.0,30.0,992.0,1021.95,733.73
2016,5,11,12,15,863.0,154.5,3.9,30.0,995.0,1016.12,729.01
2016,5,11,12,30,863.0,155.0,3.8,30.0,998.0,1007.07,722.54
2016,5,11,12,45,489.5,324.0,3.7,30.0,802.5,806.94,585.93
2016,5,11,13,0,116.0,493.0,3.6,30.0,607.0,599.68,433.07
2016,5,11,13,15,155.5,489.5,3.5,30.0,639.0,627.79,454.6
2016,5,11,13,30,195.0,486.0,3.4,30.0,671.0,653.56,473.16
2016,5,11,13,45,220.5,470.5,3.3,30.0,675.5,652.74,473.25
2016,5,11,14,0,246.0,455.0,3.2,30.0,680.0,650.46,472.45
2016,5,11,14,15,527.0,306.5,3.1,30.0,768.5,727.73,533.56
2016,5,11,14,30,808.0,158.0,3.0,30.0,857.0,783.07,575.95
2016,5,11,14,45,532.5,271.0,2.95,30.0,724.0,652.24,481.11
2016,5,11,15,0,257.0,384.0,2.9,30.0,591.0,540.79,397.51
2016,5,11,15,15,227.5,366.5,2.9,30.0,543.0,492.33,363.6
2016,5,11,15,30,198.0,349.0,2.9,30.0,495.0,445.06,329.82
2016,5,11,15,45,294.5,305.0,2.9,30.0,506.0,444.07,330.52
2016,5,11,16,0,391.0,261.0,2.9,30.0,517.0,435.0,323.97
2016,5,11,16,15,215.5,243.0,2.85,29.5,382.0,320.0,239.09
2016,5,11,16,30,40.0,225.0,2.8,29.0,247.0,223.98,168.25
2016,5,11,16,45,273.5,187.5,2.8,28.5,317.5,259.25,192.1
2016,5,11,17,0,507.0,150.0,2.8,28.0,388.0,270.54,193.19
2016,5,11,17,15,465.0,138.5,2.65,27.5,335.0,219.74,152.22
2016,5,11,17,30,423.0,127.0,2.5,27.0,282.0,173.61,116.01
2016,5,11,17,45,366.0,112.5,2.35,26.5,230.5,128.2,83.11
2016,5,11,18,0,309.0,98.0,2.2,26.0,179.0,89.48,58.85
2016,5,11,18,15,241.0,78.5,2.25,25.5,132.5,61.84,47.05
2016,5,11,18,30,173.0,59.0,2.3,25.0,86.0,47.4,34.33
2016,5,11,18,45,101.5,36.5,2.35,24.5,50.5,30.09,18.7
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,12.89,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.39,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.54,0.0
2016,5,12,6,15,0.0,33.0,1.4,20.5,33.0,32.45,20.22
2016,5,12,6,30,0.0,53.0,1.6,21.0,53.0,52.63,37.52
2016,5,12,6,45,9.5,75.5,1.8,21.5,78.0,78.57,59.09
2016,5,12,7,0,19.0,98.0,2.0,22.0,103.0,105.41,81.18
2016,5,12,7,15,29.5,120.5,2.0,22.0,130.5,137.19,107.1
2016,5,12,7,30,40.0,143.0,2.0,22.0,158.0,167.05,131.08
2016,5,12,7,45,20.0,138.0,2.05,22.5,145.5,147.46,114.65
2016,5,12,8,0,0.0,133.0,2.1,23.0,133.0,130.49,100.19
2016,5,12,8,15,0.0,86.0,2.05,23.5,86.0,83.19,61.87
2016,5,12,8,30,0.0,39.0,2.0,24.0,39.0,37.69,24.97
2016,5,12,8,45,0.0,40.5,2.0,24.5,40.5,39.15,26.01
2016,5,12,9,0,0.0,42.0,2.0,25.0,42.0,40.61,27.02
2016,5,12,9,15,0.0,32.5,1.95,25.0,32.5,31.43,19.59
2016,5,12,9,30,0.0,23.0,1.9,25.0,23.0,22.25,12.19
2016,5,12,9,45,13.0,166.5,1.85,25.5,177.0,174.04,131.35
2016,5,12,10,0,26.0,310.0,1.8,26.0,331.0,337.58,252.8
2016,5,12,10,15,24.0,314.5,1.7,26.0,335.0,332.96,248.03
2016,5,12,10,30,22.0,319.0,1.6,26.0,339.0,335.62,249.33
2016,5,12,10,45,21.0,322.0,1.55,26.5,341.5,337.61,249.81
2016,5,12,11,0,20.0,325.0,1.5,27.0,344.0,339.51,250.25
2016,5,12,11,15,167.0,392.5,1.5,27.0,552.0,568.27,415.92
2016,5,12,11,30,314.0,460.0,1.5,27.0,760.0,790.7,565.04
2016,5,12,11,45,371.0,444.0,1.55,27.5,802.0,829.73,588.82
2016,5,12,12,0,428.0,428.0,1.6,28.0,844.0,871.47,615.75
2016,5,12,12,15,593.0,323.5,1.65,28.0,902.0,925.34,655.77
2016,5,12,12,30,758.0,219.0,1.7,28.0,960.0,976.04,690.35
2016,5,12,12,45,569.0,329.0,1.75,28.0,883.5,889.05,632.12
2016,5,12,13,0,380.0,439.0,1.8,28.0,807.0,801.25,570.64
2016,5,12,13,15,563.0,327.5,1.85,28.0,865.5,854.64,612.85
2016,5,12,13,30,746.0,216.0,1.9,28.0,924.0,895.9,643.55
2016,5,12,13,45,742.5,212.0,1.95,28.0,904.0,866.06,624.85
2016,5,12,14,0,739.0,208.0,2.0,28.0,884.0,834.05,605.28
2016,5,12,14,15,730.5,205.5,2.0,28.0,856.5,797.33,582.03
2016,5,12,14,30,722.0,203.0,2.0,28.0,829.0,759.06,556.94
2016,5,12,14,45,696.0,208.0,2.0,28.0,791.5,713.58,525.9
2016,5,12,15,0,670.0,213.0,2.0,28.0,754.0,668.34,494.51
2016,5,12,15,15,654.5,208.0,1.95,27.5,713.5,621.16,462.15
2016,5,12,15,30,639.0,203.0,1.9,27.0,673.0,573.99,428.97
2016,5,12,15,45,624.5,194.5,1.9,27.0,629.0,524.37,392.63
2016,5,12,16,0,610.0,186.0,1.9,27.0,585.0,475.13,355.61
2016,5,12,16,15,585.0,178.5,1.8,26.5,536.5,422.73,315.65
2016,5,12,16,30,560.0,171.0,1.7,26.0,488.0,371.99,275.94
2016,5,12,16,45,527.0,162.0,1.6,26.0,437.0,319.41,233.65
2016,5,12,17,0,494.0,153.0,1.5,26.0,386.0,270.06,193.43
2016,5,12,17,15,453.0,141.5,1.35,25.5,334.0,220.21,153.47
2016,5,12,17,30,412.0,130.0,1.2,25.0,282.0,174.9,117.93
2016,5,12,17,45,357.5,115.5,1.1,25.0,231.5,130.33,85.36
2016,5,12,18,0,303.0,101.0,1.0,25.0,181.0,95.67,63.97
2016,5,12,18,15,236.5,81.5,0.95,24.5,134.5,64.01,49.07
2016,5,12,18,30,170.0,62.0,0.9,24.0,88.0,49.62,36.39
2016,5,12,18,45,85.0,39.5,0.9,23.5,52.5,32.4,20.79
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.35,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
