Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,8.93,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,20.06,3.99
2016,5,13,6,15,64.5,43.0,2.4,18.0,52.5,62.81,42.67
2016,5,13,6,30,111.0,70.0,2.4,18.0,88.0,108.99,81.41
2016,5,13,6,45,164.5,95.5,2.4,18.5,134.5,160.52,124.57
2016,5,13,7,0,218.0,121.0,2.4,19.0,181.0,221.72,175.36
2016,5,13,7,15,265.5,141.5,2.4,19.5,231.0,276.63,220.38
2016,5,13,7,30,313.0,162.0,2.4,20.0,281.0,336.32,268.18
2016,5,13,7,45,353.0,178.5,2.4,20.5,332.0,391.88,311.58
2016,5,13,8,0,393.0,195.0,2.4,21.0,383.0,450.84,356.44
2016,5,13,8,15,425.0,208.0,2.4,21.5,433.5,509.89,400.0
2016,5,13,8,30,457.0,221.0,2.4,22.0,484.0,565.3,439.82
2016,5,13,8,45,478.5,234.0,2.4,23.0,531.0,614.44,473.04
2016,5,13,9,0,500.0,247.0,2.4,24.0,578.0,663.91,505.59
2016,5,13,9,15,521.0,255.5,2.35,24.0,622.5,708.33,535.64
2016,5,13,9,30,542.0,264.0,2.3,24.0,667.0,752.49,565.0
2016,5,13,9,45,565.5,266.5,2.25,24.5,707.5,792.05,589.78
2016,5,13,10,0,589.0,269.0,2.2,25.0,748.0,830.93,613.66
2016,5,13,10,15,601.5,274.0,2.1,25.5,781.5,862.73,631.66
2016,5,13,10,30,614.0,279.0,2.0,26.0,815.0,891.19,647.19
2016,5,13,10,45,631.5,277.0,1.95,26.5,843.5,915.44,660.54
2016,5,13,11,0,649.0,275.0,1.9,27.0,872.0,937.62,672.44
2016,5,13,11,15,655.5,277.5,1.85,27.0,891.0,951.1,679.75
2016,5,13,11,30,662.0,280.0,1.8,27.0,910.0,961.95,685.49
2016,5,13,11,45,440.5,388.5,1.75,27.5,810.5,848.0,603.65
2016,5,13,12,0,219.0,497.0,1.7,28.0,711.0,722.5,513.74
2016,5,13,12,15,310.0,466.0,1.65,28.0,769.5,782.89,556.75
2016,5,13,12,30,401.0,435.0,1.6,28.0,828.0,835.52,592.4
2016,5,13,12,45,569.0,333.5,1.6,28.0,888.0,893.4,634.54
2016,5,13,13,0,737.0,232.0,1.6,28.0,948.0,941.15,667.81
2016,5,13,13,15,503.0,352.0,1.6,28.0,838.5,822.41,586.49
2016,5,13,13,30,269.0,472.0,1.6,28.0,729.0,708.72,505.96
2016,5,13,13,45,496.0,347.0,1.6,28.0,806.5,779.17,560.88
2016,5,13,14,0,723.0,222.0,1.6,28.0,884.0,834.01,602.3
2016,5,13,14,15,497.0,320.5,1.6,28.0,769.0,716.59,519.22
2016,5,13,14,30,271.0,419.0,1.6,28.0,654.0,611.73,443.64
2016,5,13,14,45,454.0,327.5,1.6,28.0,702.5,647.25,473.6
2016,5,13,15,0,637.0,236.0,1.6,28.0,751.0,667.16,490.8
2016,5,13,15,15,621.0,230.0,1.55,28.0,711.0,620.18,457.46
2016,5,13,15,30,605.0,224.0,1.5,28.0,671.0,573.34,424.13
2016,5,13,15,45,583.5,218.0,1.5,28.0,626.0,523.68,388.29
2016,5,13,16,0,562.0,212.0,1.5,28.0,581.0,475.09,352.36
2016,5,13,16,15,488.0,210.5,1.45,27.5,512.5,408.34,303.01
2016,5,13,16,30,414.0,209.0,1.4,27.0,444.0,348.82,258.37
2016,5,13,16,45,376.0,200.5,1.35,27.0,397.5,305.6,224.57
2016,5,13,17,0,338.0,192.0,1.3,27.0,351.0,263.51,191.48
2016,5,13,17,15,352.0,167.5,1.2,26.5,315.0,223.59,158.82
2016,5,13,17,30,366.0,143.0,1.1,26.0,279.0,182.15,124.92
2016,5,13,17,45,317.0,125.5,1.0,25.5,229.0,138.14,92.92
2016,5,13,18,0,268.0,108.0,0.9,25.0,179.0,99.79,68.05
2016,5,13,18,15,206.0,86.0,0.9,24.5,133.0,67.22,51.8
2016,5,13,18,30,144.0,64.0,0.9,24.0,87.0,51.09,37.66
2016,5,13,18,45,85.0,39.5,0.9,23.5,52.0,32.41,20.9
2016,5,13,19,0,26.0,15.0,0.9,23.0,17.0,13.78,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.0,8.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,21.5,10.5,1.6,19.5,12.0,12.88,0.0
2016,5,14,6,0,43.0,21.0,1.7,20.0,24.0,30.2,9.48
2016,5,14,6,15,118.5,41.5,1.7,20.5,59.5,76.25,51.19
2016,5,14,6,30,194.0,62.0,1.7,21.0,95.0,126.67,92.61
2016,5,14,6,45,272.5,74.5,1.7,21.5,139.0,181.79,138.34
2016,5,14,7,0,351.0,87.0,1.7,22.0,183.0,241.89,188.06
2016,5,14,7,15,262.0,119.5,1.65,22.5,200.5,250.66,196.92
2016,5,14,7,30,173.0,152.0,1.6,23.0,218.0,249.16,195.85
2016,5,14,7,45,142.5,178.0,1.55,23.5,238.0,268.13,209.96
2016,5,14,8,0,112.0,204.0,1.5,24.0,258.0,283.68,220.56
2016,5,14,8,15,120.0,230.0,1.5,24.0,294.0,321.23,248.65
2016,5,14,8,30,128.0,256.0,1.5,24.0,330.0,359.17,276.41
2016,5,14,8,45,87.5,266.5,1.5,24.5,319.5,337.88,258.16
2016,5,14,9,0,47.0,277.0,1.5,25.0,309.0,319.57,242.25
2016,5,14,9,15,52.5,302.0,1.45,25.0,340.0,351.24,265.07
2016,5,14,9,30,58.0,327.0,1.4,25.0,371.0,383.07,287.46
2016,5,14,9,45,44.0,324.0,1.4,25.5,358.5,368.19,274.89
2016,5,14,10,0,30.0,321.0,1.4,26.0,346.0,352.55,262.09
2016,5,14,10,15,38.0,351.0,1.3,25.5,383.5,391.17,290.0
2016,5,14,10,30,46.0,381.0,1.2,25.0,421.0,429.88,317.3
2016,5,14,10,45,35.5,365.5,1.15,25.0,397.5,403.36,297.34
2016,5,14,11,0,25.0,350.0,1.1,25.0,374.0,376.63,277.63
2016,5,14,11,15,17.5,275.0,1.0,25.0,292.0,286.97,212.6
2016,5,14,11,30,10.0,200.0,0.9,25.0,210.0,205.23,152.28
2016,5,14,11,45,13.0,250.5,0.8,25.0,263.5,257.93,200.13
2016,5,14,12,0,16.0,301.0,0.7,25.0,317.0,310.54,229.07
2016,5,14,12,15,8.0,216.5,0.65,24.5,225.0,219.06,162.04
2016,5,14,12,30,0.0,132.0,0.6,24.0,133.0,128.35,94.19
2016,5,14,12,45,0.0,125.5,0.6,24.0,126.0,121.95,89.6
2016,5,14,13,0,0.0,119.0,0.6,24.0,119.0,115.57,84.75
2016,5,14,13,15,0.0,94.0,0.65,23.5,94.0,91.22,66.18
2016,5,14,13,30,0.0,69.0,0.7,23.0,69.0,66.93,47.44
2016,5,14,13,45,0.0,75.5,0.8,23.0,75.5,73.22,52.47
2016,5,14,14,0,0.0,82.0,0.9,23.0,82.0,79.5,57.45
2016,5,14,14,15,0.0,86.5,1.0,22.5,86.5,83.84,61.05
2016,5,14,14,30,0.0,91.0,1.1,22.0,91.0,88.18,64.68
2016,5,14,14,45,0.0,78.0,1.25,22.0,78.0,75.58,54.83
2016,5,14,15,0,0.0,65.0,1.4,22.0,65.0,62.95,44.92
2016,5,14,15,15,0.0,70.0,1.45,21.5,70.0,67.78,49.0
2016,5,14,15,30,0.0,75.0,1.5,21.0,75.0,72.61,53.09
2016,5,14,15,45,26.5,176.5,1.6,21.0,194.0,182.76,140.83
2016,5,14,16,0,53.0,278.0,1.7,21.0,313.0,286.02,220.51
2016,5,14,16,15,28.0,223.5,1.65,21.0,242.0,221.48,170.79
2016,5,14,16,30,3.0,169.0,1.6,21.0,171.0,162.09,125.02
2016,5,14,16,45,1.5,153.0,1.6,21.0,154.0,145.99,112.84
2016,5,14,17,0,0.0,137.0,1.6,21.0,137.0,130.1,100.61
2016,5,14,17,15,0.0,118.5,1.65,20.5,118.5,112.52,87.01
2016,5,14,17,30,0.0,100.0,1.7,20.0,100.0,95.03,73.21
2016,5,14,17,45,0.0,83.0,1.75,20.0,83.0,78.97,60.18
2016,5,14,18,0,0.0,66.0,1.8,20.0,66.0,63.02,46.99
2016,5,14,18,15,0.0,49.0,2.05,19.5,49.0,47.21,35.64
2016,5,14,18,30,0.0,32.0,2.3,19.0,32.0,30.9,21.12
2016,5,14,18,45,0.0,19.5,2.55,19.0,19.5,18.81,10.08
2016,5,14,19,0,0.0,7.0,2.8,19.0,7.0,6.75,0.0
2016,5,14,19,15,0.0,3.5,2.9,18.5,3.5,3.44,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,10.32,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,20.51,6.37
2016,5,15,6,15,49.5,44.0,2.7,14.0,52.5,60.32,42.08
2016,5,15,6,30,99.0,67.0,2.7,14.0,84.0,101.8,77.21
2016,5,15,6,45,163.0,83.5,2.75,14.0,123.5,149.85,118.13
2016,5,15,7,0,227.0,100.0,2.8,14.0,163.0,201.82,162.67
2016,5,15,7,15,138.5,123.5,2.8,14.5,164.5,194.24,157.68
2016,5,15,7,30,50.0,147.0,2.8,15.0,166.0,176.29,142.43
2016,5,15,7,45,40.0,164.5,2.85,15.5,181.0,190.73,153.66
2016,5,15,8,0,30.0,182.0,2.9,16.0,196.0,204.13,163.59
2016,5,15,8,15,65.0,218.0,2.9,16.0,254.0,265.99,213.43
2016,5,15,8,30,100.0,254.0,2.9,16.0,312.0,330.87,264.66
2016,5,15,8,45,120.0,281.0,2.95,16.5,356.5,384.32,305.19
2016,5,15,9,0,140.0,308.0,3.0,17.0,401.0,432.59,341.07
2016,5,15,9,15,148.5,332.0,2.95,17.5,437.0,469.22,367.1
2016,5,15,9,30,157.0,356.0,2.9,18.0,473.0,505.89,392.75
2016,5,15,9,45,143.5,376.5,2.9,18.5,488.0,519.28,400.34
2016,5,15,10,0,130.0,397.0,2.9,19.0,503.0,531.29,406.96
2016,5,15,10,15,151.0,417.0,2.85,19.5,545.5,573.8,436.69
2016,5,15,10,30,172.0,437.0,2.8,20.0,588.0,616.53,465.92
2016,5,15,10,45,169.0,452.0,2.8,20.5,604.5,630.64,473.94
2016,5,15,11,0,166.0,467.0,2.8,21.0,621.0,643.86,481.48
2016,5,15,11,15,103.0,440.5,2.7,21.0,537.0,546.55,409.95
2016,5,15,11,30,40.0,414.0,2.6,21.0,453.0,455.57,342.14
2016,5,15,11,45,30.0,376.5,2.55,21.0,405.5,406.32,319.41
2016,5,15,12,0,20.0,339.0,2.5,21.0,358.0,352.12,266.05
2016,5,15,12,15,20.0,342.0,2.45,21.0,361.5,354.52,267.9
2016,5,15,12,30,20.0,345.0,2.4,21.0,365.0,356.79,269.46
2016,5,15,12,45,25.0,370.5,2.35,21.5,395.5,389.84,293.26
2016,5,15,13,0,30.0,396.0,2.3,22.0,426.0,418.01,313.12
2016,5,15,13,15,34.0,401.5,2.3,22.0,434.5,424.99,318.29
2016,5,15,13,30,38.0,407.0,2.3,22.0,443.0,431.56,323.3
2016,5,15,13,45,25.0,320.5,2.3,22.0,344.0,333.63,251.63
2016,5,15,14,0,12.0,234.0,2.3,22.0,245.0,236.64,179.19
2016,5,15,14,15,23.0,296.0,2.3,22.0,316.5,304.6,231.19
2016,5,15,14,30,34.0,358.0,2.3,22.0,388.0,370.06,280.01
2016,5,15,14,45,47.0,361.0,2.3,22.0,400.5,379.49,287.41
2016,5,15,15,0,60.0,364.0,2.3,22.0,413.0,387.5,293.98
2016,5,15,15,15,120.0,358.5,2.3,21.5,449.5,415.24,316.74
2016,5,15,15,30,180.0,353.0,2.3,21.0,486.0,438.08,335.3
2016,5,15,15,45,121.0,319.0,2.3,21.0,406.0,363.2,278.92
2016,5,15,16,0,62.0,285.0,2.3,21.0,326.0,296.82,228.72
2016,5,15,16,15,95.0,269.0,2.25,21.0,326.0,291.89,225.47
2016,5,15,16,30,128.0,253.0,2.2,21.0,326.0,280.35,216.34
2016,5,15,16,45,64.0,135.5,2.15,21.0,172.0,149.32,114.39
2016,5,15,17,0,0.0,18.0,2.1,21.0,18.0,17.38,8.74
2016,5,15,17,15,0.0,15.5,1.95,20.5,15.5,14.96,6.84
2016,5,15,17,30,0.0,13.0,1.8,20.0,13.0,12.54,4.87
2016,5,15,17,45,0.0,10.5,1.7,20.0,10.5,10.13,2.87
2016,5,15,18,0,0.0,8.0,1.6,20.0,8.0,7.71,0.83
2016,5,15,18,15,0.0,6.0,1.45,19.5,6.0,5.78,0.0
2016,5,15,18,30,0.0,4.0,1.3,19.0,4.0,3.85,0.0
2016,5,15,18,45,0.0,2.5,1.15,19.0,2.5,2.41,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.96,0.0
2016,5,15,19,15,0.0,0.5,0.95,18.5,0.5,0.49,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.19
2016,5,16,6,15,0.0,22.5,2.05,18.0,22.5,21.71,11.98
2016,5,16,6,30,0.0,35.0,2.3,18.0,35.0,33.8,22.51
2016,5,16,6,45,0.0,50.5,2.55,18.0,50.5,48.85,35.42
2016,5,16,7,0,0.0,66.0,2.8,18.0,66.0,64.15,48.38
2016,5,16,7,15,0.0,82.5,3.0,18.0,82.5,80.47,61.96
2016,5,16,7,30,0.0,99.0,3.2,18.0,99.0,96.77,75.31
2016,5,16,7,45,0.0,116.5,3.4,18.5,116.5,114.09,89.13
2016,5,16,8,0,0.0,134.0,3.6,19.0,134.0,131.41,102.71
2016,5,16,8,15,8.0,168.5,3.7,19.5,173.0,171.31,134.46
2016,5,16,8,30,16.0,203.0,3.8,20.0,212.0,211.99,166.24
2016,5,16,8,45,8.5,181.5,3.9,20.5,186.5,184.62,143.52
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,157.17,120.92
2016,5,16,9,15,2.5,167.0,3.95,21.0,169.0,165.27,127.06
2016,5,16,9,30,4.0,174.0,3.9,21.0,177.0,173.48,133.24
2016,5,16,9,45,5.5,180.5,3.85,21.5,185.0,181.28,138.82
2016,5,16,10,0,7.0,187.0,3.8,22.0,193.0,189.16,144.45
2016,5,16,10,15,18.0,266.0,3.65,22.5,281.5,278.34,212.61
2016,5,16,10,30,29.0,345.0,3.5,23.0,370.0,376.04,284.94
2016,5,16,10,45,62.0,399.5,3.35,23.5,456.0,464.19,349.16
2016,5,16,11,0,95.0,454.0,3.2,24.0,542.0,552.89,411.86
2016,5,16,11,15,68.0,435.5,3.05,24.0,499.5,506.42,376.77
2016,5,16,11,30,41.0,417.0,2.9,24.0,457.0,459.55,341.86
2016,5,16,11,45,31.0,383.0,2.8,24.5,413.5,413.84,321.17
2016,5,16,12,0,21.0,349.0,2.7,25.0,370.0,363.0,270.11
2016,5,16,12,15,18.5,323.0,2.75,25.0,341.5,334.25,249.26
2016,5,16,12,30,16.0,297.0,2.8,25.0,313.0,305.62,228.27
2016,5,16,12,45,26.5,357.5,2.85,25.5,383.5,378.34,281.44
2016,5,16,13,0,37.0,418.0,2.9,26.0,454.0,446.35,329.82
2016,5,16,13,15,43.5,425.0,3.0,26.0,467.0,456.85,337.52
2016,5,16,13,30,50.0,432.0,3.1,26.0,480.0,466.76,345.1
2016,5,16,13,45,33.5,364.5,3.25,26.0,396.0,383.69,285.38
2016,5,16,14,0,17.0,297.0,3.4,26.0,312.0,301.62,225.36
2016,5,16,14,15,88.5,366.5,3.5,26.0,443.5,425.46,319.05
2016,5,16,14,30,160.0,436.0,3.6,26.0,575.0,541.45,403.86
2016,5,16,14,45,101.0,389.5,3.7,26.0,476.5,446.11,334.06
2016,5,16,15,0,42.0,343.0,3.8,26.0,378.0,355.44,267.1
2016,5,16,15,15,133.5,346.0,3.85,25.5,447.0,412.67,312.68
2016,5,16,15,30,225.0,349.0,3.9,25.0,516.0,461.78,350.88
2016,5,16,15,45,272.5,316.0,4.0,25.0,505.0,442.47,337.16
2016,5,16,16,0,320.0,283.0,4.1,25.0,494.0,420.15,320.63
2016,5,16,16,15,270.0,266.5,4.1,24.5,435.0,363.27,277.57
2016,5,16,16,30,220.0,250.0,4.1,24.0,376.0,314.36,240.27
2016,5,16,16,45,177.0,226.5,4.1,24.0,321.5,264.4,201.55
2016,5,16,17,0,134.0,203.0,4.1,24.0,267.0,219.28,166.65
2016,5,16,17,15,126.0,178.5,4.05,23.5,232.5,186.26,140.64
2016,5,16,17,30,118.0,154.0,4.0,23.0,198.0,154.33,115.39
2016,5,16,17,45,306.0,113.0,3.95,22.5,202.0,128.48,87.13
2016,5,16,18,0,494.0,72.0,3.9,22.0,206.0,79.7,45.51
2016,5,16,18,15,419.0,61.5,3.65,21.5,157.0,44.17,32.71
2016,5,16,18,30,344.0,51.0,3.4,21.0,108.0,38.06,27.1
2016,5,16,18,45,242.0,36.0,3.2,20.5,68.5,27.48,17.31
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,16.33,2.51
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,6.39,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,12.54,2.26
2016,5,17,6,15,0.0,29.5,2.55,17.0,29.5,28.49,17.58
2016,5,17,6,30,0.0,46.0,2.7,17.0,46.0,44.87,31.84
2016,5,17,6,45,0.0,67.0,2.85,17.5,67.0,65.92,49.77
2016,5,17,7,0,0.0,88.0,3.0,18.0,88.0,86.9,67.33
2016,5,17,7,15,0.0,56.5,3.1,18.5,56.5,54.59,40.25
2016,5,17,7,30,0.0,25.0,3.2,19.0,25.0,24.13,14.62
2016,5,17,7,45,23.5,108.5,3.35,19.5,120.0,121.84,95.62
2016,5,17,8,0,47.0,192.0,3.5,20.0,215.0,225.14,178.5
2016,5,17,8,15,132.0,223.5,3.5,20.5,298.0,321.83,255.22
2016,5,17,8,30,217.0,255.0,3.5,21.0,381.0,420.34,331.37
2016,5,17,8,45,117.5,246.0,3.5,21.5,315.0,344.71,269.79
2016,5,17,9,0,18.0,237.0,3.5,22.0,249.0,248.32,191.73
2016,5,17,9,15,17.0,245.5,3.45,22.0,257.5,256.26,197.51
2016,5,17,9,30,16.0,254.0,3.4,22.0,266.0,264.12,202.97
2016,5,17,9,45,19.0,277.0,3.35,22.5,292.0,290.11,221.96
2016,5,17,10,0,22.0,300.0,3.3,23.0,318.0,316.18,240.73
2016,5,17,10,15,16.5,262.0,3.25,23.0,276.0,272.9,207.47
2016,5,17,10,30,11.0,224.0,3.2,23.0,234.0,229.83,174.39
2016,5,17,10,45,16.5,280.5,3.15,23.5,296.0,291.49,220.62
2016,5,17,11,0,22.0,337.0,3.1,24.0,358.0,353.34,265.75
2016,5,17,11,15,19.5,320.0,3.05,24.0,339.0,333.69,250.69
2016,5,17,11,30,17.0,303.0,3.0,24.0,320.0,314.06,235.93
2016,5,17,11,45,32.0,371.0,2.95,24.0,402.5,402.61,314.16
2016,5,17,12,0,47.0,439.0,2.9,24.0,485.0,485.25,360.53
2016,5,17,12,15,58.0,455.5,2.85,24.0,512.5,511.06,378.65
2016,5,17,12,30,69.0,472.0,2.8,24.0,540.0,536.17,396.44
2016,5,17,12,45,439.5,323.5,2.8,24.5,752.0,757.19,562.67
2016,5,17,13,0,810.0,175.0,2.8,25.0,964.0,951.99,695.99
2016,5,17,13,15,515.0,330.0,2.8,25.0,829.5,811.93,596.82
2016,5,17,13,30,220.0,485.0,2.8,25.0,695.0,674.77,494.55
2016,5,17,13,45,275.5,461.0,2.8,25.0,718.0,692.66,509.78
2016,5,17,14,0,331.0,437.0,2.8,25.0,741.0,705.28,520.25
2016,5,17,14,15,552.0,303.0,2.8,25.0,792.0,745.2,554.86
2016,5,17,14,30,773.0,169.0,2.8,25.0,843.0,767.66,575.46
2016,5,17,14,45,768.5,163.0,2.85,25.0,810.0,726.47,547.75
2016,5,17,15,0,764.0,157.0,2.9,25.0,777.0,683.63,517.77
2016,5,17,15,15,750.5,153.5,2.9,25.0,737.0,635.8,483.2
2016,5,17,15,30,737.0,150.0,2.9,25.0,697.0,585.8,446.33
2016,5,17,15,45,506.5,221.5,2.95,25.0,586.0,485.5,369.61
2016,5,17,16,0,276.0,293.0,3.0,25.0,475.0,407.04,309.05
2016,5,17,16,15,330.0,256.0,2.95,24.5,457.5,381.34,290.02
2016,5,17,16,30,384.0,219.0,2.9,24.0,440.0,349.8,265.01
2016,5,17,16,45,425.5,186.5,2.9,24.0,408.0,308.89,231.04
2016,5,17,17,0,467.0,154.0,2.9,24.0,376.0,265.89,194.01
2016,5,17,17,15,437.0,139.5,2.8,23.5,327.5,217.5,154.27
2016,5,17,17,30,407.0,125.0,2.7,23.0,279.0,172.44,117.8
2016,5,17,17,45,366.0,110.0,2.65,23.0,231.0,129.17,84.84
2016,5,17,18,0,325.0,95.0,2.6,23.0,183.0,90.71,59.14
2016,5,17,18,15,266.0,77.5,2.6,22.5,139.0,56.93,43.54
2016,5,17,18,30,207.0,60.0,2.6,22.0,95.0,48.19,35.64
2016,5,17,18,45,129.5,40.5,2.6,21.5,60.0,33.24,22.06
2016,5,17,19,0,52.0,21.0,2.6,21.0,25.0,17.71,3.98
2016,5,17,19,15,26.0,10.5,2.65,21.0,12.5,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.0,3.8,15.0,9.0,8.85,0.0
2016,5,18,6,0,0.0,18.0,3.8,15.0,18.0,17.38,5.74
2016,5,18,6,15,7.0,39.0,3.75,15.0,40.5,40.29,27.21
2016,5,18,6,30,14.0,60.0,3.7,15.0,63.0,63.91,47.69
2016,5,18,6,45,29.5,82.0,3.7,15.0,90.0,94.61,73.94
2016,5,18,7,0,45.0,104.0,3.7,15.0,117.0,124.99,99.82
2016,5,18,7,15,22.5,100.0,3.65,15.5,106.5,111.35,88.48
2016,5,18,7,30,0.0,96.0,3.6,16.0,96.0,93.68,73.31
2016,5,18,7,45,122.5,148.0,3.6,16.5,207.5,224.08,181.9
2016,5,18,8,0,245.0,200.0,3.6,17.0,319.0,366.1,296.17
2016,5,18,8,15,416.0,179.0,3.5,17.0,409.0,473.56,382.38
2016,5,18,8,30,587.0,158.0,3.4,17.0,499.0,593.03,475.69
2016,5,18,8,45,456.5,221.5,3.35,17.5,501.0,584.92,464.1
2016,5,18,9,0,326.0,285.0,3.3,18.0,503.0,560.69,440.69
2016,5,18,9,15,164.0,222.5,3.3,18.5,332.5,365.52,289.03
2016,5,18,9,30,2.0,160.0,3.3,19.0,162.0,157.83,121.37
2016,5,18,9,45,9.5,217.5,3.3,19.5,225.5,221.73,171.6
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,286.32,220.8
2016,5,18,10,15,86.5,356.5,3.25,20.0,432.0,441.98,339.92
2016,5,18,10,30,156.0,438.0,3.2,20.0,575.0,601.81,456.82
2016,5,18,10,45,86.0,366.5,3.15,20.5,442.5,453.22,345.11
2016,5,18,11,0,16.0,295.0,3.1,21.0,310.0,305.39,232.24
2016,5,18,11,15,22.0,337.0,3.05,21.5,358.0,353.11,267.82
2016,5,18,11,30,28.0,379.0,3.0,22.0,406.0,407.58,307.12
2016,5,18,11,45,24.5,362.5,2.95,22.5,386.5,386.41,290.48
2016,5,18,12,0,21.0,346.0,2.9,23.0,367.0,359.97,270.34
2016,5,18,12,15,23.0,345.5,2.85,23.0,368.5,365.66,274.58
2016,5,18,12,30,25.0,345.0,2.8,23.0,370.0,365.85,274.7
2016,5,18,12,45,20.5,323.0,2.8,23.5,343.5,334.83,251.25
2016,5,18,13,0,16.0,301.0,2.8,24.0,317.0,308.19,231.1
2016,5,18,13,15,17.0,307.0,2.8,24.0,324.0,314.17,235.73
2016,5,18,13,30,18.0,313.0,2.8,24.0,331.0,320.0,240.16
2016,5,18,13,45,137.0,384.0,2.85,24.0,511.0,495.4,372.28
2016,5,18,14,0,256.0,455.0,2.9,24.0,691.0,658.45,489.4
2016,5,18,14,15,133.5,342.0,2.95,23.5,465.0,439.44,331.72
2016,5,18,14,30,11.0,229.0,3.0,23.0,239.0,229.57,173.6
2016,5,18,14,45,33.0,295.0,3.1,23.0,322.5,307.01,233.63
2016,5,18,15,0,55.0,361.0,3.2,23.0,406.0,381.2,289.56
2016,5,18,15,15,35.0,304.5,3.3,22.5,333.0,311.65,237.93
2016,5,18,15,30,15.0,248.0,3.4,22.0,260.0,246.19,188.78
2016,5,18,15,45,14.5,235.0,3.5,22.0,245.5,232.3,178.66
2016,5,18,16,0,14.0,222.0,3.6,22.0,231.0,218.44,168.38
2016,5,18,16,15,7.0,169.0,3.65,21.5,173.5,164.73,126.95
2016,5,18,16,30,0.0,116.0,3.7,21.0,116.0,111.68,85.28
2016,5,18,16,45,0.0,129.5,3.75,21.0,129.5,123.94,95.55
2016,5,18,17,0,0.0,143.0,3.8,21.0,143.0,135.6,105.32
2016,5,18,17,15,0.0,124.5,3.8,20.5,124.5,118.0,91.61
2016,5,18,17,30,0.0,106.0,3.8,20.0,106.0,100.48,77.76
2016,5,18,17,45,0.0,88.0,3.8,20.0,88.0,83.5,63.96
2016,5,18,18,0,0.0,70.0,3.8,20.0,70.0,66.65,50.02
2016,5,18,18,15,0.0,53.5,3.65,19.5,53.5,51.25,39.19
2016,5,18,18,30,0.0,37.0,3.5,19.0,37.0,35.74,25.37
2016,5,18,18,45,0.0,23.5,3.35,18.5,23.5,22.68,13.53
2016,5,18,19,0,0.0,10.0,3.2,18.0,10.0,9.64,0.03
2016,5,18,19,15,0.0,5.0,3.15,17.5,5.0,4.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,2.5,3.35,15.0,2.5,2.41,0.0
2016,5,19,7,0,0.0,3.0,3.6,15.0,3.0,2.89,0.0
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,15.43,7.55
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,27.99,18.22
2016,5,19,7,45,0.0,23.5,3.0,15.5,23.5,22.68,13.6
2016,5,19,8,0,0.0,18.0,2.8,16.0,18.0,17.38,9.02
2016,5,19,8,15,0.0,26.5,2.85,16.0,26.5,25.6,15.87
2016,5,19,8,30,0.0,35.0,2.9,16.0,35.0,33.82,22.67
2016,5,19,8,45,0.0,46.0,3.0,16.0,46.0,44.48,31.42
2016,5,19,9,0,0.0,57.0,3.1,16.0,57.0,55.14,40.11
2016,5,19,9,15,0.0,60.0,3.05,16.0,60.0,58.06,42.39
2016,5,19,9,30,0.0,63.0,3.0,16.0,63.0,60.98,44.66
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,82.82,62.24
2016,5,19,10,0,0.0,108.0,2.9,17.0,108.0,104.82,79.71
2016,5,19,10,15,0.0,116.5,2.5,17.0,116.5,113.18,86.21
2016,5,19,10,30,0.0,125.0,2.1,17.0,125.0,121.54,92.7
2016,5,19,10,45,5.5,175.0,1.7,17.5,180.0,176.06,135.54
2016,5,19,11,0,11.0,225.0,1.3,18.0,235.0,230.89,177.32
2016,5,19,11,15,23.0,314.0,1.25,18.0,336.0,337.05,257.25
2016,5,19,11,30,35.0,403.0,1.2,18.0,437.0,438.98,331.02
2016,5,19,11,45,225.5,417.5,1.2,18.5,638.0,655.62,488.83
2016,5,19,12,0,416.0,432.0,1.2,19.0,839.0,862.19,628.2
2016,5,19,12,15,616.5,305.0,1.2,19.5,910.0,929.65,675.25
2016,5,19,12,30,817.0,178.0,1.2,20.0,981.0,989.48,712.94
2016,5,19,12,45,581.5,318.5,1.2,20.5,889.0,889.1,643.97
2016,5,19,13,0,346.0,459.0,1.2,21.0,797.0,787.63,569.72
2016,5,19,13,15,190.5,430.5,1.2,21.5,616.5,602.08,441.9
2016,5,19,13,30,35.0,402.0,1.2,22.0,436.0,423.73,313.23
2016,5,19,13,45,29.0,372.0,1.2,22.5,400.0,386.83,287.56
2016,5,19,14,0,23.0,342.0,1.2,23.0,364.0,349.99,260.76
2016,5,19,14,15,25.5,342.5,1.2,23.0,366.0,350.96,262.02
2016,5,19,14,30,28.0,343.0,1.2,23.0,368.0,351.06,262.45
2016,5,19,14,45,24.0,316.0,1.2,23.0,336.5,321.17,240.9
2016,5,19,15,0,20.0,289.0,1.2,23.0,305.0,291.06,219.13
2016,5,19,15,15,25.5,290.5,1.3,23.0,310.5,292.47,221.01
2016,5,19,15,30,31.0,292.0,1.4,23.0,316.0,294.5,223.17
2016,5,19,15,45,33.5,278.5,1.5,23.0,302.5,280.4,213.21
2016,5,19,16,0,36.0,265.0,1.6,23.0,289.0,266.0,202.95
2016,5,19,16,15,26.0,232.5,1.75,22.5,249.0,231.77,177.78
2016,5,19,16,30,16.0,200.0,1.9,22.0,209.0,195.66,150.77
2016,5,19,16,45,11.0,178.0,2.05,22.0,184.0,172.01,132.82
2016,5,19,17,0,6.0,156.0,2.2,22.0,159.0,149.03,115.18
2016,5,19,17,15,3.0,137.5,2.2,21.5,139.0,130.28,100.88
2016,5,19,17,30,0.0,119.0,2.2,21.0,119.0,111.96,86.69
2016,5,19,17,45,248.5,96.0,2.2,20.5,165.0,109.6,74.64
2016,5,19,18,0,497.0,73.0,2.2,20.0,211.0,82.87,47.65
2016,5,19,18,15,424.0,62.5,2.05,19.5,161.5,44.65,33.45
2016,5,19,18,30,351.0,52.0,1.9,19.0,112.0,38.67,27.95
2016,5,19,18,45,247.5,37.5,1.8,18.5,72.0,28.54,18.54
2016,5,19,19,0,144.0,23.0,1.7,18.0,32.0,17.87,5.5
2016,5,19,19,15,72.0,11.5,1.7,17.5,16.0,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,76.0,13.0,0.8,13.5,18.5,22.22,0.0
2016,5,20,6,0,152.0,26.0,0.9,14.0,37.0,60.78,31.06
2016,5,20,6,15,256.0,40.5,0.9,14.5,78.0,110.91,76.55
2016,5,20,6,30,360.0,55.0,0.9,15.0,119.0,171.49,127.41
2016,5,20,6,45,180.0,40.0,0.9,16.0,72.0,111.02,84.72
2016,5,20,7,0,0.0,25.0,0.9,17.0,25.0,24.12,14.82
2016,5,20,7,15,0.0,39.0,0.9,17.5,39.0,37.66,26.26
2016,5,20,7,30,0.0,53.0,0.9,18.0,53.0,51.2,37.45
2016,5,20,7,45,0.0,88.5,0.9,18.5,88.5,85.83,65.82
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,121.2,94.09
2016,5,20,8,15,5.0,158.0,0.95,19.5,161.0,158.53,123.41
2016,5,20,8,30,10.0,192.0,1.0,20.0,198.0,196.38,152.52
2016,5,20,8,45,31.0,238.0,1.05,20.5,258.5,264.97,205.12
2016,5,20,9,0,52.0,284.0,1.1,21.0,319.0,330.42,253.79
2016,5,20,9,15,50.5,302.5,1.15,21.5,339.0,349.58,266.52
2016,5,20,9,30,49.0,321.0,1.2,22.0,359.0,368.46,279.19
2016,5,20,9,45,84.5,359.0,1.3,22.5,427.5,440.37,331.52
2016,5,20,10,0,120.0,397.0,1.4,23.0,496.0,521.45,388.68
2016,5,20,10,15,194.5,411.0,1.45,23.0,578.5,607.51,450.02
2016,5,20,10,30,269.0,425.0,1.5,23.0,661.0,703.39,516.35
2016,5,20,10,45,564.0,283.5,1.6,23.5,798.0,855.24,625.81
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,997.49,717.56
2016,5,20,11,15,863.0,143.0,1.7,24.0,954.5,1009.39,722.73
2016,5,20,11,30,867.0,144.0,1.7,24.0,974.0,1018.06,727.5
2016,5,20,11,45,876.0,140.0,1.75,24.5,987.5,1023.47,729.67
2016,5,20,12,0,885.0,136.0,1.8,25.0,1001.0,1025.61,729.92
2016,5,20,12,15,885.0,136.5,1.8,25.0,1004.5,1019.88,726.14
2016,5,20,12,30,885.0,137.0,1.8,25.0,1008.0,1010.89,720.53
2016,5,20,12,45,882.0,137.5,1.8,25.5,1002.5,995.82,709.84
2016,5,20,13,0,879.0,138.0,1.8,26.0,997.0,977.71,697.41
2016,5,20,13,15,876.0,137.5,1.8,26.0,984.0,955.67,683.96
2016,5,20,13,30,873.0,137.0,1.8,26.0,971.0,930.75,668.73
2016,5,20,13,45,865.5,137.0,1.8,26.0,949.5,899.54,649.44
2016,5,20,14,0,858.0,137.0,1.8,26.0,928.0,865.94,628.57
2016,5,20,14,15,851.0,135.5,1.8,26.0,900.0,829.1,605.44
2016,5,20,14,30,844.0,134.0,1.8,26.0,872.0,790.2,580.77
2016,5,20,14,45,836.5,130.5,1.85,26.0,837.5,747.17,553.48
2016,5,20,15,0,829.0,127.0,1.9,26.0,803.0,702.52,524.59
2016,5,20,15,15,817.0,124.5,1.95,26.0,762.5,653.24,490.2
2016,5,20,15,30,805.0,122.0,2.0,26.0,722.0,603.93,454.8
2016,5,20,15,45,787.5,119.5,2.05,26.0,675.5,551.02,415.72
2016,5,20,16,0,770.0,117.0,2.1,26.0,629.0,498.39,375.66
2016,5,20,16,15,749.0,113.0,2.1,25.5,579.5,443.33,333.12
2016,5,20,16,30,728.0,109.0,2.1,25.0,530.0,389.46,290.07
2016,5,20,16,45,699.0,105.0,2.15,25.0,477.0,331.51,242.4
2016,5,20,17,0,670.0,101.0,2.2,25.0,424.0,278.63,197.74
2016,5,20,17,15,633.5,95.0,2.1,24.5,370.5,225.07,152.84
2016,5,20,17,30,597.0,89.0,2.0,24.0,317.0,175.41,111.92
2016,5,20,17,45,547.0,81.0,1.9,24.0,264.0,126.56,74.64
2016,5,20,18,0,497.0,73.0,1.8,24.0,211.0,83.57,47.15
2016,5,20,18,15,424.5,62.5,1.65,23.0,162.0,44.51,32.82
2016,5,20,18,30,352.0,52.0,1.5,22.0,113.0,38.61,27.54
2016,5,20,18,45,247.5,37.5,1.4,21.5,73.0,28.49,18.28
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,17.82,5.85
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.0,2.05,19.5,14.0,14.67,0.0
2016,5,21,6,0,46.0,24.0,2.3,20.0,28.0,34.47,16.46
2016,5,21,6,15,106.5,49.0,2.35,20.0,66.0,81.99,56.96
2016,5,21,6,30,167.0,74.0,2.4,20.0,104.0,132.67,99.01
2016,5,21,6,45,111.5,90.5,2.45,20.5,113.5,136.01,104.85
2016,5,21,7,0,56.0,107.0,2.5,21.0,123.0,132.58,103.49
2016,5,21,7,15,51.5,128.5,2.5,21.5,146.0,155.39,122.11
2016,5,21,7,30,47.0,150.0,2.5,22.0,169.0,177.63,139.63
2016,5,21,7,45,33.5,163.0,2.55,22.5,177.5,185.05,144.8
2016,5,21,8,0,20.0,176.0,2.6,23.0,186.0,186.58,145.04
2016,5,21,8,15,21.5,197.5,2.6,23.0,209.5,209.85,162.84
2016,5,21,8,30,23.0,219.0,2.6,23.0,233.0,233.19,180.43
2016,5,21,8,45,125.0,262.5,2.65,23.5,346.0,367.6,284.79
2016,5,21,9,0,227.0,306.0,2.7,24.0,459.0,498.06,382.03
2016,5,21,9,15,191.0,332.5,2.7,24.0,467.5,503.94,383.64
2016,5,21,9,30,155.0,359.0,2.7,24.0,476.0,506.59,383.46
2016,5,21,9,45,168.0,380.0,2.7,24.5,513.0,543.87,408.94
2016,5,21,10,0,181.0,401.0,2.7,25.0,550.0,581.21,433.9
2016,5,21,10,15,115.5,395.0,2.65,25.0,492.0,516.62,385.13
2016,5,21,10,30,50.0,389.0,2.6,25.0,434.0,441.37,328.63
2016,5,21,10,45,82.5,425.5,2.6,25.5,501.0,510.63,378.36
2016,5,21,11,0,115.0,462.0,2.6,26.0,568.0,587.45,431.42
2016,5,21,11,15,241.0,449.0,2.55,26.0,678.0,705.5,515.78
2016,5,21,11,30,367.0,436.0,2.5,26.0,788.0,817.64,593.21
2016,5,21,11,45,191.5,366.0,2.5,26.0,549.5,568.72,419.42
2016,5,21,12,0,16.0,296.0,2.5,26.0,311.0,305.48,226.25
2016,5,21,12,15,95.0,402.5,2.45,26.0,496.0,499.38,369.37
2016,5,21,12,30,174.0,509.0,2.4,26.0,681.0,680.63,494.86
2016,5,21,12,45,142.5,502.0,2.4,26.5,642.5,637.92,462.69
2016,5,21,13,0,111.0,495.0,2.4,27.0,604.0,592.7,430.27
2016,5,21,13,15,411.5,367.0,2.4,27.0,762.5,750.83,548.64
2016,5,21,13,30,712.0,239.0,2.4,27.0,921.0,887.54,645.94
2016,5,21,13,45,476.0,349.5,2.45,27.0,801.0,763.79,557.16
2016,5,21,14,0,240.0,460.0,2.5,27.0,681.0,649.13,473.41
2016,5,21,14,15,167.0,441.5,2.55,27.0,593.5,560.95,411.99
2016,5,21,14,30,94.0,423.0,2.6,27.0,506.0,478.09,352.73
2016,5,21,14,45,202.0,399.5,2.65,27.0,567.5,529.59,393.03
2016,5,21,15,0,310.0,376.0,2.7,27.0,629.0,570.98,424.65
2016,5,21,15,15,324.5,351.0,2.75,27.0,604.5,540.84,403.7
2016,5,21,15,30,339.0,326.0,2.8,27.0,580.0,508.89,381.38
2016,5,21,15,45,442.0,274.5,2.85,27.0,583.0,498.85,375.33
2016,5,21,16,0,545.0,223.0,2.9,27.0,586.0,479.66,361.18
2016,5,21,16,15,520.0,214.0,2.9,26.5,538.5,429.18,322.82
2016,5,21,16,30,495.0,205.0,2.9,26.0,491.0,380.68,285.14
2016,5,21,16,45,468.0,192.0,2.95,26.0,441.5,330.13,244.73
2016,5,21,17,0,441.0,179.0,3.0,26.0,392.0,282.23,205.84
2016,5,21,17,15,402.5,165.0,2.95,25.5,341.5,233.59,166.95
2016,5,21,17,30,364.0,151.0,2.9,25.0,291.0,192.38,134.47
2016,5,21,17,45,311.0,134.5,2.85,25.0,240.5,148.47,101.75
2016,5,21,18,0,258.0,118.0,2.8,25.0,190.0,110.57,76.2
2016,5,21,18,15,202.5,95.0,2.65,24.5,144.0,73.96,57.69
2016,5,21,18,30,147.0,72.0,2.5,24.0,98.0,57.01,42.88
2016,5,21,18,45,90.5,46.5,2.45,23.5,60.5,39.76,27.48
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,18.96,6.93
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,43.5,14.0,2.05,21.0,17.5,19.22,0.0
2016,5,22,6,0,87.0,28.0,2.2,21.0,35.0,48.96,25.33
2016,5,22,6,15,175.0,47.0,2.3,21.0,74.0,95.83,65.57
2016,5,22,6,30,263.0,66.0,2.4,21.0,113.0,155.3,114.54
2016,5,22,6,45,268.5,83.0,2.55,21.5,145.5,186.13,142.51
2016,5,22,7,0,274.0,100.0,2.7,22.0,178.0,221.0,172.82
2016,5,22,7,15,313.0,118.0,2.7,22.0,225.5,272.66,215.67
2016,5,22,7,30,352.0,136.0,2.7,22.0,273.0,333.52,264.76
2016,5,22,7,45,195.5,163.5,2.75,22.5,241.5,281.75,222.97
2016,5,22,8,0,39.0,191.0,2.8,23.0,210.0,218.82,170.61
2016,5,22,8,15,41.0,214.0,2.8,23.5,236.0,245.37,190.61
2016,5,22,8,30,43.0,237.0,2.8,24.0,262.0,271.98,210.1
2016,5,22,8,45,35.0,246.5,2.8,24.5,268.5,276.82,212.46
2016,5,22,9,0,27.0,256.0,2.8,25.0,275.0,281.01,214.34
2016,5,22,9,15,88.5,307.5,2.75,25.0,373.5,385.93,294.09
2016,5,22,9,30,150.0,359.0,2.7,25.0,472.0,502.18,379.24
2016,5,22,9,45,193.0,377.5,2.7,25.0,530.5,563.22,422.73
2016,5,22,10,0,236.0,396.0,2.7,25.0,589.0,625.99,466.99
2016,5,22,10,15,228.0,415.5,2.7,25.0,609.0,643.31,477.51
2016,5,22,10,30,220.0,435.0,2.7,25.0,629.0,659.31,487.36
2016,5,22,10,45,124.5,401.5,2.75,25.5,512.0,533.85,395.79
2016,5,22,11,0,29.0,368.0,2.8,26.0,395.0,398.46,295.31
2016,5,22,11,15,20.5,296.0,2.8,26.0,315.5,316.14,235.55
2016,5,22,11,30,12.0,224.0,2.8,26.0,236.0,230.82,172.13
2016,5,22,11,45,14.0,263.5,2.85,26.5,278.0,271.66,202.34
2016,5,22,12,0,16.0,303.0,2.9,27.0,320.0,312.37,231.72
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.5,306.04,226.96
2016,5,22,12,30,16.0,291.0,3.0,27.0,307.0,299.65,222.31
2016,5,22,12,45,142.5,390.5,3.1,27.0,530.0,527.43,391.02
2016,5,22,13,0,269.0,490.0,3.2,27.0,753.0,744.13,542.28
2016,5,22,13,15,146.5,424.5,3.25,27.0,567.5,554.88,408.25
2016,5,22,13,30,24.0,359.0,3.3,27.0,382.0,371.73,274.75
2016,5,22,13,45,30.0,372.5,3.35,27.5,401.0,388.08,287.08
2016,5,22,14,0,36.0,386.0,3.4,28.0,420.0,403.76,298.19
2016,5,22,14,15,30.5,360.0,3.4,28.0,388.0,371.66,275.12
2016,5,22,14,30,25.0,334.0,3.4,28.0,356.0,340.12,252.45
2016,5,22,14,45,125.0,365.0,3.45,28.0,467.5,440.4,328.53
2016,5,22,15,0,225.0,396.0,3.5,28.0,579.0,531.29,395.45
2016,5,22,15,15,363.0,330.5,3.5,27.5,609.5,547.51,410.58
2016,5,22,15,30,501.0,265.0,3.5,27.0,640.0,550.66,415.66
2016,5,22,15,45,538.5,232.5,3.55,27.0,612.5,515.1,389.64
2016,5,22,16,0,576.0,200.0,3.6,27.0,585.0,475.11,359.48
2016,5,22,16,15,477.5,212.0,3.55,27.0,514.5,408.45,308.0
2016,5,22,16,30,379.0,224.0,3.5,27.0,444.0,353.98,265.7
2016,5,22,16,45,459.0,183.5,3.45,27.0,424.0,320.02,236.87
2016,5,22,17,0,539.0,143.0,3.4,27.0,404.0,279.85,201.24
2016,5,22,17,15,500.0,133.0,3.25,26.5,352.5,229.27,159.94
2016,5,22,17,30,461.0,123.0,3.1,26.0,301.0,182.91,122.72
2016,5,22,17,45,402.0,112.5,3.0,26.0,249.5,138.11,89.31
2016,5,22,18,0,343.0,102.0,2.9,26.0,198.0,100.06,64.61
2016,5,22,18,15,277.5,85.0,2.8,25.5,151.5,67.47,51.99
2016,5,22,18,30,212.0,68.0,2.7,25.0,105.0,54.13,40.3
2016,5,22,18,45,135.5,46.5,2.65,24.5,67.0,37.86,25.83
2016,5,22,19,0,59.0,25.0,2.6,24.0,29.0,20.94,8.62
2016,5,22,19,15,29.5,12.5,2.65,24.0,14.5,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
