Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.97,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,6,2,6,15,0.0,8.5,1.3,21.0,8.5,8.19,1.02
2016,6,2,6,30,0.0,13.0,1.6,21.0,13.0,12.53,4.75
2016,6,2,6,45,0.0,18.0,1.95,21.0,18.0,17.36,8.86
2016,6,2,7,0,0.0,23.0,2.3,21.0,23.0,22.19,12.93
2016,6,2,7,15,0.0,14.5,2.4,21.0,14.5,13.99,6.05
2016,6,2,7,30,0.0,6.0,2.5,21.0,6.0,5.79,0.0
2016,6,2,7,45,0.0,64.5,2.6,21.0,64.5,62.35,45.97
2016,6,2,8,0,0.0,123.0,2.7,21.0,123.0,120.08,92.67
2016,6,2,8,15,79.0,193.5,2.75,21.0,240.0,247.94,195.73
2016,6,2,8,30,158.0,264.0,2.8,21.0,357.0,386.94,303.62
2016,6,2,8,45,97.5,268.0,2.85,21.5,327.0,345.43,268.88
2016,6,2,9,0,37.0,272.0,2.9,22.0,297.0,305.08,235.33
2016,6,2,9,15,48.0,302.0,2.9,22.0,337.0,346.07,266.2
2016,6,2,9,30,59.0,332.0,2.9,22.0,377.0,387.61,296.82
2016,6,2,9,45,85.0,364.5,2.95,22.5,433.5,445.44,339.04
2016,6,2,10,0,111.0,397.0,3.0,23.0,490.0,504.36,381.18
2016,6,2,10,15,66.5,360.5,3.0,23.0,417.0,426.27,322.25
2016,6,2,10,30,22.0,324.0,3.0,23.0,344.0,339.98,256.87
2016,6,2,10,45,56.5,389.0,3.05,23.5,441.0,446.64,335.82
2016,6,2,11,0,91.0,454.0,3.1,24.0,538.0,547.27,407.42
2016,6,2,11,15,485.5,287.0,2.95,24.0,752.5,787.01,587.73
2016,6,2,11,30,880.0,120.0,2.8,24.0,967.0,1005.02,733.55
2016,6,2,11,45,533.5,312.5,2.65,24.5,828.5,861.53,630.81
2016,6,2,12,0,187.0,505.0,2.5,25.0,690.0,696.17,505.83
2016,6,2,12,15,527.0,321.5,2.3,25.0,843.0,855.97,625.22
2016,6,2,12,30,867.0,138.0,2.1,25.0,996.0,993.63,714.91
2016,6,2,12,45,873.0,133.5,1.9,25.0,995.0,983.24,704.54
2016,6,2,13,0,879.0,129.0,1.7,25.0,994.0,969.68,693.72
2016,6,2,13,15,667.5,276.0,1.6,25.0,928.5,901.5,648.81
2016,6,2,13,30,456.0,423.0,1.5,25.0,863.0,831.94,596.1
2016,6,2,13,45,402.0,426.0,1.45,25.0,808.0,771.1,555.64
2016,6,2,14,0,348.0,429.0,1.4,25.0,753.0,712.66,516.09
2016,6,2,14,15,402.0,394.0,1.45,25.0,757.5,709.67,517.0
2016,6,2,14,30,456.0,359.0,1.5,25.0,762.0,701.7,513.85
2016,6,2,14,45,652.0,236.5,1.55,25.0,788.5,713.35,527.74
2016,6,2,15,0,848.0,114.0,1.6,25.0,815.0,709.93,529.58
2016,6,2,15,15,837.0,111.5,1.6,25.0,775.5,662.38,496.66
2016,6,2,15,30,826.0,109.0,1.6,25.0,736.0,613.88,461.87
2016,6,2,15,45,814.0,105.5,1.6,25.0,691.5,563.17,424.54
2016,6,2,16,0,802.0,102.0,1.6,25.0,647.0,509.52,384.04
2016,6,2,16,15,618.5,159.0,1.55,24.5,560.5,430.93,324.2
2016,6,2,16,30,435.0,216.0,1.5,24.0,474.0,371.5,278.89
2016,6,2,16,45,579.0,151.0,1.5,24.0,460.5,339.6,251.12
2016,6,2,17,0,723.0,86.0,1.5,24.0,447.0,293.84,209.46
2016,6,2,17,15,691.0,81.5,1.4,23.5,394.0,240.05,163.97
2016,6,2,17,30,659.0,77.0,1.3,23.0,341.0,186.69,119.31
2016,6,2,17,45,618.5,70.5,1.25,23.0,289.0,136.58,79.47
2016,6,2,18,0,578.0,64.0,1.2,23.0,237.0,91.08,47.98
2016,6,2,18,15,513.5,56.5,1.1,22.5,187.0,49.0,27.86
2016,6,2,18,30,449.0,49.0,1.0,22.0,137.0,34.58,24.28
2016,6,2,18,45,357.0,38.0,0.9,21.5,94.0,27.79,18.07
2016,6,2,19,0,265.0,27.0,0.8,21.0,51.0,20.48,10.75
2016,6,2,19,15,132.5,13.5,0.8,21.0,25.5,10.16,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,12.0,1.5,17.5,12.0,11.8,0.0
2016,6,3,6,0,0.0,24.0,1.5,18.0,24.0,23.25,11.94
2016,6,3,6,15,2.5,44.0,1.55,18.0,44.5,44.09,30.48
2016,6,3,6,30,5.0,64.0,1.6,18.0,65.0,64.97,48.42
2016,6,3,6,45,13.5,84.5,1.65,18.5,88.5,88.64,68.27
2016,6,3,7,0,22.0,105.0,1.7,19.0,112.0,115.96,90.84
2016,6,3,7,15,369.5,82.5,1.7,19.0,228.5,264.25,211.31
2016,6,3,7,30,717.0,60.0,1.7,19.0,345.0,438.59,349.99
2016,6,3,7,45,745.0,63.5,1.7,19.5,398.0,494.32,392.97
2016,6,3,8,0,773.0,67.0,1.7,20.0,451.0,548.95,434.35
2016,6,3,8,15,794.0,70.0,1.85,20.5,502.5,601.72,473.67
2016,6,3,8,30,815.0,73.0,2.0,21.0,554.0,654.58,510.42
2016,6,3,8,45,585.0,177.0,2.15,21.5,537.5,633.93,490.63
2016,6,3,9,0,355.0,281.0,2.3,22.0,521.0,576.74,442.68
2016,6,3,9,15,306.5,315.5,2.4,22.5,533.0,585.81,446.74
2016,6,3,9,30,258.0,350.0,2.5,23.0,545.0,590.33,446.92
2016,6,3,9,45,196.0,376.0,2.7,23.5,528.5,562.65,424.3
2016,6,3,10,0,134.0,402.0,2.9,24.0,512.0,537.71,403.46
2016,6,3,10,15,518.5,244.5,2.95,24.0,698.0,751.4,566.98
2016,6,3,10,30,903.0,87.0,3.0,24.0,884.0,955.81,706.05
2016,6,3,10,45,673.0,240.0,3.05,24.5,844.0,914.13,674.71
2016,6,3,11,0,443.0,393.0,3.1,25.0,804.0,849.88,622.52
2016,6,3,11,15,678.5,244.0,3.1,25.0,889.0,936.29,687.98
2016,6,3,11,30,914.0,95.0,3.1,25.0,974.0,1013.47,737.28
2016,6,3,11,45,904.0,104.0,3.1,25.0,983.0,1013.74,736.35
2016,6,3,12,0,894.0,113.0,3.1,25.0,992.0,1010.43,733.91
2016,6,3,12,15,894.5,113.0,3.05,25.0,996.0,1005.26,730.0
2016,6,3,12,30,895.0,113.0,3.0,25.0,1000.0,996.85,724.12
2016,6,3,12,45,887.0,118.0,2.95,25.0,994.0,981.88,714.1
2016,6,3,13,0,879.0,123.0,2.9,25.0,988.0,964.0,702.33
2016,6,3,13,15,653.5,272.0,2.85,25.0,911.5,884.61,649.37
2016,6,3,13,30,428.0,421.0,2.8,25.0,835.0,804.52,588.23
2016,6,3,13,45,333.0,442.5,2.75,25.0,760.5,725.74,532.83
2016,6,3,14,0,238.0,464.0,2.7,25.0,686.0,651.57,479.67
2016,6,3,14,15,268.5,442.0,2.65,25.0,685.5,644.93,476.66
2016,6,3,14,30,299.0,420.0,2.6,25.0,685.0,635.65,471.25
2016,6,3,14,45,560.5,272.0,2.55,25.0,744.5,678.83,508.72
2016,6,3,15,0,822.0,124.0,2.5,25.0,804.0,701.35,529.68
2016,6,3,15,15,648.0,201.5,2.45,25.0,721.5,618.78,467.3
2016,6,3,15,30,474.0,279.0,2.4,25.0,639.0,550.82,415.15
2016,6,3,15,45,618.0,198.0,2.35,25.0,637.5,533.56,404.35
2016,6,3,16,0,762.0,117.0,2.3,25.0,636.0,503.35,382.04
2016,6,3,16,15,540.0,181.0,2.15,24.5,535.0,415.2,314.25
2016,6,3,16,30,318.0,245.0,2.0,24.0,434.0,351.69,265.85
2016,6,3,16,45,235.0,230.0,1.9,24.0,363.0,288.8,218.01
2016,6,3,17,0,152.0,215.0,1.8,24.0,292.0,238.23,179.93
2016,6,3,17,15,147.5,189.5,1.7,23.5,257.0,204.28,153.43
2016,6,3,17,30,143.0,164.0,1.6,23.0,222.0,171.02,127.18
2016,6,3,17,45,131.5,140.5,1.55,23.0,187.5,139.15,102.22
2016,6,3,18,0,120.0,117.0,1.5,23.0,153.0,108.86,79.19
2016,6,3,18,15,101.0,94.5,1.35,22.5,120.5,80.82,59.46
2016,6,3,18,30,82.0,72.0,1.2,22.0,88.0,60.36,46.37
2016,6,3,18,45,53.0,51.0,1.05,21.5,60.5,43.71,31.58
2016,6,3,19,0,24.0,30.0,0.9,21.0,33.0,27.81,16.71
2016,6,3,19,15,12.0,15.0,0.9,20.5,16.5,14.29,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,120.5,13.5,2.05,17.5,24.0,28.71,0.0
2016,6,4,6,0,241.0,27.0,2.3,18.0,48.0,80.08,45.86
2016,6,4,6,15,340.5,37.5,2.4,18.5,90.5,128.93,87.95
2016,6,4,6,30,440.0,48.0,2.5,19.0,133.0,189.06,138.74
2016,6,4,6,45,223.5,74.0,2.6,19.5,117.5,159.69,122.99
2016,6,4,7,0,7.0,100.0,2.7,20.0,102.0,101.8,78.93
2016,6,4,7,15,35.0,128.5,2.85,20.5,142.0,147.11,115.88
2016,6,4,7,30,63.0,157.0,3.0,21.0,182.0,192.63,152.43
2016,6,4,7,45,129.5,183.5,3.15,21.5,244.5,265.28,210.39
2016,6,4,8,0,196.0,210.0,3.3,22.0,307.0,339.65,268.64
2016,6,4,8,15,250.0,227.5,3.45,22.5,365.5,407.95,320.94
2016,6,4,8,30,304.0,245.0,3.6,23.0,424.0,474.96,371.33
2016,6,4,8,45,209.0,277.5,3.75,23.5,406.0,444.6,344.94
2016,6,4,9,0,114.0,310.0,3.9,24.0,388.0,412.12,316.76
2016,6,4,9,15,269.5,303.5,4.0,24.0,503.0,542.65,417.37
2016,6,4,9,30,425.0,297.0,4.1,24.0,618.0,683.31,521.72
2016,6,4,9,45,407.0,323.0,4.2,24.5,644.0,706.7,535.16
2016,6,4,10,0,389.0,349.0,4.3,25.0,670.0,721.23,543.0
2016,6,4,10,15,328.5,387.5,4.35,25.0,666.5,713.18,534.44
2016,6,4,10,30,268.0,426.0,4.4,25.0,663.0,700.92,523.02
2016,6,4,10,45,239.5,446.5,4.45,25.5,663.5,690.66,513.4
2016,6,4,11,0,211.0,467.0,4.5,26.0,664.0,685.46,507.33
2016,6,4,11,15,261.0,466.0,4.55,26.0,714.5,740.75,547.01
2016,6,4,11,30,311.0,465.0,4.6,26.0,765.0,789.15,581.38
2016,6,4,11,45,360.0,450.0,4.65,26.0,801.0,821.44,604.81
2016,6,4,12,0,409.0,435.0,4.7,26.0,837.0,852.38,627.32
2016,6,4,12,15,431.0,441.5,4.75,26.0,867.0,879.06,645.64
2016,6,4,12,30,453.0,448.0,4.8,26.0,897.0,899.91,660.11
2016,6,4,12,45,449.0,445.5,4.85,26.0,889.0,884.36,649.76
2016,6,4,13,0,445.0,443.0,4.9,26.0,881.0,867.26,638.55
2016,6,4,13,15,442.0,433.0,4.9,26.0,864.0,842.53,622.04
2016,6,4,13,30,439.0,423.0,4.9,26.0,847.0,816.54,604.63
2016,6,4,13,45,286.0,446.0,4.95,26.0,720.0,687.44,511.35
2016,6,4,14,0,133.0,469.0,5.0,26.0,593.0,566.3,421.68
2016,6,4,14,15,222.5,442.5,4.95,26.0,643.0,607.99,454.9
2016,6,4,14,30,312.0,416.0,4.9,26.0,693.0,642.31,481.72
2016,6,4,14,45,290.5,404.0,4.85,26.0,654.5,599.97,451.01
2016,6,4,15,0,269.0,392.0,4.8,26.0,616.0,558.68,421.12
2016,6,4,15,15,135.0,269.5,4.7,25.5,382.0,344.7,262.9
2016,6,4,15,30,1.0,147.0,4.6,25.0,148.0,142.36,106.65
2016,6,4,15,45,139.5,224.5,4.55,25.0,320.0,290.23,223.29
2016,6,4,16,0,278.0,302.0,4.5,25.0,492.0,420.09,321.28
2016,6,4,16,15,285.0,276.0,4.3,25.0,458.0,383.28,292.38
2016,6,4,16,30,292.0,250.0,4.1,25.0,424.0,345.57,262.79
2016,6,4,16,45,315.0,221.0,3.9,25.0,393.0,310.21,234.11
2016,6,4,17,0,338.0,192.0,3.7,25.0,362.0,272.34,202.57
2016,6,4,17,15,329.0,169.5,3.35,24.5,319.5,229.49,167.6
2016,6,4,17,30,320.0,147.0,3.0,24.0,277.0,187.71,133.47
2016,6,4,17,45,426.5,110.0,2.65,23.5,255.5,146.63,95.74
2016,6,4,18,0,533.0,73.0,2.3,23.0,234.0,96.8,54.06
2016,6,4,18,15,468.5,64.5,2.05,22.5,185.0,56.31,33.72
2016,6,4,18,30,404.0,56.0,1.8,22.0,136.0,40.63,29.49
2016,6,4,18,45,308.0,43.5,1.55,21.5,94.0,32.62,22.19
2016,6,4,19,0,212.0,31.0,1.3,21.0,52.0,23.83,13.6
2016,6,4,19,15,106.0,15.5,1.3,20.5,26.0,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,59.5,15.5,3.3,19.0,20.5,22.85,0.0
2016,6,5,6,0,119.0,31.0,3.5,19.0,41.0,58.31,33.91
2016,6,5,6,15,189.5,48.5,3.6,19.5,78.5,103.53,72.23
2016,6,5,6,30,260.0,66.0,3.7,20.0,116.0,153.75,114.3
2016,6,5,6,45,322.5,78.0,3.8,20.5,160.0,202.96,156.28
2016,6,5,7,0,385.0,90.0,3.9,21.0,204.0,258.82,203.44
2016,6,5,7,15,382.5,112.0,4.0,21.5,244.5,301.97,239.85
2016,6,5,7,30,380.0,134.0,4.1,22.0,285.0,344.22,274.21
2016,6,5,7,45,387.5,155.5,4.25,23.0,329.0,390.58,310.11
2016,6,5,8,0,395.0,177.0,4.4,24.0,373.0,436.87,344.81
2016,6,5,8,15,582.5,140.5,4.45,24.0,466.0,542.66,428.09
2016,6,5,8,30,770.0,104.0,4.5,24.0,559.0,659.16,517.5
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.5,710.47,551.96
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,761.46,585.89
2016,6,5,9,15,830.0,111.0,4.6,25.0,706.0,805.55,615.34
2016,6,5,9,30,844.0,114.0,4.6,25.0,752.0,843.97,640.54
2016,6,5,9,45,857.0,115.0,4.65,25.5,792.5,881.54,664.0
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,917.05,685.82
2016,6,5,10,15,688.5,231.0,4.75,26.0,813.5,895.74,670.22
2016,6,5,10,30,507.0,346.0,4.8,26.0,794.0,852.18,634.05
2016,6,5,10,45,517.0,358.5,4.85,26.5,827.5,882.0,652.95
2016,6,5,11,0,527.0,371.0,4.9,27.0,861.0,909.97,670.03
2016,6,5,11,15,718.0,247.0,4.9,27.0,929.5,978.23,721.05
2016,6,5,11,30,909.0,123.0,4.9,27.0,998.0,1036.58,758.81
2016,6,5,11,45,537.0,314.5,4.95,27.5,833.5,866.74,639.58
2016,6,5,12,0,165.0,506.0,5.0,28.0,669.0,674.99,493.88
2016,6,5,12,15,546.0,311.0,4.95,28.0,852.0,864.2,638.52
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,1031.38,752.08
2016,6,5,12,45,925.5,116.5,4.9,28.0,1031.0,1018.03,742.22
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,1001.5,731.56
2016,6,5,13,15,921.5,116.5,4.85,28.0,1015.0,979.92,717.26
2016,6,5,13,30,919.0,116.0,4.8,28.0,1003.0,955.3,701.03
2016,6,5,13,45,913.5,116.5,4.8,28.0,983.0,926.04,682.08
2016,6,5,14,0,908.0,117.0,4.8,28.0,963.0,894.11,661.31
2016,6,5,14,15,902.5,115.5,4.7,28.0,936.0,857.8,636.86
2016,6,5,14,30,897.0,114.0,4.6,28.0,909.0,819.16,610.77
2016,6,5,14,45,886.5,114.0,4.6,28.0,875.0,776.05,582.02
2016,6,5,15,0,876.0,114.0,4.6,28.0,841.0,731.39,551.94
2016,6,5,15,15,866.0,112.0,4.5,27.5,801.0,683.88,519.14
2016,6,5,15,30,856.0,110.0,4.4,27.0,761.0,635.26,483.85
2016,6,5,15,45,844.5,106.5,4.3,27.0,716.5,583.51,444.43
2016,6,5,16,0,833.0,103.0,4.2,27.0,672.0,528.72,401.86
2016,6,5,16,15,789.5,106.5,3.95,26.5,614.0,467.35,353.73
2016,6,5,16,30,746.0,110.0,3.7,26.0,556.0,409.38,307.11
2016,6,5,16,45,676.5,116.0,3.45,26.0,492.0,345.07,254.72
2016,6,5,17,0,607.0,122.0,3.2,26.0,428.0,290.17,209.42
2016,6,5,17,15,568.0,118.0,2.85,25.5,378.5,241.3,168.66
2016,6,5,17,30,529.0,114.0,2.5,25.0,329.0,196.87,132.03
2016,6,5,17,45,501.0,100.0,2.15,24.5,279.5,149.06,94.06
2016,6,5,18,0,473.0,86.0,1.8,24.0,230.0,104.52,62.15
2016,6,5,18,15,422.0,73.0,1.65,23.0,182.0,63.61,40.0
2016,6,5,18,30,371.0,60.0,1.5,22.0,134.0,44.0,32.4
2016,6,5,18,45,290.5,46.0,1.4,21.5,93.0,34.57,23.88
2016,6,5,19,0,210.0,32.0,1.3,21.0,52.0,24.61,14.32
2016,6,5,19,15,105.0,16.0,1.3,20.5,26.0,12.43,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,136.5,14.0,2.2,17.0,26.5,31.2,0.0
2016,6,6,6,0,273.0,28.0,2.4,18.0,53.0,86.78,49.8
2016,6,6,6,15,381.5,38.5,2.6,18.5,98.0,139.54,95.11
2016,6,6,6,30,490.0,49.0,2.8,19.0,143.0,204.55,149.99
2016,6,6,6,45,557.0,56.0,3.0,19.5,195.5,263.08,201.24
2016,6,6,7,0,624.0,63.0,3.2,20.0,248.0,328.43,257.35
2016,6,6,7,15,669.0,68.5,3.15,20.5,303.5,388.53,307.97
2016,6,6,7,30,714.0,74.0,3.1,21.0,359.0,451.54,359.2
2016,6,6,7,45,746.0,78.0,3.1,22.0,414.0,509.93,404.48
2016,6,6,8,0,778.0,82.0,3.1,23.0,469.0,570.03,449.31
2016,6,6,8,15,801.0,85.5,3.2,23.5,522.5,625.07,489.98
2016,6,6,8,30,824.0,89.0,3.3,24.0,576.0,680.32,528.84
2016,6,6,8,45,841.5,92.0,3.4,24.5,626.0,727.61,560.12
2016,6,6,9,0,859.0,95.0,3.5,25.0,676.0,777.09,592.49
2016,6,6,9,15,872.0,97.5,3.5,25.0,722.0,821.23,621.37
2016,6,6,9,30,885.0,100.0,3.5,25.0,768.0,863.67,648.79
2016,6,6,9,45,894.5,102.0,3.5,25.5,808.5,900.54,670.86
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,935.02,691.11
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,964.53,708.95
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,991.2,724.86
2016,6,6,10,45,923.5,108.5,3.4,26.5,945.0,1011.94,735.8
2016,6,6,11,0,928.0,110.0,3.4,27.0,972.0,1029.44,744.69
2016,6,6,11,15,931.5,110.5,3.35,27.0,992.0,1041.58,751.28
2016,6,6,11,30,935.0,111.0,3.3,27.0,1012.0,1050.29,755.8
2016,6,6,11,45,938.5,110.5,3.25,27.5,1024.5,1054.52,756.08
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,1055.24,754.27
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,1049.98,750.31
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,1041.3,744.35
2016,6,6,12,45,941.5,110.0,3.1,28.0,1040.5,1027.34,735.6
2016,6,6,13,0,940.0,110.0,3.1,28.0,1036.0,1010.16,724.91
2016,6,6,13,15,937.5,109.5,3.05,28.0,1023.5,988.35,710.93
2016,6,6,13,30,935.0,109.0,3.0,28.0,1011.0,963.45,695.04
2016,6,6,13,45,930.0,108.5,3.0,28.0,991.0,933.33,676.17
2016,6,6,14,0,925.0,108.0,3.0,28.0,971.0,900.48,655.48
2016,6,6,14,15,919.5,107.0,2.95,28.0,943.5,864.17,632.08
2016,6,6,14,30,914.0,106.0,2.9,28.0,916.0,825.49,606.99
2016,6,6,14,45,901.5,107.0,2.85,28.0,881.0,781.25,577.98
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,735.57,547.76
2016,6,6,15,15,878.5,106.0,2.75,28.0,805.5,687.24,514.67
2016,6,6,15,30,868.0,104.0,2.7,28.0,765.0,637.8,478.77
2016,6,6,15,45,855.5,101.5,2.65,28.0,720.0,585.9,440.2
2016,6,6,16,0,843.0,99.0,2.6,28.0,675.0,533.56,400.27
2016,6,6,16,15,825.5,96.0,2.45,27.5,625.5,475.36,355.46
2016,6,6,16,30,808.0,93.0,2.3,27.0,576.0,420.38,311.62
2016,6,6,16,45,785.5,89.0,2.2,27.0,523.5,363.56,264.75
2016,6,6,17,0,763.0,85.0,2.1,27.0,471.0,308.43,218.22
2016,6,6,17,15,732.0,81.0,1.95,26.5,416.5,253.11,171.64
2016,6,6,17,30,701.0,77.0,1.8,26.0,362.0,200.93,127.92
2016,6,6,17,45,658.5,71.0,1.7,25.5,307.5,145.67,84.28
2016,6,6,18,0,616.0,65.0,1.6,25.0,253.0,98.06,51.19
2016,6,6,18,15,551.5,58.0,1.45,24.0,201.0,54.01,29.5
2016,6,6,18,30,487.0,51.0,1.3,23.0,149.0,36.0,25.41
2016,6,6,18,45,386.0,40.5,1.2,22.5,103.5,29.73,19.68
2016,6,6,19,0,285.0,30.0,1.1,22.0,58.0,22.99,13.01
2016,6,6,19,15,142.5,15.0,1.1,21.5,29.0,11.32,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.5,0.9,18.5,24.5,28.49,0.0
2016,6,7,6,0,208.0,31.0,0.9,19.0,49.0,77.38,44.98
2016,6,7,6,15,311.0,43.5,1.0,19.5,92.5,126.76,86.61
2016,6,7,6,30,414.0,56.0,1.1,20.0,136.0,189.28,138.35
2016,6,7,6,45,480.0,65.0,1.2,20.5,186.0,245.52,186.38
2016,6,7,7,0,546.0,74.0,1.3,21.0,236.0,308.51,239.11
2016,6,7,7,15,593.0,81.0,1.25,21.5,289.5,367.1,286.94
2016,6,7,7,30,640.0,88.0,1.2,22.0,343.0,429.74,336.16
2016,6,7,7,45,673.0,93.5,1.2,23.0,396.5,486.62,378.75
2016,6,7,8,0,706.0,99.0,1.2,24.0,450.0,545.46,421.06
2016,6,7,8,15,731.0,103.5,1.3,24.5,502.0,599.58,459.93
2016,6,7,8,30,756.0,108.0,1.4,25.0,554.0,652.91,497.22
2016,6,7,8,45,412.5,202.0,1.55,26.0,449.0,528.34,401.09
2016,6,7,9,0,69.0,296.0,1.7,27.0,344.0,355.2,266.33
2016,6,7,9,15,50.0,296.5,1.7,27.0,332.5,341.66,256.07
2016,6,7,9,30,31.0,297.0,1.7,27.0,321.0,326.82,244.04
2016,6,7,9,45,116.0,349.0,1.75,27.5,444.0,463.29,344.07
2016,6,7,10,0,201.0,401.0,1.8,28.0,567.0,597.13,437.34
2016,6,7,10,15,119.5,386.0,1.8,28.0,486.0,509.13,372.72
2016,6,7,10,30,38.0,371.0,1.8,28.0,405.0,410.17,300.43
2016,6,7,10,45,456.5,251.5,1.8,28.0,674.5,712.77,524.38
2016,6,7,11,0,875.0,132.0,1.8,28.0,944.0,999.56,710.38
2016,6,7,11,15,545.5,310.0,1.85,28.0,820.5,869.48,621.44
2016,6,7,11,30,216.0,488.0,1.9,28.0,697.0,711.58,508.12
2016,6,7,11,45,231.0,492.0,1.95,28.5,718.0,729.23,520.5
2016,6,7,12,0,246.0,496.0,2.0,29.0,739.0,745.84,530.72
2016,6,7,12,15,333.5,470.0,2.0,29.0,800.0,807.47,573.36
2016,6,7,12,30,421.0,444.0,2.0,29.0,861.0,862.02,610.46
2016,6,7,12,45,659.5,286.0,2.05,29.0,937.0,932.75,664.01
2016,6,7,13,0,898.0,128.0,2.1,29.0,1013.0,987.48,699.19
2016,6,7,13,15,604.5,299.5,2.1,29.0,892.0,865.45,619.07
2016,6,7,13,30,311.0,471.0,2.1,29.0,771.0,745.24,531.99
2016,6,7,13,45,598.0,297.5,2.15,29.5,860.5,822.79,592.85
2016,6,7,14,0,885.0,124.0,2.2,30.0,950.0,881.71,632.93
2016,6,7,14,15,515.5,283.0,2.2,30.0,761.0,699.61,508.56
2016,6,7,14,30,146.0,442.0,2.2,30.0,572.0,536.63,388.36
2016,6,7,14,45,260.0,401.0,2.25,30.0,621.5,574.74,419.18
2016,6,7,15,0,374.0,360.0,2.3,30.0,671.0,604.42,442.28
2016,6,7,15,15,604.0,237.5,2.25,29.5,711.0,624.66,461.71
2016,6,7,15,30,834.0,115.0,2.2,29.0,751.0,627.5,467.54
2016,6,7,15,45,819.5,112.5,2.2,29.0,706.0,573.94,428.16
2016,6,7,16,0,805.0,110.0,2.2,29.0,661.0,522.01,389.16
2016,6,7,16,15,553.0,180.0,2.1,28.5,546.0,422.18,314.35
2016,6,7,16,30,301.0,250.0,2.0,28.0,431.0,350.27,260.78
2016,6,7,16,45,514.5,171.5,1.9,28.0,446.0,337.54,247.57
2016,6,7,17,0,728.0,93.0,1.8,28.0,461.0,305.74,215.89
2016,6,7,17,15,696.5,88.0,1.7,27.5,408.0,248.46,168.36
2016,6,7,17,30,665.0,83.0,1.6,27.0,355.0,197.03,125.71
2016,6,7,17,45,620.5,77.0,1.55,27.0,301.5,146.32,85.82
2016,6,7,18,0,576.0,71.0,1.5,27.0,248.0,100.66,54.17
2016,6,7,18,15,512.0,63.0,1.35,26.0,197.0,57.98,32.74
2016,6,7,18,30,448.0,55.0,1.2,25.0,146.0,39.45,28.11
2016,6,7,18,45,351.5,44.0,1.1,24.5,102.0,32.88,22.16
2016,6,7,19,0,255.0,33.0,1.0,24.0,58.0,25.83,15.22
2016,6,7,19,15,127.5,16.5,1.05,23.5,29.0,12.81,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,86.0,16.0,0.25,21.5,23.5,26.66,0.0
2016,6,8,6,0,172.0,32.0,0.2,22.0,47.0,71.86,41.65
2016,6,8,6,15,269.0,46.5,0.35,22.0,89.0,119.96,81.54
2016,6,8,6,30,366.0,61.0,0.5,22.0,131.0,179.08,129.88
2016,6,8,6,45,443.0,69.5,0.7,22.5,181.5,237.03,178.19
2016,6,8,7,0,520.0,78.0,0.9,23.0,232.0,301.96,231.59
2016,6,8,7,15,563.5,83.0,1.1,23.5,281.0,355.45,275.53
2016,6,8,7,30,607.0,88.0,1.3,24.0,330.0,412.6,321.13
2016,6,8,7,45,616.5,101.0,1.55,25.0,377.5,462.78,359.47
2016,6,8,8,0,626.0,114.0,1.8,26.0,425.0,512.69,396.28
2016,6,8,8,15,682.5,112.0,1.9,26.0,485.5,576.74,443.96
2016,6,8,8,30,739.0,110.0,2.0,26.0,546.0,642.77,491.98
2016,6,8,8,45,756.0,114.5,2.15,26.5,594.0,691.02,524.23
2016,6,8,9,0,773.0,119.0,2.3,27.0,642.0,738.56,555.17
2016,6,8,9,15,787.5,122.0,2.35,27.0,686.5,781.51,583.06
2016,6,8,9,30,802.0,125.0,2.4,27.0,731.0,823.07,609.76
2016,6,8,9,45,811.0,128.5,2.45,27.5,769.5,858.68,631.02
2016,6,8,10,0,820.0,132.0,2.5,28.0,808.0,892.1,650.69
2016,6,8,10,15,513.5,284.5,2.5,28.0,714.0,784.89,574.4
2016,6,8,10,30,207.0,437.0,2.5,28.0,620.0,646.71,470.74
2016,6,8,10,45,525.5,290.0,2.5,28.5,773.5,819.47,597.22
2016,6,8,11,0,844.0,143.0,2.5,29.0,927.0,980.0,701.47
2016,6,8,11,15,848.0,144.5,2.5,29.0,946.5,992.67,707.34
2016,6,8,11,30,852.0,146.0,2.5,29.0,966.0,1002.2,712.72
2016,6,8,11,45,839.0,157.5,2.5,29.0,974.0,1001.33,711.67
2016,6,8,12,0,826.0,169.0,2.5,29.0,982.0,1003.24,712.59
2016,6,8,12,15,826.5,169.5,2.5,29.0,986.0,998.51,709.41
2016,6,8,12,30,827.0,170.0,2.5,29.0,990.0,990.72,704.46
2016,6,8,12,45,821.0,173.5,2.55,29.0,985.0,976.56,696.07
2016,6,8,13,0,815.0,177.0,2.6,29.0,980.0,959.65,686.03
2016,6,8,13,15,575.0,316.0,2.6,29.0,880.0,853.62,614.71
2016,6,8,13,30,335.0,455.0,2.6,29.0,780.0,751.89,540.44
2016,6,8,13,45,566.0,314.5,2.65,29.0,849.0,811.86,589.22
2016,6,8,14,0,797.0,174.0,2.7,29.0,918.0,855.62,622.29
2016,6,8,14,15,789.5,172.0,2.7,29.0,891.5,820.14,599.06
2016,6,8,14,30,782.0,170.0,2.7,29.0,865.0,782.86,575.09
2016,6,8,14,45,768.0,170.0,2.7,29.0,831.0,740.94,547.78
2016,6,8,15,0,754.0,170.0,2.7,29.0,797.0,698.09,518.19
2016,6,8,15,15,513.0,260.5,2.7,28.5,678.0,585.89,436.23
2016,6,8,15,30,272.0,351.0,2.7,28.0,559.0,494.05,367.58
2016,6,8,15,45,310.5,319.0,2.7,28.0,543.0,471.53,352.36
2016,6,8,16,0,349.0,287.0,2.7,28.0,527.0,445.01,333.19
2016,6,8,16,15,310.5,271.5,2.6,27.5,473.0,392.5,294.4
2016,6,8,16,30,272.0,256.0,2.5,27.0,419.0,343.64,257.9
2016,6,8,16,45,437.5,193.5,2.4,27.0,428.0,329.32,244.09
2016,6,8,17,0,603.0,131.0,2.3,27.0,437.0,299.02,214.94
2016,6,8,17,15,567.5,123.0,2.15,26.5,385.0,247.61,172.66
2016,6,8,17,30,532.0,115.0,2.0,26.0,333.0,200.22,133.96
2016,6,8,17,45,488.5,105.0,1.85,26.0,282.5,153.35,97.32
2016,6,8,18,0,445.0,95.0,1.7,26.0,232.0,111.37,67.82
2016,6,8,18,15,381.5,82.5,1.6,25.5,183.5,71.77,46.01
2016,6,8,18,30,318.0,70.0,1.5,25.0,135.0,51.73,38.55
2016,6,8,18,45,236.0,53.5,1.4,24.5,93.5,40.49,28.57
2016,6,8,19,0,154.0,37.0,1.3,24.0,52.0,28.62,17.52
2016,6,8,19,15,77.0,18.5,1.35,23.5,26.0,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.5,16.0,1.0,20.5,23.0,25.43,0.0
2016,6,9,6,0,153.0,32.0,1.1,21.0,46.0,68.31,39.87
2016,6,9,6,15,244.0,47.0,1.0,21.5,86.5,114.42,78.32
2016,6,9,6,30,335.0,62.0,0.9,22.0,127.0,170.88,124.49
2016,6,9,6,45,407.0,72.5,0.85,22.5,176.0,225.8,170.2
2016,6,9,7,0,479.0,83.0,0.8,23.0,225.0,290.35,222.76
2016,6,9,7,15,526.5,91.0,1.0,23.5,276.5,346.73,268.65
2016,6,9,7,30,574.0,99.0,1.2,24.0,328.0,407.28,316.57
2016,6,9,7,45,612.0,104.5,1.4,25.0,380.5,463.69,359.48
2016,6,9,8,0,650.0,110.0,1.6,26.0,433.0,522.63,402.92
2016,6,9,8,15,676.5,115.0,1.7,26.0,483.5,575.69,442.02
2016,6,9,8,30,703.0,120.0,1.8,26.0,534.0,629.56,480.84
2016,6,9,8,45,723.5,123.5,1.95,26.5,582.5,677.85,513.92
2016,6,9,9,0,744.0,127.0,2.1,27.0,631.0,724.06,544.02
2016,6,9,9,15,759.5,130.5,2.2,27.0,675.0,767.31,572.49
2016,6,9,9,30,775.0,134.0,2.3,27.0,719.0,809.32,599.9
2016,6,9,9,45,787.0,136.5,2.4,27.5,758.5,845.69,622.12
2016,6,9,10,0,799.0,139.0,2.5,28.0,798.0,880.12,642.92
2016,6,9,10,15,808.0,141.0,2.6,28.0,831.0,909.09,661.32
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,935.59,678.16
2016,6,9,10,45,824.0,144.5,2.8,28.5,891.0,951.57,686.86
2016,6,9,11,0,831.0,146.0,2.9,29.0,918.0,970.04,697.3
2016,6,9,11,15,835.5,147.5,2.95,29.0,938.0,983.09,705.27
2016,6,9,11,30,840.0,149.0,3.0,29.0,958.0,993.06,711.42
2016,6,9,11,45,844.5,148.0,3.1,29.0,970.5,997.42,714.51
2016,6,9,12,0,849.0,147.0,3.2,29.0,983.0,998.63,715.73
2016,6,9,12,15,850.0,147.0,3.25,29.0,987.5,994.18,713.06
2016,6,9,12,30,851.0,147.0,3.3,29.0,992.0,986.68,708.57
2016,6,9,12,45,587.5,310.0,3.35,29.5,892.5,885.96,639.63
2016,6,9,13,0,324.0,473.0,3.4,30.0,793.0,779.54,559.61
2016,6,9,13,15,583.5,310.0,3.4,30.0,877.5,856.01,620.4
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,916.22,662.64
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.0,888.48,644.42
2016,6,9,14,0,835.0,144.0,3.4,30.0,924.0,858.26,625.18
2016,6,9,14,15,828.5,142.5,3.35,29.5,898.0,823.61,603.86
2016,6,9,14,30,822.0,141.0,3.3,29.0,872.0,786.93,580.98
2016,6,9,14,45,795.0,150.0,3.3,29.0,835.0,742.83,551.9
2016,6,9,15,0,768.0,159.0,3.3,29.0,798.0,698.21,521.25
2016,6,9,15,15,755.5,156.0,3.25,29.0,759.5,652.34,488.49
2016,6,9,15,30,743.0,153.0,3.2,29.0,721.0,605.89,454.63
2016,6,9,15,45,546.5,220.0,3.2,29.0,624.5,515.94,386.75
2016,6,9,16,0,350.0,287.0,3.2,29.0,528.0,445.85,333.19
2016,6,9,16,15,507.0,212.5,3.1,28.5,533.0,430.82,322.63
2016,6,9,16,30,664.0,138.0,3.0,28.0,538.0,400.62,298.1
2016,6,9,16,45,635.5,133.0,2.95,28.0,487.5,348.13,255.34
2016,6,9,17,0,607.0,128.0,2.9,28.0,437.0,298.19,213.93
2016,6,9,17,15,572.0,120.5,2.7,27.5,385.5,247.12,171.88
2016,6,9,17,30,537.0,113.0,2.5,27.0,334.0,199.78,133.15
2016,6,9,17,45,492.0,103.5,2.35,27.0,283.0,153.19,96.77
2016,6,9,18,0,447.0,94.0,2.2,27.0,232.0,111.28,67.35
2016,6,9,18,15,384.0,82.0,2.05,26.0,184.0,71.95,45.78
2016,6,9,18,30,321.0,70.0,1.9,25.0,136.0,51.67,38.51
2016,6,9,18,45,240.0,53.5,1.75,24.5,94.5,40.44,28.54
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.58,17.55
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,103.0,15.0,1.0,21.5,24.0,27.76,0.0
2016,6,10,6,0,206.0,30.0,1.1,22.0,48.0,75.53,43.08
2016,6,10,6,15,304.5,42.0,1.25,22.0,90.0,123.05,83.02
2016,6,10,6,30,403.0,54.0,1.4,22.0,132.0,183.35,132.93
2016,6,10,6,45,472.5,62.5,1.6,22.5,181.5,239.51,180.66
2016,6,10,7,0,542.0,71.0,1.8,23.0,231.0,302.82,233.58
2016,6,10,7,15,587.0,77.5,1.9,23.5,283.0,359.62,280.44
2016,6,10,7,30,632.0,84.0,2.0,24.0,335.0,420.28,328.89
2016,6,10,7,45,666.5,88.5,2.1,24.5,387.5,476.41,372.49
2016,6,10,8,0,701.0,93.0,2.2,25.0,440.0,534.67,416.35
2016,6,10,8,15,725.0,97.0,2.25,25.0,491.5,586.2,454.7
2016,6,10,8,30,749.0,101.0,2.3,25.0,543.0,639.33,493.25
2016,6,10,8,45,767.0,104.5,2.35,25.5,591.0,687.64,525.06
2016,6,10,9,0,785.0,108.0,2.4,26.0,639.0,735.34,555.77
2016,6,10,9,15,799.0,110.5,2.4,26.5,683.0,777.79,582.03
2016,6,10,9,30,813.0,113.0,2.4,27.0,727.0,814.75,604.19
2016,6,10,9,45,824.0,115.5,2.4,27.5,766.5,851.27,625.8
2016,6,10,10,0,835.0,118.0,2.4,28.0,806.0,885.72,645.77
2016,6,10,10,15,843.0,120.0,2.4,28.0,839.5,914.58,663.21
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,940.85,678.97
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.5,961.89,689.99
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,980.0,699.17
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,992.57,706.31
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,1001.95,711.57
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,1007.6,713.69
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,1010.0,713.91
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,1005.61,710.95
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,998.02,706.16
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,985.36,698.77
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,969.68,689.56
2016,6,10,13,15,883.5,120.5,2.6,30.0,983.5,949.09,676.85
2016,6,10,13,30,881.0,120.0,2.6,30.0,972.0,925.61,662.35
2016,6,10,13,45,876.5,119.5,2.6,30.0,953.0,897.52,644.89
2016,6,10,14,0,872.0,119.0,2.6,30.0,934.0,866.85,625.73
2016,6,10,14,15,866.5,118.0,2.6,30.0,908.0,832.44,604.03
2016,6,10,14,30,861.0,117.0,2.6,30.0,882.0,795.81,580.73
2016,6,10,14,45,851.5,116.5,2.65,30.0,849.0,754.59,554.44
2016,6,10,15,0,842.0,116.0,2.7,30.0,816.0,711.83,526.79
2016,6,10,15,15,831.5,113.5,2.65,30.0,777.5,665.22,494.7
2016,6,10,15,30,821.0,111.0,2.6,30.0,739.0,617.6,460.34
2016,6,10,15,45,803.0,110.5,2.6,30.0,694.5,564.58,421.47
2016,6,10,16,0,785.0,110.0,2.6,30.0,650.0,513.59,382.99
2016,6,10,16,15,767.0,107.0,2.5,29.5,602.5,460.78,342.62
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,408.74,301.58
2016,6,10,16,45,719.0,102.0,2.35,29.0,503.0,354.22,257.23
2016,6,10,17,0,689.0,100.0,2.3,29.0,451.0,299.4,211.9
2016,6,10,17,15,656.5,95.0,2.15,28.5,399.0,246.65,168.13
2016,6,10,17,30,624.0,90.0,2.0,28.0,347.0,197.22,127.27
2016,6,10,17,45,570.0,85.5,1.85,28.0,294.0,148.69,89.5
2016,6,10,18,0,516.0,81.0,1.7,28.0,241.0,106.35,60.4
2016,6,10,18,15,453.0,71.5,1.55,27.5,191.5,65.66,38.85
2016,6,10,18,30,390.0,62.0,1.4,27.0,142.0,45.34,32.85
2016,6,10,18,45,294.5,49.0,1.3,26.5,99.0,36.77,25.24
2016,6,10,19,0,199.0,36.0,1.2,26.0,56.0,27.72,16.75
2016,6,10,19,15,99.5,18.0,1.2,25.5,28.0,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,57.5,16.5,1.75,22.5,21.5,23.46,0.0
2016,6,11,6,0,115.0,33.0,2.0,23.0,43.0,59.6,34.42
2016,6,11,6,15,201.0,50.0,2.2,23.0,82.5,107.26,73.66
2016,6,11,6,30,287.0,67.0,2.4,23.0,122.0,161.88,118.48
2016,6,11,6,45,358.5,78.5,2.6,23.5,169.5,214.98,162.93
2016,6,11,7,0,430.0,90.0,2.8,24.0,217.0,275.67,213.25
2016,6,11,7,15,479.0,99.5,2.9,24.5,268.0,331.18,258.83
2016,6,11,7,30,528.0,109.0,3.0,25.0,319.0,393.75,308.7
2016,6,11,7,45,269.5,138.0,3.1,25.5,246.0,298.84,234.54
2016,6,11,8,0,11.0,167.0,3.2,26.0,173.0,171.38,131.14
2016,6,11,8,15,16.5,191.0,3.25,26.0,200.5,199.38,152.85
2016,6,11,8,30,22.0,215.0,3.3,26.0,228.0,227.83,174.41
2016,6,11,8,45,358.5,181.0,3.35,26.5,422.5,465.17,361.36
2016,6,11,9,0,695.0,147.0,3.4,27.0,617.0,708.5,540.93
2016,6,11,9,15,448.0,252.0,3.4,27.0,563.0,639.78,484.0
2016,6,11,9,30,201.0,357.0,3.4,27.0,509.0,541.03,405.84
2016,6,11,9,45,258.5,366.5,3.45,27.5,572.5,613.8,457.94
2016,6,11,10,0,316.0,376.0,3.5,28.0,636.0,681.95,505.02
2016,6,11,10,15,293.5,400.0,3.5,28.0,650.0,692.51,510.25
2016,6,11,10,30,271.0,424.0,3.5,28.0,664.0,700.79,514.23
2016,6,11,10,45,269.0,439.5,3.55,28.0,683.5,718.04,525.31
2016,6,11,11,0,267.0,455.0,3.6,28.0,703.0,734.01,535.47
2016,6,11,11,15,515.5,326.5,3.6,28.0,818.5,856.04,626.18
2016,6,11,11,30,764.0,198.0,3.6,28.0,934.0,972.24,706.12
2016,6,11,11,45,761.5,203.0,3.6,28.5,945.0,975.1,705.26
2016,6,11,12,0,759.0,208.0,3.6,29.0,956.0,974.96,703.45
2016,6,11,12,15,760.5,208.5,3.55,29.0,960.5,971.43,700.65
2016,6,11,12,30,762.0,209.0,3.5,29.0,965.0,965.06,696.14
2016,6,11,12,45,596.0,324.5,3.5,29.5,915.0,908.32,655.04
2016,6,11,13,0,430.0,440.0,3.5,30.0,865.0,850.38,609.93
2016,6,11,13,15,435.5,432.0,3.45,30.0,857.5,836.04,601.0
2016,6,11,13,30,441.0,424.0,3.4,30.0,850.0,820.08,590.68
2016,6,11,13,45,429.5,411.0,3.4,30.0,819.5,782.65,566.06
2016,6,11,14,0,418.0,398.0,3.4,30.0,789.0,744.63,540.94
2016,6,11,14,15,366.0,407.5,3.35,30.0,743.0,694.16,505.61
2016,6,11,14,30,314.0,417.0,3.3,30.0,697.0,645.95,471.6
2016,6,11,14,45,362.0,379.5,3.25,30.0,690.5,632.4,464.02
2016,6,11,15,0,410.0,342.0,3.2,30.0,684.0,613.28,452.11
2016,6,11,15,15,530.5,272.0,3.15,30.0,692.0,609.28,451.86
2016,6,11,15,30,651.0,202.0,3.1,30.0,700.0,593.23,442.19
2016,6,11,15,45,402.0,261.0,3.05,30.0,562.5,470.77,350.93
2016,6,11,16,0,153.0,320.0,3.0,30.0,425.0,374.75,278.58
2016,6,11,16,15,361.5,249.0,2.9,29.5,473.5,397.8,296.94
2016,6,11,16,30,570.0,178.0,2.8,29.0,522.0,398.71,295.72
2016,6,11,16,45,543.0,169.0,2.7,29.0,473.0,347.95,255.04
2016,6,11,17,0,516.0,160.0,2.6,29.0,424.0,299.62,215.84
2016,6,11,17,15,479.5,150.0,2.4,28.5,373.5,250.6,176.48
2016,6,11,17,30,443.0,140.0,2.2,28.0,323.0,205.44,140.44
2016,6,11,17,45,397.5,127.0,2.05,27.5,273.0,160.43,106.11
2016,6,11,18,0,352.0,114.0,1.9,27.0,223.0,120.58,78.17
2016,6,11,18,15,292.5,97.5,1.8,26.5,176.5,86.58,58.79
2016,6,11,18,30,233.0,81.0,1.7,26.0,130.0,63.65,48.46
2016,6,11,18,45,161.0,60.0,1.65,26.0,89.5,48.14,34.81
2016,6,11,19,0,89.0,39.0,1.6,26.0,49.0,32.02,20.25
2016,6,11,19,15,44.5,19.5,1.65,25.5,24.5,17.47,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
