Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,54.0,16.0,2.2,22.5,21.0,22.5,0.0
2016,6,12,6,0,108.0,32.0,2.4,23.0,42.0,57.07,32.75
2016,6,12,6,15,189.0,50.0,2.45,23.5,81.0,101.22,69.11
2016,6,12,6,30,270.0,68.0,2.5,24.0,120.0,157.81,115.18
2016,6,12,6,45,268.0,85.5,2.65,24.5,151.0,186.92,141.46
2016,6,12,7,0,266.0,103.0,2.8,25.0,182.0,219.07,169.21
2016,6,12,7,15,232.0,130.5,2.9,25.0,209.0,247.06,192.93
2016,6,12,7,30,198.0,158.0,3.0,25.0,236.0,266.29,208.62
2016,6,12,7,45,116.5,173.5,3.1,25.5,221.5,246.52,192.19
2016,6,12,8,0,35.0,189.0,3.2,26.0,207.0,213.29,164.39
2016,6,12,8,15,115.5,224.5,3.25,26.0,291.5,309.81,239.93
2016,6,12,8,30,196.0,260.0,3.3,26.0,376.0,408.04,314.81
2016,6,12,8,45,295.0,264.0,3.35,26.5,455.0,499.2,382.79
2016,6,12,9,0,394.0,268.0,3.4,27.0,534.0,591.48,449.97
2016,6,12,9,15,244.0,308.5,3.4,27.0,477.5,525.86,397.64
2016,6,12,9,30,94.0,349.0,3.4,27.0,421.0,434.7,326.52
2016,6,12,9,45,299.0,327.0,3.4,27.5,571.0,607.81,456.01
2016,6,12,10,0,504.0,305.0,3.4,28.0,721.0,785.03,581.24
2016,6,12,10,15,486.5,329.0,3.35,28.0,744.0,804.8,591.57
2016,6,12,10,30,469.0,353.0,3.3,28.0,767.0,821.77,601.01
2016,6,12,10,45,464.0,371.5,3.3,28.5,791.5,842.59,612.44
2016,6,12,11,0,459.0,390.0,3.3,29.0,816.0,861.24,622.33
2016,6,12,11,15,458.5,404.5,3.3,29.0,838.5,878.17,632.52
2016,6,12,11,30,458.0,419.0,3.3,29.0,861.0,893.03,641.38
2016,6,12,11,45,439.0,427.0,3.35,29.5,855.0,880.81,631.4
2016,6,12,12,0,420.0,435.0,3.4,30.0,849.0,866.56,620.36
2016,6,12,12,15,418.0,438.0,3.35,30.0,851.5,862.51,617.27
2016,6,12,12,30,416.0,441.0,3.3,30.0,854.0,854.2,611.44
2016,6,12,12,45,342.5,466.0,3.3,30.0,805.5,799.23,572.99
2016,6,12,13,0,269.0,491.0,3.3,30.0,757.0,744.57,534.64
2016,6,12,13,15,349.0,456.5,3.3,30.0,797.0,777.66,559.84
2016,6,12,13,30,429.0,422.0,3.3,30.0,837.0,807.33,581.94
2016,6,12,13,45,438.0,409.0,3.3,30.0,825.5,788.5,569.79
2016,6,12,14,0,447.0,396.0,3.3,30.0,814.0,767.91,556.72
2016,6,12,14,15,338.5,417.0,3.25,30.0,728.5,680.5,495.05
2016,6,12,14,30,230.0,438.0,3.2,30.0,643.0,599.97,437.47
2016,6,12,14,45,402.0,362.0,3.2,30.0,704.0,645.61,474.31
2016,6,12,15,0,574.0,286.0,3.2,30.0,765.0,679.07,500.98
2016,6,12,15,15,559.5,272.5,3.15,30.0,721.0,629.57,465.94
2016,6,12,15,30,545.0,259.0,3.1,30.0,677.0,580.21,430.88
2016,6,12,15,45,556.5,231.5,3.05,30.0,636.5,533.5,397.41
2016,6,12,16,0,568.0,204.0,3.0,30.0,596.0,484.91,361.64
2016,6,12,16,15,460.5,224.0,2.9,29.5,526.5,420.37,313.26
2016,6,12,16,30,353.0,244.0,2.8,29.0,457.0,368.6,274.26
2016,6,12,16,45,351.5,218.5,2.7,29.0,414.5,324.29,239.76
2016,6,12,17,0,350.0,193.0,2.6,29.0,372.0,280.05,204.57
2016,6,12,17,15,399.0,164.5,2.4,28.5,346.5,242.87,173.02
2016,6,12,17,30,448.0,136.0,2.2,28.0,321.0,203.53,138.84
2016,6,12,17,45,407.5,122.5,2.05,28.0,272.5,158.55,104.01
2016,6,12,18,0,367.0,109.0,1.9,28.0,224.0,118.18,75.31
2016,6,12,18,15,306.5,94.0,1.85,27.5,177.0,80.6,53.31
2016,6,12,18,30,246.0,79.0,1.8,27.0,130.0,62.21,47.06
2016,6,12,18,45,176.5,59.0,1.75,26.5,90.5,47.41,34.14
2016,6,12,19,0,107.0,39.0,1.7,26.0,51.0,32.03,20.31
2016,6,12,19,15,53.5,19.5,1.85,25.5,25.5,16.48,0.07
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,16.5,2.9,23.5,22.0,23.84,0.0
2016,6,13,6,0,122.0,33.0,3.0,24.0,44.0,60.74,34.73
2016,6,13,6,15,213.5,49.5,3.15,24.0,84.0,109.4,74.63
2016,6,13,6,30,305.0,66.0,3.3,24.0,124.0,165.68,120.66
2016,6,13,6,45,391.5,74.0,3.5,24.5,174.0,221.08,166.83
2016,6,13,7,0,478.0,82.0,3.7,25.0,224.0,287.73,221.92
2016,6,13,7,15,526.5,90.0,3.75,25.5,275.5,344.38,268.62
2016,6,13,7,30,575.0,98.0,3.8,26.0,327.0,405.32,317.44
2016,6,13,7,45,624.5,100.0,3.85,26.5,381.5,464.33,363.6
2016,6,13,8,0,674.0,102.0,3.9,27.0,436.0,526.94,411.21
2016,6,13,8,15,699.5,106.5,3.85,27.0,486.5,579.86,450.82
2016,6,13,8,30,725.0,111.0,3.8,27.0,537.0,633.47,489.96
2016,6,13,8,45,749.5,112.0,3.8,27.5,586.5,681.52,522.53
2016,6,13,9,0,774.0,113.0,3.8,28.0,636.0,730.93,554.76
2016,6,13,9,15,788.0,116.0,3.75,28.0,680.0,773.57,582.62
2016,6,13,9,30,802.0,119.0,3.7,28.0,724.0,814.8,609.2
2016,6,13,9,45,814.0,121.0,3.7,28.5,763.5,851.56,631.44
2016,6,13,10,0,826.0,123.0,3.7,29.0,803.0,881.8,649.07
2016,6,13,10,15,834.0,125.0,3.65,29.0,836.0,910.51,666.62
2016,6,13,10,30,842.0,127.0,3.6,29.0,869.0,936.65,682.41
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.5,957.18,693.41
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,974.76,702.52
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,987.28,709.5
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,996.66,714.57
2016,6,13,11,45,862.0,134.0,3.5,30.5,973.0,1000.84,715.32
2016,6,13,12,0,864.0,135.0,3.5,31.0,985.0,1001.77,714.14
2016,6,13,12,15,864.5,135.0,3.5,31.0,989.5,997.02,710.91
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,989.16,705.84
2016,6,13,12,45,538.5,319.5,3.5,31.5,853.5,848.98,610.01
2016,6,13,13,0,212.0,504.0,3.5,32.0,713.0,700.54,499.73
2016,6,13,13,15,533.0,320.0,3.5,32.0,838.0,820.1,591.63
2016,6,13,13,30,854.0,136.0,3.5,32.0,963.0,916.91,658.57
2016,6,13,13,45,847.5,136.5,3.5,32.0,943.5,888.78,639.96
2016,6,13,14,0,841.0,137.0,3.5,32.0,924.0,858.26,620.63
2016,6,13,14,15,835.0,135.5,3.5,31.5,898.0,824.03,599.99
2016,6,13,14,30,829.0,134.0,3.5,31.0,872.0,787.72,577.74
2016,6,13,14,45,584.5,254.5,3.5,31.0,766.0,683.29,503.37
2016,6,13,15,0,340.0,375.0,3.5,31.0,660.0,595.43,436.74
2016,6,13,15,15,372.5,343.0,3.4,31.0,641.0,570.49,420.38
2016,6,13,15,30,405.0,311.0,3.3,31.0,622.0,540.38,399.63
2016,6,13,15,45,398.5,294.0,3.25,31.0,584.5,501.27,371.39
2016,6,13,16,0,392.0,277.0,3.2,31.0,547.0,460.39,341.43
2016,6,13,16,15,419.5,246.0,3.05,30.5,516.5,420.88,312.52
2016,6,13,16,30,447.0,215.0,2.9,30.0,486.0,380.46,281.75
2016,6,13,16,45,408.5,202.5,2.8,30.0,432.5,328.74,241.59
2016,6,13,17,0,370.0,190.0,2.7,30.0,379.0,284.16,206.53
2016,6,13,17,15,346.5,170.5,2.5,29.5,332.0,238.38,170.5
2016,6,13,17,30,323.0,151.0,2.3,29.0,285.0,195.2,136.51
2016,6,13,17,45,298.0,132.0,2.15,28.5,242.0,154.92,105.51
2016,6,13,18,0,273.0,113.0,2.0,28.0,199.0,117.59,78.4
2016,6,13,18,15,236.0,94.5,1.95,27.5,158.5,83.28,56.77
2016,6,13,18,30,199.0,76.0,1.9,27.0,118.0,59.99,45.2
2016,6,13,18,45,146.5,57.0,1.9,27.0,83.0,45.9,32.82
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,31.27,19.63
2016,6,13,19,15,47.0,19.0,2.05,26.5,24.0,16.08,0.49
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.0,16.5,2.9,23.5,21.0,22.31,0.0
2016,6,14,6,0,98.0,33.0,3.2,24.0,42.0,56.37,32.32
2016,6,14,6,15,185.0,51.0,3.3,24.0,81.5,101.2,69.05
2016,6,14,6,30,272.0,69.0,3.4,24.0,121.0,159.11,116.22
2016,6,14,6,45,330.5,84.0,3.55,24.0,167.5,210.51,159.67
2016,6,14,7,0,389.0,99.0,3.7,24.0,214.0,268.09,207.93
2016,6,14,7,15,204.0,120.0,3.75,24.0,181.5,222.6,174.62
2016,6,14,7,30,19.0,141.0,3.8,24.0,149.0,149.17,115.65
2016,6,14,7,45,9.5,134.5,3.9,24.5,138.5,137.4,105.72
2016,6,14,8,0,0.0,128.0,4.0,25.0,128.0,125.09,95.19
2016,6,14,8,15,3.5,155.5,3.9,25.5,158.0,154.75,118.14
2016,6,14,8,30,7.0,183.0,3.8,26.0,188.0,184.75,140.92
2016,6,14,8,45,120.0,244.0,3.7,26.5,325.5,342.06,263.4
2016,6,14,9,0,233.0,305.0,3.6,27.0,463.0,498.45,379.73
2016,6,14,9,15,165.5,328.0,3.45,27.5,444.0,475.43,358.62
2016,6,14,9,30,98.0,351.0,3.3,28.0,425.0,440.1,329.32
2016,6,14,9,45,97.0,371.0,3.15,28.5,447.5,462.1,343.6
2016,6,14,10,0,96.0,391.0,3.0,29.0,470.0,483.67,357.12
2016,6,14,10,15,85.0,402.0,2.95,29.0,474.5,486.09,357.62
2016,6,14,10,30,74.0,413.0,2.9,29.0,479.0,487.71,357.67
2016,6,14,10,45,92.5,437.0,2.85,29.5,521.5,530.61,386.9
2016,6,14,11,0,111.0,461.0,2.8,30.0,564.0,573.57,415.49
2016,6,14,11,15,99.0,466.0,2.9,30.0,559.5,566.6,409.91
2016,6,14,11,30,87.0,471.0,3.0,30.0,555.0,559.02,404.21
2016,6,14,11,45,133.0,488.0,3.1,30.5,618.5,626.85,451.3
2016,6,14,12,0,179.0,505.0,3.2,31.0,682.0,687.77,492.56
2016,6,14,12,15,217.0,502.0,3.35,31.0,717.5,719.4,515.04
2016,6,14,12,30,255.0,499.0,3.5,31.0,753.0,752.98,538.85
2016,6,14,12,45,230.0,502.0,3.7,31.0,730.5,722.36,518.18
2016,6,14,13,0,205.0,505.0,3.9,31.0,708.0,694.87,499.72
2016,6,14,13,15,145.0,489.5,4.0,31.0,632.5,616.57,445.25
2016,6,14,13,30,85.0,474.0,4.1,31.0,557.0,539.03,390.52
2016,6,14,13,45,103.0,471.5,4.25,31.0,570.0,548.35,398.4
2016,6,14,14,0,121.0,469.0,4.4,31.0,583.0,556.51,405.12
2016,6,14,14,15,203.5,447.5,4.4,31.0,632.5,598.01,436.83
2016,6,14,14,30,286.0,426.0,4.4,31.0,682.0,632.66,463.19
2016,6,14,14,45,346.5,385.5,4.45,31.0,683.5,626.94,461.16
2016,6,14,15,0,407.0,345.0,4.5,31.0,685.0,614.73,454.46
2016,6,14,15,15,607.0,231.0,4.45,31.0,711.0,623.61,465.13
2016,6,14,15,30,807.0,117.0,4.4,31.0,737.0,615.08,462.04
2016,6,14,15,45,792.5,114.5,4.4,31.0,693.5,564.77,424.32
2016,6,14,16,0,778.0,112.0,4.4,31.0,650.0,514.36,385.77
2016,6,14,16,15,760.0,108.5,4.25,30.5,602.5,461.52,344.94
2016,6,14,16,30,742.0,105.0,4.1,30.0,555.0,409.43,303.52
2016,6,14,16,45,716.0,102.0,4.0,30.0,504.0,355.85,259.48
2016,6,14,17,0,690.0,99.0,3.9,30.0,453.0,301.57,214.2
2016,6,14,17,15,658.5,94.0,3.6,29.5,401.0,248.99,170.26
2016,6,14,17,30,627.0,89.0,3.3,29.0,349.0,199.59,129.16
2016,6,14,17,45,582.0,82.5,3.05,28.5,297.0,150.3,90.33
2016,6,14,18,0,537.0,76.0,2.8,28.0,245.0,106.11,59.12
2016,6,14,18,15,474.0,68.0,2.65,27.5,196.0,65.26,37.1
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,43.36,31.2
2016,6,14,18,45,318.0,48.0,2.4,27.0,104.0,35.84,24.44
2016,6,14,19,0,225.0,36.0,2.3,27.0,61.0,27.6,16.72
2016,6,14,19,15,112.5,18.0,2.4,26.5,30.5,13.9,0.1
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,17.0,2.85,23.5,19.0,19.68,0.0
2016,6,15,6,0,48.0,34.0,3.0,24.0,38.0,46.32,26.69
2016,6,15,6,15,117.5,56.5,3.15,24.0,76.5,91.61,63.64
2016,6,15,6,30,187.0,79.0,3.3,24.0,115.0,142.13,104.72
2016,6,15,6,45,260.5,94.5,3.5,24.5,161.5,193.78,147.14
2016,6,15,7,0,334.0,110.0,3.7,25.0,208.0,257.51,199.16
2016,6,15,7,15,364.5,120.0,3.8,25.5,247.5,300.01,234.19
2016,6,15,7,30,395.0,130.0,3.9,26.0,287.0,345.19,270.5
2016,6,15,7,45,472.5,135.5,4.05,26.5,350.5,414.13,324.47
2016,6,15,8,0,550.0,141.0,4.2,27.0,414.0,489.84,382.36
2016,6,15,8,15,579.5,148.0,4.3,27.0,464.0,545.16,424.04
2016,6,15,8,30,609.0,155.0,4.4,27.0,514.0,599.06,463.98
2016,6,15,8,45,652.0,151.0,4.5,27.5,565.0,652.26,502.19
2016,6,15,9,0,695.0,147.0,4.6,28.0,616.0,706.99,540.55
2016,6,15,9,15,712.0,151.0,4.6,28.5,660.0,750.33,568.43
2016,6,15,9,30,729.0,155.0,4.6,29.0,704.0,792.68,595.24
2016,6,15,9,45,757.5,149.0,4.7,29.5,747.0,830.87,619.4
2016,6,15,10,0,786.0,143.0,4.8,30.0,790.0,870.66,644.44
2016,6,15,10,15,795.5,145.0,4.8,30.0,823.5,899.94,662.9
2016,6,15,10,30,805.0,147.0,4.8,30.0,857.0,926.83,679.77
2016,6,15,10,45,821.0,143.0,4.85,30.5,886.5,945.84,690.32
2016,6,15,11,0,837.0,139.0,4.9,31.0,916.0,967.79,702.87
2016,6,15,11,15,841.5,140.5,4.85,31.0,936.5,981.19,710.52
2016,6,15,11,30,846.0,142.0,4.8,31.0,957.0,991.49,716.25
2016,6,15,11,45,856.5,137.0,4.8,31.5,971.5,998.22,718.66
2016,6,15,12,0,867.0,132.0,4.8,32.0,986.0,1001.82,719.15
2016,6,15,12,15,868.0,132.5,4.7,32.0,990.5,998.16,715.75
2016,6,15,12,30,869.0,133.0,4.6,32.0,995.0,991.36,710.83
2016,6,15,12,45,869.5,132.0,4.55,32.0,992.5,979.59,703.02
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,964.85,693.4
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,944.78,680.15
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,921.86,665.12
2016,6,15,13,45,861.0,129.0,4.2,32.0,949.5,894.36,647.14
2016,6,15,14,0,857.0,128.0,4.1,32.0,931.0,864.3,627.49
2016,6,15,14,15,851.0,127.0,4.0,32.0,905.5,830.15,605.08
2016,6,15,14,30,845.0,126.0,3.9,32.0,880.0,793.85,581.18
2016,6,15,14,45,836.5,124.5,3.8,32.5,847.5,753.22,553.11
2016,6,15,15,0,828.0,123.0,3.7,33.0,815.0,711.01,523.91
2016,6,15,15,15,818.0,120.5,3.6,32.5,777.0,665.48,493.25
2016,6,15,15,30,808.0,118.0,3.5,32.0,739.0,617.23,459.28
2016,6,15,15,45,794.0,115.5,3.45,32.0,696.0,567.18,422.33
2016,6,15,16,0,780.0,113.0,3.4,32.0,653.0,516.98,384.35
2016,6,15,16,15,762.0,110.0,3.25,31.5,605.5,464.5,344.26
2016,6,15,16,30,744.0,107.0,3.1,31.0,558.0,412.77,303.57
2016,6,15,16,45,722.0,102.5,3.0,31.0,508.0,359.19,259.97
2016,6,15,17,0,700.0,98.0,2.9,31.0,458.0,304.51,214.74
2016,6,15,17,15,668.5,93.0,2.7,30.5,406.0,251.36,170.75
2016,6,15,17,30,637.0,88.0,2.5,30.0,354.0,201.38,129.47
2016,6,15,17,45,597.0,81.0,2.3,29.5,302.0,151.8,90.41
2016,6,15,18,0,557.0,74.0,2.1,29.0,250.0,106.74,58.46
2016,6,15,18,15,495.0,66.0,2.05,28.5,200.0,64.72,35.81
2016,6,15,18,30,433.0,58.0,2.0,28.0,150.0,41.48,29.48
2016,6,15,18,45,343.0,47.0,1.95,27.5,106.5,35.03,23.73
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,27.59,16.74
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,13.89,0.48
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,61.5,16.5,3.45,23.5,22.0,23.79,0.0
2016,6,16,6,0,123.0,33.0,3.7,24.0,44.0,60.72,34.42
2016,6,16,6,15,216.5,49.0,3.8,24.0,84.0,109.11,74.21
2016,6,16,6,30,310.0,65.0,3.9,24.0,124.0,165.4,120.26
2016,6,16,6,45,398.0,73.5,4.05,24.5,174.0,221.96,167.42
2016,6,16,7,0,486.0,82.0,4.2,25.0,224.0,289.91,223.65
2016,6,16,7,15,535.0,89.5,4.2,25.5,276.0,346.61,270.52
2016,6,16,7,30,584.0,97.0,4.2,26.0,328.0,407.62,319.54
2016,6,16,7,45,634.0,98.5,4.25,26.5,383.0,466.74,365.96
2016,6,16,8,0,684.0,100.0,4.3,27.0,438.0,529.49,413.85
2016,6,16,8,15,709.5,104.5,4.3,27.5,489.5,582.87,453.18
2016,6,16,8,30,735.0,109.0,4.3,28.0,541.0,635.56,490.96
2016,6,16,8,45,761.0,109.5,4.35,28.5,591.0,686.04,525.34
2016,6,16,9,0,787.0,110.0,4.4,29.0,641.0,736.55,558.52
2016,6,16,9,15,801.5,112.5,4.4,29.0,685.5,779.59,586.92
2016,6,16,9,30,816.0,115.0,4.4,29.0,730.0,821.23,614.1
2016,6,16,9,45,830.0,115.5,4.45,29.5,770.0,854.43,634.2
2016,6,16,10,0,844.0,116.0,4.5,30.0,810.0,889.84,655.66
2016,6,16,10,15,852.0,118.0,4.5,30.5,843.5,919.12,672.6
2016,6,16,10,30,860.0,120.0,4.5,31.0,877.0,945.79,687.72
2016,6,16,10,45,867.5,120.0,4.55,31.5,904.5,967.16,699.55
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,985.62,709.5
2016,6,16,11,15,879.0,121.0,4.6,32.0,952.0,998.58,717.14
2016,6,16,11,30,883.0,122.0,4.6,32.0,972.0,1008.33,722.82
2016,6,16,11,45,885.0,122.5,4.6,32.0,984.0,1012.29,724.89
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,1012.94,724.97
2016,6,16,12,15,887.5,123.5,4.6,32.0,1000.5,1008.81,722.1
2016,6,16,12,30,888.0,124.0,4.6,32.0,1005.0,1001.46,717.3
2016,6,16,12,45,887.0,123.5,4.6,32.5,1002.0,988.59,707.6
2016,6,16,13,0,886.0,123.0,4.6,33.0,999.0,972.7,696.1
2016,6,16,13,15,884.0,122.5,4.55,33.0,987.5,952.87,683.32
2016,6,16,13,30,882.0,122.0,4.5,33.0,976.0,930.12,668.71
2016,6,16,13,45,878.0,121.0,4.45,33.0,957.5,902.26,650.78
2016,6,16,14,0,874.0,120.0,4.4,33.0,939.0,871.77,631.13
2016,6,16,14,15,868.5,118.5,4.35,33.0,913.5,837.09,608.64
2016,6,16,14,30,863.0,117.0,4.3,33.0,888.0,800.17,584.57
2016,6,16,14,45,849.5,119.0,4.25,33.0,854.0,758.42,557.08
2016,6,16,15,0,836.0,121.0,4.2,33.0,820.0,715.41,528.52
2016,6,16,15,15,825.5,119.0,4.1,32.5,781.5,669.7,497.74
2016,6,16,15,30,815.0,117.0,4.0,32.0,743.0,621.27,463.49
2016,6,16,15,45,800.5,114.5,3.95,32.0,699.5,570.62,425.96
2016,6,16,16,0,786.0,112.0,3.9,32.0,656.0,519.86,387.41
2016,6,16,16,15,768.5,108.5,3.75,31.5,608.5,466.86,346.82
2016,6,16,16,30,751.0,105.0,3.6,31.0,561.0,414.56,305.56
2016,6,16,16,45,726.0,101.5,3.5,31.0,510.5,360.4,261.4
2016,6,16,17,0,701.0,98.0,3.4,31.0,460.0,305.47,215.89
2016,6,16,17,15,669.5,93.0,3.15,30.5,407.5,252.25,171.7
2016,6,16,17,30,638.0,88.0,2.9,30.0,355.0,202.2,130.25
2016,6,16,17,45,593.0,82.5,2.7,30.0,302.5,153.09,91.47
2016,6,16,18,0,548.0,77.0,2.5,30.0,250.0,109.07,60.35
2016,6,16,18,15,485.5,68.5,2.35,29.0,200.5,67.07,37.6
2016,6,16,18,30,423.0,60.0,2.2,28.0,151.0,43.22,30.95
2016,6,16,18,45,329.0,48.5,2.1,27.5,107.0,36.18,24.7
2016,6,16,19,0,235.0,37.0,2.0,27.0,63.0,28.37,17.41
2016,6,16,19,15,117.5,18.5,2.1,26.5,31.5,14.28,1.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,85.5,16.0,2.9,22.5,23.5,26.2,0.0
2016,6,17,6,0,171.0,32.0,3.2,23.0,47.0,70.72,40.01
2016,6,17,6,15,272.0,46.0,3.35,23.5,89.0,118.58,79.94
2016,6,17,6,30,373.0,60.0,3.5,24.0,131.0,177.92,128.53
2016,6,17,6,45,465.0,66.0,3.65,24.5,183.0,238.38,179.14
2016,6,17,7,0,557.0,72.0,3.8,25.0,235.0,307.34,236.44
2016,6,17,7,15,603.5,78.5,3.8,25.5,288.5,365.44,284.63
2016,6,17,7,30,650.0,85.0,3.8,26.0,342.0,427.55,334.53
2016,6,17,7,45,695.5,86.0,3.85,26.5,397.0,486.75,380.91
2016,6,17,8,0,741.0,87.0,3.9,27.0,452.0,548.16,427.63
2016,6,17,8,15,764.5,90.5,3.9,27.5,504.0,601.78,466.93
2016,6,17,8,30,788.0,94.0,3.9,28.0,556.0,655.76,505.15
2016,6,17,8,45,811.0,94.5,3.9,28.5,606.5,706.18,538.31
2016,6,17,9,0,834.0,95.0,3.9,29.0,657.0,752.92,568.26
2016,6,17,9,15,847.0,97.5,3.85,29.0,702.0,796.32,596.38
2016,6,17,9,30,860.0,100.0,3.8,29.0,747.0,838.12,623.08
2016,6,17,9,45,872.5,100.5,3.8,29.5,787.5,875.53,645.48
2016,6,17,10,0,885.0,101.0,3.8,30.0,828.0,910.85,666.24
2016,6,17,10,15,892.0,102.5,3.75,30.5,861.5,939.8,682.32
2016,6,17,10,30,899.0,104.0,3.7,31.0,895.0,965.98,696.48
2016,6,17,10,45,905.5,104.0,3.7,31.5,922.5,987.19,707.68
2016,6,17,11,0,912.0,104.0,3.7,32.0,950.0,1005.34,716.92
2016,6,17,11,15,915.0,105.0,3.65,32.0,970.0,1017.85,723.76
2016,6,17,11,30,918.0,106.0,3.6,32.0,990.0,1027.01,728.58
2016,6,17,11,45,921.0,105.5,3.55,32.5,1002.0,1031.24,728.91
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,1032.05,727.22
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,1027.44,723.39
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,1019.49,717.6
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,1006.33,709.05
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,990.02,698.64
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,969.16,685.44
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,945.26,670.4
2016,6,17,13,45,913.0,103.0,3.05,33.5,973.5,916.6,651.02
2016,6,17,14,0,909.0,102.0,3.0,34.0,954.0,885.21,629.96
2016,6,17,14,15,903.5,101.0,2.95,34.0,928.0,849.98,607.71
2016,6,17,14,30,898.0,100.0,2.9,34.0,902.0,812.41,583.84
2016,6,17,14,45,890.0,99.0,2.85,34.0,869.0,770.79,557.15
2016,6,17,15,0,882.0,98.0,2.8,34.0,836.0,727.41,529.07
2016,6,17,15,15,872.5,96.0,2.75,33.5,797.5,680.52,499.33
2016,6,17,15,30,863.0,94.0,2.7,33.0,759.0,632.43,466.1
2016,6,17,15,45,851.0,92.0,2.7,33.0,715.0,581.92,429.47
2016,6,17,16,0,839.0,90.0,2.7,33.0,671.0,530.91,391.45
2016,6,17,16,15,823.0,87.5,2.6,32.5,623.0,477.26,350.9
2016,6,17,16,30,807.0,85.0,2.5,32.0,575.0,423.99,309.34
2016,6,17,16,45,787.0,81.5,2.45,32.0,524.0,365.58,262.36
2016,6,17,17,0,767.0,78.0,2.4,32.0,473.0,311.71,217.65
2016,6,17,17,15,738.5,74.0,2.25,31.5,420.5,256.76,172.05
2016,6,17,17,30,710.0,70.0,2.1,31.0,368.0,204.6,128.74
2016,6,17,17,45,672.0,65.5,2.0,30.5,315.0,153.57,88.31
2016,6,17,18,0,634.0,61.0,1.9,30.0,262.0,103.97,52.86
2016,6,17,18,15,576.5,55.0,1.75,29.0,211.0,59.37,29.14
2016,6,17,18,30,519.0,49.0,1.6,28.0,160.0,33.58,22.83
2016,6,17,18,45,428.5,40.0,1.5,27.5,114.5,28.58,18.36
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,23.21,13.25
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,11.33,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,74.0,16.0,2.15,23.5,22.5,24.73,0.0
2016,6,18,6,0,148.0,32.0,2.4,24.0,45.0,66.54,37.47
2016,6,18,6,15,246.0,46.5,2.45,24.0,86.0,112.89,76.05
2016,6,18,6,30,344.0,61.0,2.5,24.0,127.0,170.38,123.04
2016,6,18,6,45,418.5,70.5,2.65,24.5,176.0,225.13,169.03
2016,6,18,7,0,493.0,80.0,2.8,25.0,225.0,289.88,222.67
2016,6,18,7,15,541.5,88.0,2.7,25.5,277.0,347.17,269.56
2016,6,18,7,30,590.0,96.0,2.6,26.0,329.0,408.74,318.32
2016,6,18,7,45,624.5,102.0,2.55,26.5,381.0,464.37,361.14
2016,6,18,8,0,659.0,108.0,2.5,27.0,433.0,522.21,404.18
2016,6,18,8,15,685.5,113.0,2.4,27.0,484.5,575.65,443.28
2016,6,18,8,30,712.0,118.0,2.3,27.0,536.0,629.91,481.82
2016,6,18,8,45,734.5,121.0,2.2,27.5,584.5,677.9,513.51
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,727.39,544.29
2016,6,18,9,15,772.5,127.0,1.9,28.0,678.0,770.73,570.45
2016,6,18,9,30,788.0,130.0,1.7,28.0,723.0,812.81,595.0
2016,6,18,9,45,803.0,130.5,1.55,28.5,763.5,850.3,615.08
2016,6,18,10,0,818.0,131.0,1.4,29.0,804.0,886.02,633.41
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.5,910.86,645.58
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,937.95,658.89
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.5,960.8,667.81
2016,6,18,11,0,856.0,134.0,0.8,30.0,928.0,980.91,674.71
2016,6,18,11,15,860.5,135.0,0.85,30.0,948.5,994.16,682.7
2016,6,18,11,30,865.0,136.0,0.9,30.0,969.0,1004.27,689.0
2016,6,18,11,45,861.5,141.5,1.0,30.5,980.0,1007.61,690.98
2016,6,18,12,0,858.0,147.0,1.1,31.0,991.0,1007.62,691.09
2016,6,18,12,15,859.0,147.0,1.2,31.0,996.0,1003.53,690.19
2016,6,18,12,30,860.0,147.0,1.3,31.0,1001.0,996.35,687.48
2016,6,18,12,45,861.0,146.0,1.4,31.0,999.0,985.23,682.4
2016,6,18,13,0,862.0,145.0,1.5,31.0,997.0,971.18,675.53
2016,6,18,13,15,860.0,144.5,1.55,31.0,986.0,951.8,664.69
2016,6,18,13,30,858.0,144.0,1.6,31.0,975.0,929.59,652.11
2016,6,18,13,45,855.0,142.0,1.65,31.5,957.0,902.31,635.04
2016,6,18,14,0,852.0,140.0,1.7,32.0,939.0,872.42,616.3
2016,6,18,14,15,845.5,138.5,1.7,32.0,913.0,837.62,595.08
2016,6,18,14,30,839.0,137.0,1.7,32.0,887.0,800.71,572.37
2016,6,18,14,45,829.0,136.0,1.75,32.0,854.0,759.69,547.19
2016,6,18,15,0,819.0,135.0,1.8,32.0,821.0,716.64,520.32
2016,6,18,15,15,558.5,241.5,1.8,32.0,699.5,602.33,438.46
2016,6,18,15,30,298.0,348.0,1.8,32.0,578.0,509.93,370.37
2016,6,18,15,45,530.0,237.0,1.8,32.0,616.5,525.74,385.2
2016,6,18,16,0,762.0,126.0,1.8,32.0,655.0,521.29,382.98
2016,6,18,16,15,742.5,122.0,1.75,31.5,607.0,468.07,343.23
2016,6,18,16,30,723.0,118.0,1.7,31.0,559.0,413.21,301.39
2016,6,18,16,45,692.5,115.5,1.65,31.0,507.0,359.07,258.38
2016,6,18,17,0,662.0,113.0,1.6,31.0,455.0,307.55,216.52
2016,6,18,17,15,534.5,125.5,1.5,30.5,382.0,246.83,170.36
2016,6,18,17,30,407.0,138.0,1.4,30.0,309.0,199.46,135.86
2016,6,18,17,45,448.0,113.5,1.35,29.5,277.0,159.64,102.38
2016,6,18,18,0,489.0,89.0,1.3,29.0,245.0,115.25,67.51
2016,6,18,18,15,427.0,78.5,1.25,28.5,196.0,74.73,44.72
2016,6,18,18,30,365.0,68.0,1.2,28.0,147.0,49.72,36.42
2016,6,18,18,45,273.0,54.0,1.15,27.5,103.5,40.51,28.33
2016,6,18,19,0,181.0,40.0,1.1,27.0,60.0,30.78,19.42
2016,6,18,19,15,90.5,20.0,1.15,26.5,30.0,15.48,2.18
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,16.0,1.5,22.5,20.5,21.9,0.0
2016,6,19,6,0,102.0,32.0,1.7,23.0,41.0,55.64,31.23
2016,6,19,6,15,187.5,49.5,1.8,23.5,80.0,99.46,67.47
2016,6,19,6,30,273.0,67.0,1.9,24.0,119.0,156.23,113.42
2016,6,19,6,45,347.5,78.5,2.05,24.5,166.5,209.19,157.31
2016,6,19,7,0,422.0,90.0,2.2,25.0,214.0,270.09,207.36
2016,6,19,7,15,472.0,99.5,2.2,25.5,264.5,325.38,252.34
2016,6,19,7,30,522.0,109.0,2.2,26.0,315.0,387.79,301.53
2016,6,19,7,45,567.0,113.5,2.25,26.5,367.5,444.37,345.12
2016,6,19,8,0,612.0,118.0,2.3,27.0,420.0,504.2,389.93
2016,6,19,8,15,568.5,148.0,2.2,27.0,452.5,536.5,412.36
2016,6,19,8,30,525.0,178.0,2.1,27.0,485.0,560.64,428.17
2016,6,19,8,45,461.0,222.5,2.05,27.5,509.5,582.61,440.4
2016,6,19,9,0,397.0,267.0,2.0,28.0,534.0,591.22,442.81
2016,6,19,9,15,262.5,311.0,1.95,28.0,492.5,542.61,404.16
2016,6,19,9,30,128.0,355.0,1.9,28.0,451.0,476.44,352.79
2016,6,19,9,45,112.0,371.5,1.9,28.5,459.0,482.67,355.59
2016,6,19,10,0,96.0,388.0,1.9,29.0,467.0,480.37,352.03
2016,6,19,10,15,65.0,374.0,1.95,29.0,429.0,438.27,321.1
2016,6,19,10,30,34.0,360.0,2.0,29.0,391.0,394.82,289.11
2016,6,19,10,45,118.5,412.5,2.1,29.0,522.0,537.32,391.91
2016,6,19,11,0,203.0,465.0,2.2,29.0,653.0,674.61,486.57
2016,6,19,11,15,295.5,444.0,2.3,29.0,724.5,751.49,539.89
2016,6,19,11,30,388.0,423.0,2.4,29.0,796.0,822.41,588.99
2016,6,19,11,45,610.0,289.5,2.5,29.5,885.0,914.29,655.01
2016,6,19,12,0,832.0,156.0,2.6,30.0,974.0,990.44,703.44
2016,6,19,12,15,452.0,316.5,2.65,30.0,762.0,776.41,559.56
2016,6,19,12,30,72.0,477.0,2.7,30.0,550.0,543.17,390.2
2016,6,19,12,45,98.5,489.0,2.75,30.0,587.5,578.19,416.45
2016,6,19,13,0,125.0,501.0,2.8,30.0,625.0,614.52,441.96
2016,6,19,13,15,182.5,493.5,2.8,30.0,672.0,656.1,471.94
2016,6,19,13,30,240.0,486.0,2.8,30.0,719.0,694.76,499.58
2016,6,19,13,45,259.5,471.0,2.85,30.0,718.5,689.32,496.77
2016,6,19,14,0,279.0,456.0,2.9,30.0,718.0,681.16,492.41
2016,6,19,14,15,257.5,447.0,2.9,29.5,683.5,642.66,467.05
2016,6,19,14,30,236.0,438.0,2.9,29.0,649.0,605.81,442.66
2016,6,19,14,45,520.5,286.5,2.9,29.0,729.5,667.37,493.66
2016,6,19,15,0,805.0,135.0,2.9,29.0,810.0,707.09,527.02
2016,6,19,15,15,794.0,132.5,2.8,29.0,772.0,661.48,494.16
2016,6,19,15,30,783.0,130.0,2.7,29.0,734.0,615.01,460.34
2016,6,19,15,45,772.5,125.5,2.65,29.0,692.0,566.34,424.42
2016,6,19,16,0,762.0,121.0,2.6,29.0,650.0,517.23,387.27
2016,6,19,16,15,744.0,117.0,2.5,29.0,603.0,464.75,346.54
2016,6,19,16,30,726.0,113.0,2.4,29.0,556.0,413.05,305.37
2016,6,19,16,45,706.0,107.5,2.35,29.0,506.5,357.57,260.54
2016,6,19,17,0,686.0,102.0,2.3,29.0,457.0,306.03,217.67
2016,6,19,17,15,654.5,96.5,2.1,28.5,405.0,253.13,173.79
2016,6,19,17,30,623.0,91.0,1.9,28.0,353.0,203.42,132.59
2016,6,19,17,45,584.5,83.5,1.7,27.5,302.0,154.28,93.54
2016,6,19,18,0,546.0,76.0,1.5,27.0,251.0,109.51,61.25
2016,6,19,18,15,486.0,68.0,1.4,26.5,201.5,67.98,38.12
2016,6,19,18,30,426.0,60.0,1.3,26.0,152.0,43.03,31.09
2016,6,19,18,45,340.5,48.0,1.25,25.5,108.5,35.72,24.58
2016,6,19,19,0,255.0,36.0,1.2,25.0,65.0,27.49,16.95
2016,6,19,19,15,127.5,18.0,1.2,24.5,32.5,13.84,1.63
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.5,15.0,1.3,21.5,22.0,24.42,0.0
2016,6,20,6,0,161.0,30.0,1.5,22.0,44.0,66.34,36.82
2016,6,20,6,15,257.5,43.5,1.6,22.5,84.0,111.83,75.12
2016,6,20,6,30,354.0,57.0,1.7,23.0,124.0,168.32,121.32
2016,6,20,6,45,426.5,66.0,1.85,24.0,172.0,224.11,167.92
2016,6,20,7,0,499.0,75.0,2.0,25.0,220.0,286.24,219.05
2016,6,20,7,15,546.0,82.0,2.05,25.5,271.5,341.99,264.74
2016,6,20,7,30,593.0,89.0,2.1,26.0,323.0,401.87,312.29
2016,6,20,7,45,632.0,93.0,2.15,26.5,375.5,457.89,355.58
2016,6,20,8,0,671.0,97.0,2.2,27.0,428.0,516.55,399.5
2016,6,20,8,15,696.5,101.5,2.15,27.5,478.5,569.33,437.35
2016,6,20,8,30,722.0,106.0,2.1,28.0,529.0,621.55,473.62
2016,6,20,8,45,517.5,196.5,2.1,28.5,513.0,596.48,449.72
2016,6,20,9,0,313.0,287.0,2.1,29.0,497.0,547.2,408.46
2016,6,20,9,15,216.5,320.0,2.05,29.0,470.0,507.85,377.59
2016,6,20,9,30,120.0,353.0,2.0,29.0,443.0,467.52,345.38
2016,6,20,9,45,79.5,346.5,1.95,29.5,407.5,420.87,309.97
2016,6,20,10,0,39.0,340.0,1.9,30.0,372.0,378.76,277.59
2016,6,20,10,15,196.0,367.5,1.85,30.0,539.0,560.21,409.37
2016,6,20,10,30,353.0,395.0,1.8,30.0,706.0,747.79,536.83
2016,6,20,10,45,603.0,260.5,1.75,30.5,811.0,864.11,616.69
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,969.56,680.5
2016,6,20,11,15,857.5,127.0,1.7,31.0,936.5,982.94,686.95
2016,6,20,11,30,862.0,128.0,1.7,31.0,957.0,993.18,692.57
2016,6,20,11,45,619.0,284.0,1.7,31.5,884.0,917.86,642.96
2016,6,20,12,0,376.0,440.0,1.7,32.0,811.0,824.24,574.83
2016,6,20,12,15,361.0,451.0,1.7,32.0,808.0,816.15,569.85
2016,6,20,12,30,346.0,462.0,1.7,32.0,805.0,806.54,563.14
2016,6,20,12,45,610.5,293.0,1.75,32.5,897.0,893.18,626.5
2016,6,20,13,0,875.0,124.0,1.8,33.0,989.0,963.98,670.48
2016,6,20,13,15,873.5,123.5,1.8,33.0,978.5,945.0,658.27
2016,6,20,13,30,872.0,123.0,1.8,33.0,968.0,923.11,645.22
2016,6,20,13,45,869.5,121.5,1.85,33.0,950.5,896.54,629.79
2016,6,20,14,0,867.0,120.0,1.9,33.0,933.0,867.28,612.59
2016,6,20,14,15,861.5,118.5,1.95,33.0,908.0,832.97,592.03
2016,6,20,14,30,856.0,117.0,2.0,33.0,883.0,796.44,569.85
2016,6,20,14,45,831.5,125.5,2.05,33.0,847.0,752.79,542.71
2016,6,20,15,0,807.0,134.0,2.1,33.0,811.0,708.08,514.53
2016,6,20,15,15,796.5,131.5,2.15,33.0,773.5,662.74,484.17
2016,6,20,15,30,786.0,129.0,2.2,33.0,736.0,616.5,452.03
2016,6,20,15,45,771.5,126.0,2.25,33.0,693.0,566.77,416.56
2016,6,20,16,0,757.0,123.0,2.3,33.0,650.0,516.98,380.02
2016,6,20,16,15,739.0,119.5,2.3,32.5,603.0,465.21,341.56
2016,6,20,16,30,721.0,116.0,2.3,32.0,556.0,411.7,300.62
2016,6,20,16,45,695.5,112.0,2.3,32.0,505.5,358.2,257.95
2016,6,20,17,0,670.0,108.0,2.3,32.0,455.0,306.76,215.94
2016,6,20,17,15,637.5,102.5,2.15,31.5,403.5,254.44,173.24
2016,6,20,17,30,605.0,97.0,2.0,31.0,352.0,205.44,133.25
2016,6,20,17,45,559.0,90.5,1.95,30.5,300.0,157.03,95.63
2016,6,20,18,0,513.0,84.0,1.9,30.0,248.0,113.86,65.18
2016,6,20,18,15,450.5,74.5,1.75,29.0,198.5,72.78,42.23
2016,6,20,18,30,388.0,65.0,1.6,28.0,149.0,47.33,34.42
2016,6,20,18,45,296.5,52.5,1.45,27.5,106.0,39.26,27.31
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,30.74,19.43
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.46,2.63
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,15.5,2.4,22.5,21.0,23.12,0.0
2016,6,21,6,0,132.0,31.0,2.7,23.0,42.0,62.19,34.5
2016,6,21,6,15,229.5,45.5,2.75,23.5,82.0,107.42,72.28
2016,6,21,6,30,327.0,60.0,2.8,24.0,122.0,163.61,117.97
2016,6,21,6,45,400.5,70.0,2.85,24.5,170.0,217.46,163.19
2016,6,21,7,0,474.0,80.0,2.9,25.0,218.0,281.18,215.98
2016,6,21,7,15,523.5,88.0,2.85,25.5,269.5,337.83,262.48
2016,6,21,7,30,573.0,96.0,2.8,26.0,321.0,398.89,311.08
2016,6,21,7,45,612.0,101.0,2.8,27.0,373.5,455.05,353.95
2016,6,21,8,0,651.0,106.0,2.8,28.0,426.0,513.88,397.29
2016,6,21,8,15,678.0,110.5,2.65,28.5,476.5,566.73,435.13
2016,6,21,8,30,705.0,115.0,2.5,29.0,527.0,620.47,472.28
2016,6,21,8,45,726.0,119.0,2.35,29.5,575.5,668.25,503.62
2016,6,21,9,0,747.0,123.0,2.2,30.0,624.0,717.36,533.87
2016,6,21,9,15,762.5,126.0,2.1,30.5,668.5,760.4,559.48
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,802.22,583.69
2016,6,21,9,45,791.0,131.0,1.9,31.5,753.0,839.34,604.27
2016,6,21,10,0,804.0,133.0,1.8,32.0,793.0,874.61,623.23
2016,6,21,10,15,813.0,135.0,1.75,32.0,826.5,904.1,639.98
2016,6,21,10,30,822.0,137.0,1.7,32.0,860.0,926.06,651.93
2016,6,21,10,45,831.5,137.0,1.7,32.5,888.0,948.81,663.66
2016,6,21,11,0,841.0,137.0,1.7,33.0,916.0,968.84,673.65
2016,6,21,11,15,558.0,304.5,1.75,33.0,826.5,875.01,612.26
2016,6,21,11,30,275.0,472.0,1.8,33.0,737.0,759.59,530.03
2016,6,21,11,45,572.0,301.5,1.9,33.5,861.5,888.2,622.46
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,1003.06,694.12
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,999.67,691.24
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,993.13,687.75
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,980.62,680.69
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,965.18,671.93
2016,6,21,13,15,866.0,131.5,2.25,34.0,979.0,945.87,660.8
2016,6,21,13,30,864.0,131.0,2.3,34.0,968.0,923.7,647.9
2016,6,21,13,45,859.0,130.5,2.35,34.0,949.5,896.06,631.52
2016,6,21,14,0,854.0,130.0,2.4,34.0,931.0,865.89,613.47
2016,6,21,14,15,848.0,129.0,2.4,34.0,906.0,832.05,592.57
2016,6,21,14,30,842.0,128.0,2.4,34.0,881.0,796.05,570.15
2016,6,21,14,45,839.0,123.0,2.45,34.0,850.0,756.63,545.59
2016,6,21,15,0,836.0,118.0,2.5,34.0,819.0,715.19,519.41
2016,6,21,15,15,825.5,116.0,2.5,34.0,781.0,669.62,489.11
2016,6,21,15,30,815.0,114.0,2.5,34.0,743.0,623.02,456.39
2016,6,21,15,45,801.5,111.5,2.5,34.0,700.0,571.31,419.33
