Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,788.0,109.0,2.5,34.0,657.0,521.1,382.28
2016,6,21,16,15,770.5,106.0,2.45,33.5,610.0,468.5,343.05
2016,6,21,16,30,753.0,103.0,2.4,33.0,563.0,416.58,303.06
2016,6,21,16,45,731.5,98.5,2.4,33.0,513.0,362.69,260.0
2016,6,21,17,0,710.0,94.0,2.4,33.0,463.0,310.39,217.17
2016,6,21,17,15,679.5,89.5,2.3,32.5,410.5,254.7,171.75
2016,6,21,17,30,649.0,85.0,2.2,32.0,358.0,204.65,130.68
2016,6,21,17,45,611.0,78.0,2.1,31.5,306.5,154.52,91.23
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,108.67,58.44
2016,6,21,18,15,513.0,64.0,1.8,30.0,205.0,66.35,35.27
2016,6,21,18,30,453.0,57.0,1.6,29.0,155.0,40.26,28.34
2016,6,21,18,45,366.5,46.0,1.45,28.5,111.0,33.78,22.62
2016,6,21,19,0,280.0,35.0,1.3,28.0,67.0,26.81,16.17
2016,6,21,19,15,140.0,17.5,1.35,27.5,33.5,13.42,1.67
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,22.5,21.5,24.23,0.0
2016,6,22,6,0,160.0,30.0,2.9,23.0,43.0,65.68,35.75
2016,6,22,6,15,260.0,43.5,3.05,23.5,83.5,112.0,74.82
2016,6,22,6,30,360.0,57.0,3.2,24.0,124.0,169.45,121.76
2016,6,22,6,45,434.0,65.5,3.35,24.5,172.5,225.41,169.0
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,287.92,221.25
2016,6,22,7,15,556.0,81.0,3.5,25.5,273.0,344.53,268.15
2016,6,22,7,30,604.0,88.0,3.5,26.0,325.0,405.38,317.05
2016,6,22,7,45,641.0,92.5,3.5,27.0,377.5,461.37,360.15
2016,6,22,8,0,678.0,97.0,3.5,28.0,430.0,519.81,403.57
2016,6,22,8,15,703.5,101.5,3.45,28.5,481.0,572.93,442.28
2016,6,22,8,30,729.0,106.0,3.4,29.0,532.0,625.48,479.46
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.5,674.41,512.27
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,722.99,543.54
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,766.5,571.87
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,808.7,599.02
2016,6,22,9,45,812.0,120.0,3.4,30.5,758.0,845.67,621.13
2016,6,22,10,0,824.0,122.0,3.4,31.0,798.0,876.2,638.72
2016,6,22,10,15,832.5,124.0,3.45,31.5,832.0,905.65,655.79
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,932.59,671.12
2016,6,22,10,45,848.5,127.0,3.55,32.5,893.5,954.87,683.38
2016,6,22,11,0,856.0,128.0,3.6,33.0,921.0,974.3,693.84
2016,6,22,11,15,860.5,129.0,3.65,33.0,941.5,987.78,701.97
2016,6,22,11,30,865.0,130.0,3.7,33.0,962.0,998.12,708.24
2016,6,22,11,45,873.5,126.5,3.75,33.5,976.5,1004.77,710.83
2016,6,22,12,0,882.0,123.0,3.8,34.0,991.0,1008.22,711.52
2016,6,22,12,15,592.5,303.5,3.85,34.0,888.0,903.09,642.15
2016,6,22,12,30,303.0,484.0,3.9,34.0,785.0,786.12,556.15
2016,6,22,12,45,594.5,302.5,3.95,34.0,890.5,887.11,633.67
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,972.13,690.44
2016,6,22,13,15,883.5,120.5,4.0,34.0,985.5,952.1,677.21
2016,6,22,13,30,881.0,120.0,4.0,34.0,975.0,929.15,662.87
2016,6,22,13,45,877.5,119.0,4.05,34.0,956.5,902.02,646.08
2016,6,22,14,0,874.0,118.0,4.1,34.0,938.0,872.22,627.5
2016,6,22,14,15,868.5,117.0,4.1,34.0,913.0,838.23,605.84
2016,6,22,14,30,863.0,116.0,4.1,34.0,888.0,801.99,582.59
2016,6,22,14,45,841.5,122.5,4.1,34.0,852.5,758.54,554.3
2016,6,22,15,0,820.0,129.0,4.1,34.0,817.0,714.38,525.28
2016,6,22,15,15,513.5,248.0,4.05,33.5,672.0,579.81,427.25
2016,6,22,15,30,207.0,367.0,4.0,33.0,527.0,472.76,346.57
2016,6,22,15,45,263.5,333.0,4.0,33.0,524.5,460.28,339.06
2016,6,22,16,0,320.0,299.0,4.0,33.0,522.0,444.41,328.04
2016,6,22,16,15,366.0,264.0,3.9,32.5,501.5,416.72,308.11
2016,6,22,16,30,412.0,229.0,3.8,32.0,481.0,381.28,281.45
2016,6,22,16,45,546.0,167.0,3.75,32.0,470.0,352.63,257.06
2016,6,22,17,0,680.0,105.0,3.7,32.0,459.0,308.36,218.21
2016,6,22,17,15,648.5,100.0,3.5,31.5,407.0,256.16,175.11
2016,6,22,17,30,617.0,95.0,3.3,31.0,355.0,207.14,134.69
2016,6,22,17,45,573.5,88.0,3.15,30.5,303.0,157.92,95.99
2016,6,22,18,0,530.0,81.0,3.0,30.0,251.0,113.63,64.33
2016,6,22,18,15,469.0,72.0,2.8,29.5,201.5,71.96,40.77
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,45.62,32.84
2016,6,22,18,45,321.0,50.5,2.45,28.5,108.5,37.63,25.83
2016,6,22,19,0,234.0,38.0,2.3,28.0,65.0,29.07,18.0
2016,6,22,19,15,117.0,19.0,2.4,27.5,32.5,14.62,2.47
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.0,15.0,2.95,22.5,21.5,23.46,0.0
2016,6,23,6,0,148.0,30.0,3.1,23.0,43.0,63.35,34.25
2016,6,23,6,15,246.5,45.0,3.25,23.5,83.5,110.38,73.92
2016,6,23,6,30,345.0,60.0,3.4,24.0,124.0,168.18,121.08
2016,6,23,6,45,433.0,67.0,3.55,24.5,174.0,226.25,169.65
2016,6,23,7,0,521.0,74.0,3.7,25.0,224.0,292.61,224.83
2016,6,23,7,15,569.0,80.5,3.7,25.5,276.5,349.36,271.94
2016,6,23,7,30,617.0,87.0,3.7,26.0,329.0,410.32,321.03
2016,6,23,7,45,665.0,88.0,3.7,26.5,383.5,469.18,367.2
2016,6,23,8,0,713.0,89.0,3.7,27.0,438.0,530.47,413.88
2016,6,23,8,15,737.5,93.0,3.65,27.5,489.5,584.03,453.12
2016,6,23,8,30,762.0,97.0,3.6,28.0,541.0,638.13,491.56
2016,6,23,8,45,787.0,97.0,3.6,28.5,591.0,688.48,524.97
2016,6,23,9,0,812.0,97.0,3.6,29.0,641.0,738.77,557.48
2016,6,23,9,15,825.5,99.5,3.55,29.5,686.0,778.52,581.89
2016,6,23,9,30,839.0,102.0,3.5,30.0,731.0,820.19,607.26
2016,6,23,9,45,852.0,102.5,3.5,30.5,771.0,857.58,629.58
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,893.0,650.35
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,922.16,668.15
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,948.65,684.19
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,970.78,696.34
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,989.94,706.6
2016,6,23,11,15,897.5,107.5,3.65,32.0,954.5,1002.51,714.15
2016,6,23,11,30,901.0,108.0,3.7,32.0,975.0,1011.82,719.77
2016,6,23,11,45,896.0,114.0,3.75,32.5,985.5,1014.81,720.03
2016,6,23,12,0,891.0,120.0,3.8,33.0,996.0,1014.32,718.24
2016,6,23,12,15,892.0,120.0,3.8,33.0,1001.0,1010.53,715.63
2016,6,23,12,30,893.0,120.0,3.8,33.0,1006.0,1003.5,711.1
2016,6,23,12,45,891.0,121.0,3.85,33.5,1003.0,991.37,702.32
2016,6,23,13,0,889.0,122.0,3.9,34.0,1000.0,976.23,691.74
2016,6,23,13,15,887.0,121.5,3.9,34.0,989.5,956.64,679.54
2016,6,23,13,30,885.0,121.0,3.9,34.0,979.0,934.12,665.51
2016,6,23,13,45,880.0,120.5,3.95,34.0,960.5,906.04,648.17
2016,6,23,14,0,875.0,120.0,4.0,34.0,942.0,875.38,629.08
2016,6,23,14,15,869.5,119.0,3.95,34.0,916.5,841.38,607.26
2016,6,23,14,30,864.0,118.0,3.9,34.0,891.0,805.13,583.86
2016,6,23,14,45,856.5,116.0,3.9,34.0,858.5,764.34,557.47
2016,6,23,15,0,849.0,114.0,3.9,34.0,826.0,721.82,529.68
2016,6,23,15,15,838.5,112.0,3.85,33.5,788.0,675.74,499.52
2016,6,23,15,30,828.0,110.0,3.8,33.0,750.0,628.6,466.56
2016,6,23,15,45,812.5,108.5,3.8,33.0,706.0,578.16,429.54
2016,6,23,16,0,797.0,107.0,3.8,33.0,662.0,525.15,389.8
2016,6,23,16,15,779.0,104.0,3.75,32.5,614.5,471.86,349.41
2016,6,23,16,30,761.0,101.0,3.7,32.0,567.0,419.28,308.28
2016,6,23,16,45,734.5,98.5,3.7,32.0,515.5,364.88,264.22
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,309.94,218.92
2016,6,23,17,15,677.5,91.0,3.5,31.5,412.0,256.48,174.63
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,206.05,132.84
2016,6,23,17,45,599.5,81.0,3.15,30.5,307.0,156.23,93.63
2016,6,23,18,0,552.0,76.0,3.0,30.0,254.0,111.76,61.95
2016,6,23,18,15,491.5,68.0,2.75,29.5,204.0,69.67,38.25
2016,6,23,18,30,431.0,60.0,2.5,29.0,154.0,42.85,30.52
2016,6,23,18,45,340.0,49.0,2.3,28.5,110.0,36.43,24.84
2016,6,23,19,0,249.0,38.0,2.1,28.0,66.0,29.06,18.01
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.0,14.62,2.59
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,71.5,15.0,1.8,22.5,21.0,23.1,0.0
2016,6,24,6,0,143.0,30.0,2.0,23.0,42.0,62.23,33.35
2016,6,24,6,15,245.0,44.5,2.15,23.5,82.5,109.28,72.97
2016,6,24,6,30,347.0,59.0,2.3,24.0,123.0,167.36,120.1
2016,6,24,6,45,438.0,65.5,2.5,24.5,174.0,226.0,168.92
2016,6,24,7,0,529.0,72.0,2.7,25.0,225.0,293.19,224.52
2016,6,24,7,15,577.0,79.0,2.75,25.5,277.5,350.85,272.13
2016,6,24,7,30,625.0,86.0,2.8,26.0,330.0,412.75,321.64
2016,6,24,7,45,441.5,141.5,2.85,26.5,326.5,400.47,311.88
2016,6,24,8,0,258.0,197.0,2.9,27.0,323.0,365.74,283.24
2016,6,24,8,15,519.0,144.0,2.95,27.5,434.0,495.41,384.0
2016,6,24,8,30,780.0,91.0,3.0,28.0,545.0,643.54,494.31
2016,6,24,8,45,808.5,89.0,3.05,28.5,596.0,691.89,525.35
2016,6,24,9,0,837.0,87.0,3.1,29.0,647.0,743.45,558.65
2016,6,24,9,15,656.5,178.5,3.15,29.5,637.0,731.39,547.13
2016,6,24,9,30,476.0,270.0,3.2,30.0,627.0,694.16,514.76
2016,6,24,9,45,478.0,289.0,3.3,30.5,663.5,730.01,537.83
2016,6,24,10,0,480.0,308.0,3.4,31.0,700.0,764.23,559.04
2016,6,24,10,15,690.0,200.5,3.5,31.0,792.0,860.97,628.66
2016,6,24,10,30,900.0,93.0,3.6,31.0,884.0,953.79,688.65
2016,6,24,10,45,907.0,93.0,3.7,31.5,911.0,975.89,700.57
2016,6,24,11,0,914.0,93.0,3.8,32.0,938.0,994.94,711.07
2016,6,24,11,15,917.0,93.5,3.9,32.0,958.0,1007.39,718.86
2016,6,24,11,30,920.0,94.0,4.0,32.0,978.0,1016.48,724.65
2016,6,24,11,45,510.5,292.5,4.1,32.0,784.5,817.47,591.41
2016,6,24,12,0,101.0,491.0,4.2,32.0,591.0,590.74,424.27
2016,6,24,12,15,266.0,468.0,4.25,32.0,732.0,738.91,531.58
2016,6,24,12,30,431.0,445.0,4.3,32.0,873.0,876.51,626.84
2016,6,24,12,45,334.5,472.0,4.4,32.0,803.5,798.57,572.0
2016,6,24,13,0,238.0,499.0,4.5,32.0,734.0,721.63,518.16
2016,6,24,13,15,271.5,487.0,4.5,31.5,752.5,735.88,530.4
2016,6,24,13,30,305.0,475.0,4.5,31.0,771.0,745.76,539.27
2016,6,24,13,45,248.5,474.5,4.55,31.0,712.5,683.62,495.77
2016,6,24,14,0,192.0,474.0,4.6,31.0,654.0,623.69,453.62
2016,6,24,14,15,514.5,302.5,4.55,31.0,767.0,721.81,532.03
2016,6,24,14,30,837.0,131.0,4.5,31.0,880.0,796.18,587.9
2016,6,24,14,45,826.5,130.5,4.5,31.0,847.5,755.5,560.34
2016,6,24,15,0,816.0,130.0,4.5,31.0,815.0,713.37,532.2
2016,6,24,15,15,517.0,248.0,4.4,30.5,675.0,582.87,435.42
2016,6,24,15,30,218.0,366.0,4.3,30.0,535.0,479.17,355.99
2016,6,24,15,45,152.5,340.0,4.25,30.0,455.0,404.48,301.49
2016,6,24,16,0,87.0,314.0,4.2,30.0,375.0,338.76,252.92
2016,6,24,16,15,394.0,222.0,4.05,29.5,467.0,390.91,293.89
2016,6,24,16,30,701.0,130.0,3.9,29.0,559.0,417.76,311.53
2016,6,24,16,45,481.5,172.0,3.8,29.0,454.5,333.42,246.56
2016,6,24,17,0,262.0,214.0,3.7,29.0,350.0,273.33,202.17
2016,6,24,17,15,257.5,189.5,3.45,28.5,311.0,234.01,171.12
2016,6,24,17,30,253.0,165.0,3.2,28.0,272.0,195.3,140.21
2016,6,24,17,45,236.5,143.0,2.95,28.0,232.0,157.44,110.44
2016,6,24,18,0,220.0,121.0,2.7,28.0,192.0,121.66,83.45
2016,6,24,18,15,193.0,100.5,2.45,27.5,154.5,88.73,61.27
2016,6,24,18,30,166.0,80.0,2.2,27.0,117.0,62.86,47.69
2016,6,24,18,45,123.5,60.0,2.0,26.5,83.5,48.14,34.89
2016,6,24,19,0,81.0,40.0,1.8,26.0,50.0,34.74,22.85
2016,6,24,19,15,40.5,20.0,1.85,25.5,25.0,18.06,4.75
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,22.35,10.02
2016,6,25,6,15,15.0,44.0,2.55,24.0,46.5,48.46,32.51
2016,6,25,6,30,30.0,65.0,2.6,24.0,70.0,75.11,54.62
2016,6,25,6,45,49.5,86.5,2.65,24.0,99.0,105.31,79.59
2016,6,25,7,0,69.0,108.0,2.7,24.0,128.0,137.52,106.08
2016,6,25,7,15,61.0,129.0,2.85,24.0,149.5,158.92,123.69
2016,6,25,7,30,53.0,150.0,3.0,24.0,171.0,179.37,140.01
2016,6,25,7,45,135.5,176.0,3.2,24.5,239.5,258.74,202.98
2016,6,25,8,0,218.0,202.0,3.4,25.0,308.0,341.63,267.52
2016,6,25,8,15,178.5,229.5,3.55,25.0,323.0,354.94,276.46
2016,6,25,8,30,139.0,257.0,3.7,25.0,338.0,364.15,282.04
2016,6,25,8,45,135.5,281.5,3.85,25.5,366.5,392.63,302.18
2016,6,25,9,0,132.0,306.0,4.0,26.0,395.0,420.39,321.4
2016,6,25,9,15,132.5,329.5,4.05,26.0,424.0,449.6,342.09
2016,6,25,9,30,133.0,353.0,4.1,26.0,453.0,478.35,362.26
2016,6,25,9,45,192.0,370.0,4.15,26.5,523.0,550.88,415.01
2016,6,25,10,0,251.0,387.0,4.2,27.0,593.0,633.3,473.36
2016,6,25,10,15,284.0,397.0,4.2,27.0,639.5,679.38,505.46
2016,6,25,10,30,317.0,407.0,4.2,27.0,686.0,725.86,537.66
2016,6,25,10,45,358.0,402.0,4.25,27.5,726.0,764.56,563.78
2016,6,25,11,0,399.0,397.0,4.3,28.0,766.0,803.23,589.62
2016,6,25,11,15,297.5,442.0,4.25,28.0,721.0,751.5,549.97
2016,6,25,11,30,196.0,487.0,4.2,28.0,676.0,690.43,504.16
2016,6,25,11,45,119.5,459.5,4.2,28.0,575.5,584.75,428.69
2016,6,25,12,0,43.0,432.0,4.2,28.0,475.0,473.19,347.51
2016,6,25,12,15,21.5,281.5,4.15,28.0,303.5,299.87,222.15
2016,6,25,12,30,0.0,131.0,4.1,28.0,132.0,127.39,92.58
2016,6,25,12,45,1.0,135.5,4.05,28.5,137.5,132.69,96.65
2016,6,25,13,0,2.0,140.0,4.0,29.0,143.0,137.93,100.48
2016,6,25,13,15,1.0,133.0,3.95,29.0,134.5,130.05,94.48
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,122.24,88.55
2016,6,25,13,45,6.0,185.0,3.85,29.0,191.0,184.66,136.08
2016,6,25,14,0,12.0,244.0,3.8,29.0,256.0,246.43,182.4
2016,6,25,14,15,16.5,281.5,3.75,28.5,297.0,285.48,211.82
2016,6,25,14,30,21.0,319.0,3.7,28.0,338.0,323.8,240.65
2016,6,25,14,45,13.0,242.0,3.7,28.0,253.5,242.99,180.85
2016,6,25,15,0,5.0,165.0,3.7,28.0,169.0,162.87,120.62
2016,6,25,15,15,2.5,148.5,3.7,28.0,150.5,145.04,107.24
2016,6,25,15,30,0.0,132.0,3.7,28.0,132.0,127.46,93.91
2016,6,25,15,45,5.5,176.0,3.7,28.0,180.0,172.32,128.74
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,215.76,162.17
2016,6,25,16,15,5.5,162.0,3.65,27.5,166.0,157.94,118.42
2016,6,25,16,30,0.0,104.0,3.6,27.0,104.0,100.45,74.18
2016,6,25,16,45,0.0,82.0,3.6,27.0,82.0,79.33,57.79
2016,6,25,17,0,0.0,60.0,3.6,27.0,60.0,58.0,41.01
2016,6,25,17,15,0.0,86.5,3.4,26.5,86.5,83.56,61.77
2016,6,25,17,30,0.0,113.0,3.2,26.0,113.0,107.46,81.26
2016,6,25,17,45,0.0,96.0,3.05,26.0,96.0,91.39,68.59
2016,6,25,18,0,0.0,79.0,2.9,26.0,79.0,75.41,55.85
2016,6,25,18,15,0.0,63.5,2.65,25.5,63.5,60.85,44.15
2016,6,25,18,30,0.0,48.0,2.4,25.0,48.0,46.38,34.1
2016,6,25,18,45,0.0,34.0,2.15,25.0,34.0,32.83,22.22
2016,6,25,19,0,0.0,20.0,1.9,25.0,20.0,19.3,10.28
2016,6,25,19,15,0.0,10.0,1.95,24.5,10.0,9.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.0,1.2,22.5,5.0,4.91,0.0
2016,6,26,6,0,0.0,10.0,1.3,23.0,10.0,9.64,1.08
2016,6,26,6,15,0.0,20.5,1.45,23.0,20.5,19.78,10.24
2016,6,26,6,30,0.0,31.0,1.6,23.0,31.0,29.92,18.9
2016,6,26,6,45,0.0,44.0,1.8,23.5,44.0,42.5,29.41
2016,6,26,7,0,0.0,57.0,2.0,24.0,57.0,55.08,39.76
2016,6,26,7,15,9.5,97.5,2.05,24.0,101.5,99.85,76.18
2016,6,26,7,30,19.0,138.0,2.1,24.0,146.0,146.07,113.15
2016,6,26,7,45,70.5,172.0,2.2,24.5,205.5,213.96,166.78
2016,6,26,8,0,122.0,206.0,2.3,25.0,265.0,288.55,224.46
2016,6,26,8,15,263.5,210.0,2.35,25.5,357.5,394.44,306.21
2016,6,26,8,30,405.0,214.0,2.4,26.0,450.0,513.7,395.26
2016,6,26,8,45,591.0,160.0,2.45,26.5,538.0,612.98,469.22
2016,6,26,9,0,777.0,106.0,2.5,27.0,626.0,720.28,544.58
2016,6,26,9,15,791.5,109.0,2.55,27.5,670.0,763.76,571.5
2016,6,26,9,30,806.0,112.0,2.6,28.0,714.0,805.91,597.59
2016,6,26,9,45,630.0,213.0,2.7,28.5,700.0,785.98,581.27
2016,6,26,10,0,454.0,314.0,2.8,29.0,686.0,746.71,547.81
2016,6,26,10,15,399.5,356.0,2.85,29.5,693.5,743.57,542.47
2016,6,26,10,30,345.0,398.0,2.9,30.0,701.0,743.02,538.47
2016,6,26,10,45,326.5,418.5,3.0,30.5,712.5,751.2,541.91
2016,6,26,11,0,308.0,439.0,3.1,31.0,724.0,757.32,543.93
2016,6,26,11,15,591.0,279.0,3.15,31.0,841.5,882.71,636.42
2016,6,26,11,30,874.0,119.0,3.2,31.0,959.0,996.01,710.09
2016,6,26,11,45,621.5,281.0,3.25,31.0,883.0,917.71,657.71
2016,6,26,12,0,369.0,443.0,3.3,31.0,807.0,820.74,585.86
2016,6,26,12,15,611.0,292.0,3.3,31.0,897.0,910.79,653.96
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,984.92,702.44
2016,6,26,12,45,465.5,310.0,3.35,31.5,771.5,770.14,556.09
2016,6,26,13,0,78.0,479.0,3.4,32.0,556.0,545.49,390.78
2016,6,26,13,15,244.0,450.5,3.4,32.0,687.5,674.82,485.69
2016,6,26,13,30,410.0,422.0,3.4,32.0,819.0,792.55,568.25
2016,6,26,13,45,419.0,410.0,3.4,32.0,809.5,775.46,556.71
2016,6,26,14,0,428.0,398.0,3.4,32.0,800.0,756.67,544.86
2016,6,26,14,15,423.5,385.0,3.35,32.0,773.5,723.93,523.13
2016,6,26,14,30,419.0,372.0,3.3,32.0,747.0,690.38,500.73
2016,6,26,14,45,422.0,355.0,3.3,32.0,721.5,658.13,479.37
2016,6,26,15,0,425.0,338.0,3.3,32.0,696.0,624.71,456.87
2016,6,26,15,15,481.5,301.0,3.25,31.5,688.5,608.17,447.55
2016,6,26,15,30,538.0,264.0,3.2,31.0,681.0,585.86,433.52
2016,6,26,15,45,548.0,240.5,3.15,31.0,643.5,542.51,402.46
2016,6,26,16,0,558.0,217.0,3.1,31.0,606.0,497.38,369.4
2016,6,26,16,15,603.0,182.5,2.95,30.5,576.0,457.33,339.68
2016,6,26,16,30,648.0,148.0,2.8,30.0,546.0,412.0,304.57
2016,6,26,16,45,660.5,126.5,2.7,30.0,501.5,360.84,263.19
2016,6,26,17,0,673.0,105.0,2.6,30.0,457.0,307.91,219.18
2016,6,26,17,15,641.5,100.0,2.3,29.5,405.0,256.01,176.19
2016,6,26,17,30,610.0,95.0,2.0,29.0,353.0,207.28,135.84
2016,6,26,17,45,566.5,88.0,1.7,29.0,301.5,158.31,96.92
2016,6,26,18,0,523.0,81.0,1.4,29.0,250.0,114.27,65.07
2016,6,26,18,15,462.0,72.5,1.3,28.5,201.0,73.26,41.66
2016,6,26,18,30,401.0,64.0,1.2,28.0,152.0,46.45,33.7
2016,6,26,18,45,311.5,51.5,1.15,27.5,108.5,38.37,26.6
2016,6,26,19,0,222.0,39.0,1.1,27.0,65.0,29.84,18.78
2016,6,26,19,15,111.0,19.5,1.1,26.5,32.5,15.0,3.12
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,86.0,13.5,1.4,22.5,20.5,23.08,0.0
2016,6,27,6,0,172.0,27.0,1.6,23.0,41.0,62.92,31.69
2016,6,27,6,15,272.5,40.0,1.65,23.5,81.0,109.8,72.15
2016,6,27,6,30,373.0,53.0,1.7,24.0,121.0,168.43,119.86
2016,6,27,6,45,458.5,58.5,1.75,24.5,170.0,224.33,166.62
2016,6,27,7,0,544.0,64.0,1.8,25.0,219.0,289.07,220.19
2016,6,27,7,15,513.5,86.5,1.75,25.5,258.0,329.21,254.19
2016,6,27,7,30,483.0,109.0,1.7,26.0,297.0,362.77,281.34
2016,6,27,7,45,476.0,131.5,1.7,26.5,339.5,407.68,315.62
2016,6,27,8,0,469.0,154.0,1.7,27.0,382.0,450.91,347.23
2016,6,27,8,15,517.5,157.5,1.7,27.5,436.0,507.9,388.67
2016,6,27,8,30,566.0,161.0,1.7,28.0,490.0,571.14,433.27
2016,6,27,8,45,488.5,209.5,1.75,29.0,511.5,586.96,440.14
2016,6,27,9,0,411.0,258.0,1.8,30.0,533.0,597.4,442.98
2016,6,27,9,15,622.0,178.5,1.8,30.0,627.0,702.62,519.79
2016,6,27,9,30,833.0,99.0,1.8,30.0,721.0,810.5,590.53
2016,6,27,9,45,843.5,101.0,1.8,30.5,761.0,847.28,611.0
2016,6,27,10,0,854.0,103.0,1.8,31.0,801.0,881.96,630.51
2016,6,27,10,15,862.0,104.5,1.8,31.5,834.5,911.49,646.53
2016,6,27,10,30,870.0,106.0,1.8,32.0,868.0,938.41,660.82
2016,6,27,10,45,658.0,245.5,1.8,32.5,833.0,901.36,635.13
2016,6,27,11,0,446.0,385.0,1.8,33.0,798.0,842.64,589.23
2016,6,27,11,15,434.0,399.0,1.8,33.0,808.5,847.99,592.14
2016,6,27,11,30,422.0,413.0,1.8,33.0,819.0,851.16,593.14
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,932.84,650.63
2016,6,27,12,0,879.0,121.0,1.8,34.0,986.0,1003.69,691.69
2016,6,27,12,15,880.0,121.5,1.8,34.0,991.0,1000.61,688.86
2016,6,27,12,30,881.0,122.0,1.8,34.0,996.0,994.32,684.98
2016,6,27,12,45,880.0,122.0,1.8,34.5,993.0,982.48,676.48
2016,6,27,13,0,879.0,122.0,1.8,35.0,990.0,967.64,666.31
2016,6,27,13,15,877.0,121.5,1.85,35.0,980.0,948.38,655.49
2016,6,27,13,30,875.0,121.0,1.9,35.0,970.0,926.21,642.9
2016,6,27,13,45,870.0,120.5,1.95,35.0,951.5,898.52,626.83
2016,6,27,14,0,865.0,120.0,2.0,35.0,933.0,868.25,609.08
2016,6,27,14,15,859.5,119.0,2.0,35.0,908.0,834.67,588.66
2016,6,27,14,30,854.0,118.0,2.0,35.0,883.0,798.86,566.69
2016,6,27,14,45,831.5,125.0,2.0,35.0,847.5,755.5,539.63
2016,6,27,15,0,809.0,132.0,2.0,35.0,812.0,710.94,511.52
2016,6,27,15,15,798.0,130.0,2.0,35.0,774.5,665.74,481.55
2016,6,27,15,30,787.0,128.0,2.0,35.0,737.0,619.65,449.69
2016,6,27,15,45,773.0,125.0,2.05,35.0,694.5,570.2,414.93
2016,6,27,16,0,759.0,122.0,2.1,35.0,652.0,520.62,379.05
2016,6,27,16,15,741.0,118.5,2.1,34.5,605.0,468.72,341.02
2016,6,27,16,30,723.0,115.0,2.1,34.0,558.0,417.59,302.28
2016,6,27,16,45,699.5,110.0,2.15,34.0,508.0,361.28,258.19
2016,6,27,17,0,676.0,105.0,2.2,34.0,458.0,309.28,216.22
2016,6,27,17,15,644.5,99.5,2.1,33.5,406.5,256.74,173.69
2016,6,27,17,30,613.0,94.0,2.0,33.0,355.0,207.38,133.62
2016,6,27,17,45,571.5,87.0,1.9,32.5,303.5,158.52,95.54
2016,6,27,18,0,530.0,80.0,1.8,32.0,252.0,114.36,64.05
2016,6,27,18,15,471.0,71.5,1.65,31.0,202.5,72.98,40.67
2016,6,27,18,30,412.0,63.0,1.5,30.0,153.0,45.45,32.56
2016,6,27,18,45,326.5,50.5,1.35,29.0,110.0,37.57,25.75
2016,6,27,19,0,241.0,38.0,1.2,28.0,67.0,29.02,18.02
2016,6,27,19,15,120.5,19.0,1.2,27.5,33.5,14.59,2.89
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,51.0,14.0,2.05,23.5,18.0,19.53,0.0
2016,6,28,6,0,102.0,28.0,2.4,24.0,36.0,49.6,24.48
2016,6,28,6,15,183.0,46.0,2.45,24.5,74.0,96.27,64.26
2016,6,28,6,30,264.0,64.0,2.5,25.0,112.0,148.41,106.54
2016,6,28,6,45,330.0,78.0,2.6,26.0,158.5,200.17,149.25
2016,6,28,7,0,396.0,92.0,2.7,27.0,205.0,259.0,197.22
2016,6,28,7,15,445.0,103.0,2.5,27.5,255.0,313.81,241.52
2016,6,28,7,30,494.0,114.0,2.3,28.0,305.0,373.23,288.03
2016,6,28,7,45,531.5,122.0,2.1,29.0,356.0,427.42,328.44
2016,6,28,8,0,569.0,130.0,1.9,30.0,407.0,487.34,371.27
2016,6,28,8,15,597.5,137.0,1.7,30.5,457.0,540.19,407.97
2016,6,28,8,30,626.0,144.0,1.5,31.0,507.0,594.24,443.97
2016,6,28,8,45,648.5,149.5,1.35,31.5,554.5,643.19,475.25
2016,6,28,9,0,671.0,155.0,1.2,32.0,602.0,692.22,505.33
2016,6,28,9,15,688.0,159.5,1.2,32.0,646.0,735.52,532.52
2016,6,28,9,30,705.0,164.0,1.2,32.0,690.0,777.92,558.4
2016,6,28,9,45,716.5,168.5,1.25,32.5,729.0,814.38,579.56
2016,6,28,10,0,728.0,173.0,1.3,33.0,768.0,849.12,599.45
2016,6,28,10,15,738.5,176.0,1.4,33.0,801.5,876.32,616.33
2016,6,28,10,30,749.0,179.0,1.5,33.0,835.0,904.41,633.84
2016,6,28,10,45,753.0,183.5,1.65,33.5,861.5,925.41,646.22
2016,6,28,11,0,757.0,188.0,1.8,34.0,888.0,943.69,656.97
2016,6,28,11,15,601.5,302.0,1.9,34.0,866.5,916.11,637.99
2016,6,28,11,30,446.0,416.0,2.0,34.0,845.0,878.17,609.27
2016,6,28,11,45,502.5,370.5,2.1,34.0,860.0,888.6,619.05
2016,6,28,12,0,559.0,325.0,2.2,34.0,875.0,897.07,627.18
2016,6,28,12,15,422.5,407.0,2.25,34.0,824.0,837.95,585.27
2016,6,28,12,30,286.0,489.0,2.3,34.0,773.0,775.06,540.9
2016,6,28,12,45,225.0,497.5,2.4,34.0,720.5,714.36,500.93
2016,6,28,13,0,164.0,506.0,2.5,34.0,668.0,657.8,462.83
2016,6,28,13,15,133.0,494.5,2.55,33.5,625.0,611.38,432.74
2016,6,28,13,30,102.0,483.0,2.6,33.0,582.0,564.35,401.67
2016,6,28,13,45,51.0,293.5,2.7,33.0,343.0,330.87,239.88
2016,6,28,14,0,0.0,104.0,2.8,33.0,104.0,100.81,70.85
2016,6,28,14,15,0.0,92.5,2.9,32.5,92.5,89.66,62.89
2016,6,28,14,30,0.0,81.0,3.0,32.0,81.0,78.52,54.66
2016,6,28,14,45,0.0,75.0,3.1,32.0,75.0,72.69,50.3
2016,6,28,15,0,0.0,69.0,3.2,32.0,69.0,66.85,45.93
2016,6,28,15,15,7.0,159.5,3.25,31.5,165.0,158.62,116.16
2016,6,28,15,30,14.0,250.0,3.3,31.0,261.0,248.1,183.53
2016,6,28,15,45,8.5,208.5,3.35,31.0,215.0,204.71,151.29
2016,6,28,16,0,3.0,167.0,3.4,31.0,169.0,161.93,119.4
2016,6,28,16,15,76.0,221.5,3.35,30.5,268.0,244.79,183.08
2016,6,28,16,30,149.0,276.0,3.3,30.0,367.0,315.6,235.92
2016,6,28,16,45,157.5,250.0,3.25,30.0,339.0,285.58,212.88
2016,6,28,17,0,166.0,224.0,3.2,30.0,311.0,254.71,188.97
2016,6,28,17,15,168.0,198.5,3.0,29.5,278.5,221.66,163.34
2016,6,28,17,30,170.0,173.0,2.8,29.0,246.0,188.54,137.31
2016,6,28,17,45,160.0,149.5,2.6,28.5,210.5,155.1,111.47
2016,6,28,18,0,150.0,126.0,2.4,28.0,175.0,123.04,87.25
2016,6,28,18,15,130.0,104.0,2.15,27.5,140.5,93.11,66.23
2016,6,28,18,30,110.0,82.0,1.9,27.0,106.0,68.07,52.07
2016,6,28,18,45,81.5,61.0,1.7,26.5,76.0,51.65,37.84
2016,6,28,19,0,53.0,40.0,1.5,26.0,46.0,34.75,22.9
2016,6,28,19,15,26.5,20.0,1.35,25.5,23.0,18.07,5.05
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,13.0,2.05,23.5,19.0,21.3,0.0
2016,6,29,6,0,152.0,26.0,2.3,24.0,38.0,57.84,27.85
2016,6,29,6,15,249.0,40.5,2.3,24.0,77.5,104.67,68.63
2016,6,29,6,30,346.0,55.0,2.3,24.0,117.0,161.15,114.79
2016,6,29,6,45,419.5,64.0,2.35,24.5,165.0,216.24,161.09
2016,6,29,7,0,493.0,73.0,2.4,25.0,213.0,277.93,212.42
2016,6,29,7,15,541.5,80.5,2.4,25.5,264.0,334.34,258.92
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,395.09,307.43
2016,6,29,7,45,628.0,93.0,2.4,26.5,367.5,451.44,351.17
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,510.39,395.45
2016,6,29,8,15,692.5,102.5,2.4,27.5,471.5,563.68,434.14
2016,6,29,8,30,719.0,107.0,2.4,28.0,523.0,616.48,471.36
2016,6,29,8,45,368.0,168.5,2.4,28.5,382.5,455.09,347.94
2016,6,29,9,0,17.0,230.0,2.4,29.0,242.0,239.81,179.22
2016,6,29,9,15,69.0,290.0,2.45,29.0,341.0,349.82,262.42
2016,6,29,9,30,121.0,350.0,2.5,29.0,440.0,465.05,345.88
2016,6,29,9,45,229.5,356.5,2.55,29.5,539.5,569.29,420.72
2016,6,29,10,0,338.0,363.0,2.6,30.0,639.0,686.41,501.88
2016,6,29,10,15,243.5,398.0,2.65,30.0,601.5,642.86,467.96
2016,6,29,10,30,149.0,433.0,2.7,30.0,564.0,586.76,426.15
2016,6,29,10,45,498.0,283.0,2.75,30.5,739.5,783.48,570.41
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,969.98,692.55
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,983.65,699.34
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,994.22,705.77
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,1001.13,708.59
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,1004.88,709.54
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,1001.85,707.39
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,995.63,703.39
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.0,983.88,695.01
2016,6,29,13,0,874.0,128.0,3.1,33.0,991.0,969.15,684.87
2016,6,29,13,15,871.5,127.5,3.1,33.0,980.5,949.55,672.76
2016,6,29,13,30,869.0,127.0,3.1,33.0,970.0,927.07,658.88
2016,6,29,13,45,864.0,126.5,3.1,33.0,952.0,899.55,641.79
2016,6,29,14,0,859.0,126.0,3.1,33.0,934.0,869.48,623.02
2016,6,29,14,15,853.5,125.0,3.1,33.0,909.0,836.11,602.02
2016,6,29,14,30,848.0,124.0,3.1,33.0,884.0,800.51,579.45
2016,6,29,14,45,819.0,135.0,3.1,33.0,847.5,756.09,550.81
2016,6,29,15,0,790.0,146.0,3.1,33.0,811.0,711.27,521.63
2016,6,29,15,15,779.0,143.0,3.15,32.5,773.0,665.89,491.37
2016,6,29,15,30,768.0,140.0,3.2,32.0,735.0,619.67,459.6
2016,6,29,15,45,752.5,137.0,3.25,32.0,692.0,570.19,423.68
2016,6,29,16,0,737.0,134.0,3.3,32.0,649.0,520.76,386.85
2016,6,29,16,15,548.0,189.0,3.3,31.5,557.0,437.76,324.72
2016,6,29,16,30,359.0,244.0,3.3,31.0,465.0,376.14,278.49
2016,6,29,16,45,503.5,180.5,3.35,31.0,460.0,350.8,257.08
2016,6,29,17,0,648.0,117.0,3.4,31.0,455.0,311.54,222.23
2016,6,29,17,15,616.0,110.5,3.2,30.5,404.0,259.44,179.39
2016,6,29,17,30,584.0,104.0,3.0,30.0,353.0,210.62,139.25
2016,6,29,17,45,540.5,96.0,2.85,30.0,301.5,162.14,100.85
2016,6,29,18,0,497.0,88.0,2.7,30.0,250.0,118.64,69.34
2016,6,29,18,15,438.0,78.0,2.4,29.0,201.0,77.94,45.74
2016,6,29,18,30,379.0,68.0,2.1,28.0,152.0,49.52,36.29
2016,6,29,18,45,300.0,54.0,1.85,27.5,109.0,40.35,28.25
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.64,19.44
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.4,3.45
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,67.0,13.5,1.2,23.5,18.5,20.71,0.0
2016,6,30,6,0,134.0,27.0,1.4,24.0,37.0,55.71,26.52
2016,6,30,6,15,228.5,42.0,1.45,24.5,76.0,101.61,66.64
2016,6,30,6,30,323.0,57.0,1.5,25.0,115.0,156.67,111.12
2016,6,30,6,45,397.5,67.5,1.6,26.0,163.0,210.63,155.67
2016,6,30,7,0,472.0,78.0,1.7,27.0,211.0,274.57,207.64
2016,6,30,7,15,521.5,86.0,1.8,27.5,262.0,330.88,253.41
2016,6,30,7,30,571.0,94.0,1.9,28.0,313.0,391.66,301.36
2016,6,30,7,45,608.5,99.5,2.0,28.5,365.5,447.37,344.21
2016,6,30,8,0,646.0,105.0,2.1,29.0,418.0,505.66,387.68
2016,6,30,8,15,487.0,168.0,2.15,29.0,419.5,498.55,380.28
2016,6,30,8,30,328.0,231.0,2.2,29.0,421.0,471.85,357.82
2016,6,30,8,45,532.0,178.5,2.25,29.5,518.5,585.04,442.29
2016,6,30,9,0,736.0,126.0,2.3,30.0,616.0,708.54,529.29
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.5,752.4,556.82
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,795.12,583.83
2016,6,30,9,45,780.0,136.5,2.35,30.5,745.0,832.97,606.46
2016,6,30,10,0,792.0,140.0,2.4,31.0,785.0,868.95,627.66
2016,6,30,10,15,407.0,228.5,2.45,31.0,560.5,624.46,459.19
2016,6,30,10,30,22.0,317.0,2.5,31.0,336.0,332.83,242.58
2016,6,30,10,45,425.0,231.5,2.55,31.5,623.5,659.38,485.51
2016,6,30,11,0,828.0,146.0,2.6,32.0,911.0,964.48,685.77
2016,6,30,11,15,599.0,287.5,2.6,32.0,848.0,899.27,639.06
2016,6,30,11,30,370.0,429.0,2.6,32.0,785.0,811.06,574.24
2016,6,30,11,45,363.5,439.0,2.65,32.5,792.5,813.99,575.28
2016,6,30,12,0,357.0,449.0,2.7,33.0,800.0,815.24,574.59
2016,6,30,12,15,601.5,300.5,2.75,33.0,895.5,910.33,644.42
2016,6,30,12,30,846.0,152.0,2.8,33.0,991.0,989.41,695.8
2016,6,30,12,45,593.0,307.0,2.85,33.5,895.0,891.66,630.01
2016,6,30,13,0,340.0,462.0,2.9,34.0,799.0,786.83,553.49
2016,6,30,13,15,592.5,304.5,2.95,34.0,883.0,863.63,613.06
2016,6,30,13,30,845.0,147.0,3.0,34.0,967.0,924.25,654.4
2016,6,30,13,45,841.5,146.0,3.05,34.0,949.5,898.16,637.97
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,869.5,620.5
2016,6,30,14,15,831.5,143.5,3.15,34.0,907.0,835.43,599.41
2016,6,30,14,30,825.0,142.0,3.2,34.0,882.0,799.28,576.79
2016,6,30,14,45,825.5,134.5,3.3,34.0,852.0,760.99,552.76
2016,6,30,15,0,826.0,127.0,3.4,34.0,822.0,720.43,526.9
2016,6,30,15,15,815.5,124.5,3.45,34.0,784.5,674.87,496.26
2016,6,30,15,30,805.0,122.0,3.5,34.0,747.0,626.75,462.32
2016,6,30,15,45,461.5,222.5,3.55,34.0,576.5,476.53,351.51
2016,6,30,16,0,118.0,323.0,3.6,34.0,406.0,361.28,264.74
2016,6,30,16,15,431.0,216.0,3.6,33.5,486.5,405.14,299.21
2016,6,30,16,30,744.0,109.0,3.6,33.0,567.0,422.35,309.71
2016,6,30,16,45,722.0,104.5,3.65,32.5,516.5,368.6,266.82
2016,6,30,17,0,700.0,100.0,3.7,32.0,466.0,313.72,222.24
2016,6,30,17,15,670.0,95.0,3.6,31.5,414.0,260.63,178.36
2016,6,30,17,30,640.0,90.0,3.5,31.0,362.0,210.52,136.83
2016,6,30,17,45,599.0,83.5,3.4,31.0,310.0,160.55,96.94
2016,6,30,18,0,558.0,77.0,3.3,31.0,258.0,115.21,63.96
2016,6,30,18,15,500.0,68.5,3.0,30.0,208.0,72.15,39.28
2016,6,30,18,30,442.0,60.0,2.7,29.0,158.0,42.71,30.41
2016,6,30,18,45,357.0,48.5,2.4,28.5,113.5,35.89,24.4
2016,6,30,19,0,272.0,37.0,2.1,28.0,69.0,28.2,17.36
2016,6,30,19,15,136.0,18.5,2.05,27.5,34.5,14.19,2.69
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.0,1.4,23.5,19.0,21.97,0.0
2016,7,1,6,0,167.0,26.0,1.6,24.0,38.0,59.74,27.41
2016,7,1,6,15,268.5,40.0,1.6,24.5,78.5,107.98,70.13
2016,7,1,6,30,370.0,54.0,1.6,25.0,119.0,166.05,117.15
2016,7,1,6,45,443.0,63.0,1.65,25.5,168.0,222.19,164.11
2016,7,1,7,0,516.0,72.0,1.7,26.0,217.0,284.86,215.87
2016,7,1,7,15,565.0,79.5,1.75,26.5,269.5,342.68,263.1
2016,7,1,7,30,614.0,87.0,1.8,27.0,322.0,404.88,312.28
2016,7,1,7,45,650.5,92.5,1.9,28.0,375.5,462.17,355.73
2016,7,1,8,0,687.0,98.0,2.0,29.0,429.0,521.89,399.42
2016,7,1,8,15,713.0,102.5,2.05,29.5,481.0,575.89,438.15
2016,7,1,8,30,739.0,107.0,2.1,30.0,533.0,629.3,475.38
2016,7,1,8,45,759.5,110.5,2.15,30.5,582.5,679.42,508.56
2016,7,1,9,0,780.0,114.0,2.2,31.0,632.0,729.2,540.01
2016,7,1,9,15,795.0,117.0,2.2,31.0,677.0,773.39,567.93
2016,7,1,9,30,810.0,120.0,2.2,31.0,722.0,816.26,594.66
2016,7,1,9,45,822.5,121.5,2.25,31.5,762.5,853.79,616.75
2016,7,1,10,0,835.0,123.0,2.3,32.0,803.0,884.85,634.46
2016,7,1,10,15,844.0,125.0,2.35,32.5,837.5,915.43,651.78
2016,7,1,10,30,853.0,127.0,2.4,33.0,872.0,943.48,667.39
2016,7,1,10,45,860.5,127.5,2.45,33.5,900.5,965.87,679.38
2016,7,1,11,0,868.0,128.0,2.5,34.0,929.0,985.37,689.62
2016,7,1,11,15,872.0,129.0,2.55,34.0,949.5,998.9,697.64
2016,7,1,11,30,876.0,130.0,2.6,34.0,970.0,1009.24,703.82
2016,7,1,11,45,872.5,135.0,2.65,34.5,981.5,1012.8,704.5
2016,7,1,12,0,869.0,140.0,2.7,35.0,993.0,1012.97,703.25
2016,7,1,12,15,870.0,140.0,2.75,35.0,998.5,1009.45,701.31
2016,7,1,12,30,871.0,140.0,2.8,35.0,1004.0,1002.77,697.54
2016,7,1,12,45,564.5,317.0,2.9,35.0,876.5,874.86,614.93
