Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,258.0,494.0,3.0,35.0,749.0,739.36,518.36
2016,7,1,13,15,561.5,316.0,3.05,35.0,863.0,846.92,599.88
2016,7,1,13,30,865.0,138.0,3.1,35.0,977.0,934.5,659.03
2016,7,1,13,45,572.5,297.5,3.2,35.0,849.0,806.17,573.7
2016,7,1,14,0,280.0,457.0,3.3,35.0,721.0,685.24,486.05
2016,7,1,14,15,215.5,452.0,3.35,35.0,651.5,614.73,438.31
2016,7,1,14,30,151.0,447.0,3.4,35.0,582.0,548.01,392.07
2016,7,1,14,45,489.5,288.0,3.5,35.0,704.0,648.85,471.18
2016,7,1,15,0,828.0,129.0,3.6,35.0,826.0,724.12,528.66
2016,7,1,15,15,817.0,127.0,3.65,34.5,788.0,677.53,497.7
2016,7,1,15,30,806.0,125.0,3.7,34.0,750.0,630.59,465.48
2016,7,1,15,45,792.0,122.0,3.75,34.0,706.5,580.23,428.99
2016,7,1,16,0,778.0,119.0,3.8,34.0,663.0,529.68,391.41
2016,7,1,16,15,759.5,115.5,3.8,33.5,615.5,476.53,351.55
2016,7,1,16,30,741.0,112.0,3.8,33.0,568.0,424.15,311.02
2016,7,1,16,45,716.0,108.0,3.85,33.0,517.0,367.21,265.53
2016,7,1,17,0,691.0,104.0,3.9,33.0,466.0,314.61,222.32
2016,7,1,17,15,659.5,99.0,3.75,32.5,413.5,261.57,178.7
2016,7,1,17,30,628.0,94.0,3.6,32.0,361.0,211.68,137.62
2016,7,1,17,45,584.5,87.5,3.5,31.5,308.5,161.96,98.43
2016,7,1,18,0,541.0,81.0,3.4,31.0,256.0,117.17,66.17
2016,7,1,18,15,481.0,72.0,3.15,30.0,206.0,74.53,41.63
2016,7,1,18,30,421.0,63.0,2.9,29.0,156.0,45.42,32.69
2016,7,1,18,45,334.0,51.0,2.65,28.5,112.0,37.96,26.13
2016,7,1,19,0,247.0,39.0,2.4,28.0,68.0,29.83,18.68
2016,7,1,19,15,123.5,19.5,2.45,27.5,34.0,15.0,3.14
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,16.5,17.63,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,33.0,43.87,19.78
2016,7,2,6,15,159.0,46.5,3.1,24.5,70.5,88.14,58.36
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,143.88,103.18
2016,7,2,6,45,329.0,77.0,3.5,25.5,156.0,197.6,147.49
2016,7,2,7,0,411.0,89.0,3.7,26.0,204.0,260.18,199.03
2016,7,2,7,15,464.0,98.5,3.75,26.5,254.5,315.83,244.81
2016,7,2,7,30,517.0,108.0,3.8,27.0,305.0,376.51,293.44
2016,7,2,7,45,566.0,112.5,3.9,27.5,358.5,437.2,340.93
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,499.26,388.28
2016,7,2,8,15,643.5,122.5,4.05,28.5,463.5,552.66,427.75
2016,7,2,8,30,672.0,128.0,4.1,29.0,515.0,607.18,466.99
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,658.19,501.84
2016,7,2,9,0,729.0,131.0,4.2,31.0,614.0,709.65,535.15
2016,7,2,9,15,745.5,134.5,4.25,31.5,659.0,751.79,561.87
2016,7,2,9,30,762.0,138.0,4.3,32.0,704.0,794.78,588.85
2016,7,2,9,45,779.5,138.0,4.35,32.5,745.5,833.62,612.66
2016,7,2,10,0,797.0,138.0,4.4,33.0,787.0,870.93,635.18
2016,7,2,10,15,806.5,140.5,4.4,33.0,821.5,901.69,654.27
2016,7,2,10,30,816.0,143.0,4.4,33.0,856.0,930.05,671.75
2016,7,2,10,45,826.5,142.5,4.45,33.5,884.5,948.31,681.45
2016,7,2,11,0,837.0,142.0,4.5,34.0,913.0,969.19,692.95
2016,7,2,11,15,841.5,143.0,4.5,34.0,934.0,982.83,700.94
2016,7,2,11,30,846.0,144.0,4.5,34.0,955.0,993.39,707.09
2016,7,2,11,45,849.5,144.0,4.55,34.5,968.5,998.8,708.85
2016,7,2,12,0,853.0,144.0,4.6,35.0,982.0,1001.03,708.71
2016,7,2,12,15,854.0,144.5,4.6,35.0,987.5,998.07,706.58
2016,7,2,12,30,855.0,145.0,4.6,35.0,993.0,991.99,702.61
2016,7,2,12,45,855.0,144.5,4.65,35.5,991.0,980.96,694.4
2016,7,2,13,0,855.0,144.0,4.7,36.0,989.0,967.01,684.44
2016,7,2,13,15,853.0,143.5,4.7,36.0,978.5,948.23,672.67
2016,7,2,13,30,851.0,143.0,4.7,36.0,968.0,926.63,659.13
2016,7,2,13,45,847.0,142.0,4.75,36.0,950.5,899.99,642.56
2016,7,2,14,0,843.0,141.0,4.8,36.0,933.0,870.79,624.33
2016,7,2,14,15,837.0,139.5,4.8,36.0,908.0,837.02,602.79
2016,7,2,14,30,831.0,138.0,4.8,36.0,883.0,801.11,579.73
2016,7,2,14,45,821.0,137.0,4.85,36.0,851.0,760.62,553.68
2016,7,2,15,0,811.0,136.0,4.9,36.0,819.0,718.21,526.05
2016,7,2,15,15,800.0,133.5,4.9,35.5,781.0,672.44,495.54
2016,7,2,15,30,789.0,131.0,4.9,35.0,743.0,625.76,463.06
2016,7,2,15,45,490.0,227.5,4.9,35.0,600.5,498.39,367.94
2016,7,2,16,0,191.0,324.0,4.9,35.0,458.0,401.79,294.66
2016,7,2,16,15,454.0,222.0,4.85,34.5,509.5,422.21,311.53
2016,7,2,16,30,717.0,120.0,4.8,34.0,561.0,418.8,307.29
2016,7,2,16,45,687.0,117.0,4.75,34.0,509.5,364.45,263.5
2016,7,2,17,0,657.0,114.0,4.7,34.0,458.0,312.64,221.04
2016,7,2,17,15,623.5,108.5,4.5,33.5,406.0,260.44,178.37
2016,7,2,17,30,590.0,103.0,4.3,33.0,354.0,211.67,138.55
2016,7,2,17,45,541.5,96.0,4.15,32.5,302.0,162.85,100.53
2016,7,2,18,0,493.0,89.0,4.0,32.0,250.0,119.59,69.71
2016,7,2,18,15,430.0,79.5,3.75,31.0,200.5,79.13,46.41
2016,7,2,18,30,367.0,70.0,3.5,30.0,151.0,51.08,37.27
2016,7,2,18,45,275.5,56.0,3.3,29.5,107.5,41.94,29.3
2016,7,2,19,0,184.0,42.0,3.1,29.0,64.0,32.29,20.56
2016,7,2,19,15,92.0,21.0,3.15,28.5,32.0,16.22,3.78
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,11.5,4.75,24.0,11.5,11.3,0.0
2016,7,3,6,0,0.0,23.0,4.9,24.0,23.0,22.56,8.24
2016,7,3,6,15,34.0,43.5,5.1,24.5,49.5,52.44,34.6
2016,7,3,6,30,68.0,64.0,5.3,25.0,76.0,87.33,63.01
2016,7,3,6,45,105.0,84.0,5.5,25.5,110.0,124.0,93.12
2016,7,3,7,0,142.0,104.0,5.7,26.0,144.0,164.62,126.5
2016,7,3,7,15,123.0,128.0,5.75,26.5,168.0,188.94,146.71
2016,7,3,7,30,104.0,152.0,5.8,27.0,192.0,211.01,164.23
2016,7,3,7,45,60.5,160.0,5.9,28.0,184.5,195.56,151.02
2016,7,3,8,0,17.0,168.0,6.0,29.0,177.0,176.09,134.19
2016,7,3,8,15,72.0,210.5,6.0,29.5,251.5,260.36,199.78
2016,7,3,8,30,127.0,253.0,6.0,30.0,326.0,351.36,268.97
2016,7,3,8,45,87.0,263.5,6.05,30.5,315.5,331.69,251.92
2016,7,3,9,0,47.0,274.0,6.1,31.0,305.0,314.53,236.79
2016,7,3,9,15,76.5,309.5,6.05,31.0,364.5,376.48,283.07
2016,7,3,9,30,106.0,345.0,6.0,31.0,424.0,440.25,329.87
2016,7,3,9,45,124.0,369.5,5.95,31.5,467.0,491.04,365.52
2016,7,3,10,0,142.0,394.0,5.9,32.0,510.0,535.38,396.07
2016,7,3,10,15,311.5,369.0,5.8,32.5,637.0,675.52,498.52
2016,7,3,10,30,481.0,344.0,5.7,33.0,764.0,822.13,601.33
2016,7,3,10,45,382.5,394.5,5.65,33.5,735.5,780.53,567.13
2016,7,3,11,0,284.0,445.0,5.6,34.0,707.0,740.36,534.57
2016,7,3,11,15,333.0,434.0,5.5,34.0,748.5,778.97,561.64
2016,7,3,11,30,382.0,423.0,5.4,34.0,790.0,817.2,587.83
2016,7,3,11,45,404.5,429.0,5.35,34.5,822.0,845.24,604.93
2016,7,3,12,0,427.0,435.0,5.3,35.0,854.0,875.32,623.15
2016,7,3,12,15,436.0,441.0,5.2,35.0,871.0,885.69,629.13
2016,7,3,12,30,445.0,447.0,5.1,35.0,888.0,893.98,633.86
2016,7,3,12,45,634.0,302.5,5.05,35.5,929.5,928.15,661.78
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,954.25,678.42
2016,7,3,13,15,820.5,157.0,4.9,36.0,960.5,934.48,664.99
2016,7,3,13,30,818.0,156.0,4.8,36.0,950.0,912.0,650.15
2016,7,3,13,45,815.5,154.0,4.75,36.0,933.0,885.92,633.44
2016,7,3,14,0,813.0,152.0,4.7,36.0,916.0,857.33,615.11
2016,7,3,14,15,806.5,150.5,4.6,36.0,891.0,823.47,593.09
2016,7,3,14,30,800.0,149.0,4.5,36.0,866.0,787.61,569.69
2016,7,3,14,45,793.0,145.5,4.45,36.0,835.0,747.65,543.58
2016,7,3,15,0,786.0,142.0,4.4,36.0,804.0,706.1,516.21
2016,7,3,15,15,775.0,139.5,4.4,36.0,767.0,661.37,485.18
2016,7,3,15,30,764.0,137.0,4.4,36.0,730.0,615.79,452.71
2016,7,3,15,45,752.5,132.5,4.4,36.0,688.0,567.42,417.58
2016,7,3,16,0,741.0,128.0,4.4,36.0,646.0,518.72,381.35
2016,7,3,16,15,722.5,124.0,4.4,35.5,599.5,466.92,342.67
2016,7,3,16,30,704.0,120.0,4.4,35.0,553.0,413.4,301.62
2016,7,3,16,45,684.0,113.5,4.45,35.0,504.0,360.42,259.3
2016,7,3,17,0,664.0,107.0,4.5,35.0,455.0,308.92,217.19
2016,7,3,17,15,632.0,102.0,4.4,34.5,403.5,257.17,174.98
2016,7,3,17,30,600.0,97.0,4.3,34.0,352.0,208.67,135.37
2016,7,3,17,45,562.0,88.5,4.25,33.5,301.0,159.58,96.78
2016,7,3,18,0,524.0,80.0,4.2,33.0,250.0,114.8,64.44
2016,7,3,18,15,462.5,71.5,4.1,32.5,201.0,73.43,40.74
2016,7,3,18,30,401.0,63.0,4.0,32.0,152.0,45.65,32.43
2016,7,3,18,45,315.0,51.0,3.95,31.5,109.0,37.96,25.75
2016,7,3,19,0,229.0,39.0,3.9,31.0,66.0,29.84,18.38
2016,7,3,19,15,114.5,19.5,4.0,30.5,33.0,15.01,2.94
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,24.5,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,2.97
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,33.79,20.99
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,53.34,37.5
2016,7,4,6,45,12.5,76.0,4.75,25.5,79.5,79.5,58.87
2016,7,4,7,0,25.0,98.0,4.9,26.0,105.0,109.56,83.27
2016,7,4,7,15,23.0,117.0,5.0,26.0,124.5,129.2,99.24
2016,7,4,7,30,21.0,136.0,5.1,26.0,144.0,145.09,111.87
2016,7,4,7,45,164.5,160.0,5.2,26.5,238.0,256.6,201.1
2016,7,4,8,0,308.0,184.0,5.3,27.0,332.0,379.8,297.66
2016,7,4,8,15,336.5,202.5,5.35,27.5,381.0,431.88,336.77
2016,7,4,8,30,365.0,221.0,5.4,28.0,430.0,485.82,376.63
2016,7,4,8,45,353.5,247.5,5.5,28.5,465.0,520.83,400.9
2016,7,4,9,0,342.0,274.0,5.6,29.0,500.0,553.85,423.24
2016,7,4,9,15,423.5,265.5,5.6,29.5,565.5,629.42,478.27
2016,7,4,9,30,505.0,257.0,5.6,30.0,631.0,703.37,530.98
2016,7,4,9,45,511.5,275.5,5.65,30.5,673.0,743.89,557.3
2016,7,4,10,0,518.0,294.0,5.7,31.0,715.0,782.95,582.35
2016,7,4,10,15,502.5,318.5,5.65,31.5,741.5,806.26,595.22
2016,7,4,10,30,487.0,343.0,5.6,32.0,768.0,826.78,606.1
2016,7,4,10,45,653.5,245.5,5.55,32.5,836.0,896.81,657.07
2016,7,4,11,0,820.0,148.0,5.5,33.0,904.0,964.17,699.25
2016,7,4,11,15,625.5,281.0,5.45,33.5,865.5,919.27,665.46
2016,7,4,11,30,431.0,414.0,5.4,34.0,827.0,861.84,618.14
2016,7,4,11,45,433.5,425.0,5.35,34.5,846.0,874.67,624.84
2016,7,4,12,0,436.0,436.0,5.3,35.0,865.0,885.49,629.86
2016,7,4,12,15,445.5,440.5,5.2,35.5,880.5,894.87,633.97
2016,7,4,12,30,455.0,445.0,5.1,36.0,896.0,902.15,636.72
2016,7,4,12,45,441.0,443.0,5.1,36.5,879.5,878.0,619.36
2016,7,4,13,0,427.0,441.0,5.1,37.0,863.0,852.52,601.35
2016,7,4,13,15,434.0,434.0,5.05,37.0,859.0,841.05,594.09
2016,7,4,13,30,441.0,427.0,5.0,37.0,855.0,827.87,585.65
2016,7,4,13,45,642.0,284.5,5.0,37.0,894.5,857.16,612.16
2016,7,4,14,0,843.0,142.0,5.0,37.0,934.0,872.4,624.17
2016,7,4,14,15,648.5,254.0,5.0,37.0,853.5,790.36,568.7
2016,7,4,14,30,454.0,366.0,5.0,37.0,773.0,715.02,512.85
2016,7,4,14,45,399.5,371.5,5.0,37.0,720.5,659.11,474.26
2016,7,4,15,0,345.0,377.0,5.0,37.0,668.0,605.82,436.96
2016,7,4,15,15,452.0,318.0,4.95,37.0,680.0,605.88,439.54
2016,7,4,15,30,559.0,259.0,4.9,37.0,692.0,597.1,435.04
2016,7,4,15,45,502.5,258.5,4.9,37.0,631.5,534.43,389.93
2016,7,4,16,0,446.0,258.0,4.9,37.0,571.0,476.2,347.54
2016,7,4,16,15,477.0,227.0,4.8,36.5,540.0,438.36,320.23
2016,7,4,16,30,508.0,196.0,4.7,36.0,509.0,396.9,289.05
2016,7,4,16,45,561.0,160.5,4.65,35.5,478.0,356.08,256.83
2016,7,4,17,0,614.0,125.0,4.6,35.0,447.0,308.81,218.04
2016,7,4,17,15,528.5,129.5,4.4,34.5,384.5,254.23,175.48
2016,7,4,17,30,443.0,134.0,4.2,34.0,322.0,207.71,140.02
2016,7,4,17,45,407.5,120.5,4.05,33.5,275.0,163.19,105.73
2016,7,4,18,0,372.0,107.0,3.9,33.0,228.0,122.7,76.57
2016,7,4,18,15,325.5,91.5,3.7,32.0,183.0,84.19,52.88
2016,7,4,18,30,279.0,76.0,3.5,31.0,138.0,55.77,41.0
2016,7,4,18,45,209.0,59.0,3.35,30.5,98.5,47.45,33.7
2016,7,4,19,0,139.0,42.0,3.2,30.0,59.0,34.4,22.14
2016,7,4,19,15,69.5,21.0,3.3,29.5,29.5,17.73,4.45
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.5,4.15,24.5,8.5,8.36,0.0
2016,7,5,6,0,0.0,17.0,4.2,25.0,17.0,16.41,3.79
2016,7,5,6,15,1.0,36.5,4.35,25.0,36.5,36.21,22.82
2016,7,5,6,30,2.0,56.0,4.5,25.0,56.0,56.07,39.62
2016,7,5,6,45,16.5,77.5,4.65,25.5,81.5,82.45,61.16
2016,7,5,7,0,31.0,99.0,4.8,26.0,107.0,112.99,85.97
2016,7,5,7,15,55.5,124.0,4.9,26.5,143.5,151.05,116.48
2016,7,5,7,30,80.0,149.0,5.0,27.0,180.0,191.57,148.61
2016,7,5,7,45,262.5,152.5,5.1,27.5,274.0,306.41,239.92
2016,7,5,8,0,445.0,156.0,5.2,28.0,368.0,436.37,341.17
2016,7,5,8,15,588.0,130.5,5.25,28.5,445.5,524.59,409.04
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,619.95,481.01
2016,7,5,8,45,760.5,104.0,5.35,29.5,574.0,671.55,516.9
2016,7,5,9,0,790.0,103.0,5.4,30.0,625.0,723.52,551.63
2016,7,5,9,15,804.5,105.5,5.4,30.5,670.0,767.29,579.78
2016,7,5,9,30,819.0,108.0,5.4,31.0,715.0,805.77,603.85
2016,7,5,9,45,835.5,107.0,5.4,31.5,756.5,844.46,627.79
2016,7,5,10,0,852.0,106.0,5.4,32.0,798.0,881.47,650.28
2016,7,5,10,15,860.0,107.5,5.4,32.5,832.0,911.3,667.71
2016,7,5,10,30,868.0,109.0,5.4,33.0,866.0,938.53,683.3
2016,7,5,10,45,876.5,108.5,5.4,33.5,894.5,961.41,695.94
2016,7,5,11,0,885.0,108.0,5.4,34.0,923.0,981.39,706.67
2016,7,5,11,15,889.0,109.0,5.35,34.0,944.0,995.44,714.69
2016,7,5,11,30,893.0,110.0,5.3,34.0,965.0,1006.23,720.71
2016,7,5,11,45,888.0,116.0,5.3,34.5,976.5,1009.73,720.93
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,1009.76,719.07
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,1006.48,716.37
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,999.96,711.71
2016,7,5,12,45,885.0,121.5,5.2,35.5,996.5,988.82,703.07
2016,7,5,13,0,885.0,121.0,5.2,36.0,994.0,974.6,692.59
2016,7,5,13,15,883.0,120.5,5.2,36.0,984.0,955.44,680.48
2016,7,5,13,30,881.0,120.0,5.2,36.0,974.0,933.32,666.52
2016,7,5,13,45,877.5,118.5,5.2,36.5,956.5,906.02,647.82
2016,7,5,14,0,874.0,117.0,5.2,37.0,939.0,876.04,627.43
2016,7,5,14,15,868.5,116.0,5.15,37.0,914.0,842.29,605.61
2016,7,5,14,30,863.0,115.0,5.1,37.0,889.0,806.26,582.21
2016,7,5,14,45,851.5,116.0,5.1,37.0,856.5,765.39,555.68
2016,7,5,15,0,840.0,117.0,5.1,37.0,824.0,723.06,527.94
2016,7,5,15,15,704.0,186.0,5.1,36.5,760.0,655.79,480.61
2016,7,5,15,30,568.0,255.0,5.1,36.0,696.0,599.43,439.03
2016,7,5,15,45,682.0,180.5,5.1,36.0,679.5,568.92,418.97
2016,7,5,16,0,796.0,106.0,5.1,36.0,663.0,528.59,390.28
2016,7,5,16,15,779.0,103.0,5.1,35.5,616.0,475.68,350.34
2016,7,5,16,30,762.0,100.0,5.1,35.0,569.0,423.33,309.61
2016,7,5,16,45,740.0,96.5,5.1,35.0,518.5,369.43,266.03
2016,7,5,17,0,718.0,93.0,5.1,35.0,468.0,317.13,222.78
2016,7,5,17,15,688.0,88.5,5.0,34.5,416.0,260.85,176.57
2016,7,5,17,30,658.0,84.0,4.9,34.0,364.0,210.03,134.6
2016,7,5,17,45,615.5,78.5,4.8,33.5,311.5,159.52,94.68
2016,7,5,18,0,573.0,73.0,4.7,33.0,259.0,113.79,61.75
2016,7,5,18,15,513.0,65.5,4.55,32.0,208.5,70.48,37.18
2016,7,5,18,30,453.0,58.0,4.4,31.0,158.0,40.98,28.68
2016,7,5,18,45,359.0,48.0,4.3,30.5,113.5,35.49,23.82
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,29.05,17.82
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.61,2.57
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,16.06,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,39.97,14.36
2016,7,6,6,15,165.5,42.5,4.9,25.0,67.5,84.52,54.8
2016,7,6,6,30,259.0,60.0,5.0,25.0,105.0,140.87,100.28
2016,7,6,6,45,352.0,69.5,5.15,25.5,153.0,195.82,145.72
2016,7,6,7,0,445.0,79.0,5.3,26.0,201.0,260.89,199.71
2016,7,6,7,15,497.5,87.5,5.4,26.5,252.0,319.29,248.38
2016,7,6,7,30,550.0,96.0,5.5,27.0,303.0,380.76,298.44
2016,7,6,7,45,600.0,98.5,5.6,27.5,357.0,438.97,344.95
2016,7,6,8,0,650.0,101.0,5.7,28.0,411.0,500.99,393.22
2016,7,6,8,15,677.5,106.0,5.75,28.5,462.0,554.86,433.87
2016,7,6,8,30,705.0,111.0,5.8,29.0,513.0,609.73,474.22
2016,7,6,8,45,730.5,112.5,5.9,29.5,563.0,658.53,509.12
2016,7,6,9,0,756.0,114.0,6.0,30.0,613.0,709.01,543.32
2016,7,6,9,15,772.0,117.0,6.0,30.5,658.0,753.29,572.24
2016,7,6,9,30,788.0,120.0,6.0,31.0,703.0,796.41,599.93
2016,7,6,9,45,803.0,121.0,6.05,31.5,744.0,835.1,624.38
2016,7,6,10,0,818.0,122.0,6.1,32.0,785.0,867.54,644.28
2016,7,6,10,15,827.0,124.0,6.05,32.5,820.0,897.91,662.18
2016,7,6,10,30,836.0,126.0,6.0,33.0,855.0,925.83,678.27
2016,7,6,10,45,845.0,126.0,6.0,33.5,883.5,949.06,691.37
2016,7,6,11,0,854.0,126.0,6.0,34.0,912.0,969.53,702.61
2016,7,6,11,15,859.0,127.0,5.95,34.0,933.5,984.13,711.19
2016,7,6,11,30,864.0,128.0,5.9,34.0,955.0,995.6,717.79
2016,7,6,11,45,870.0,126.5,5.9,34.5,969.5,1002.36,720.2
2016,7,6,12,0,876.0,125.0,5.9,35.0,984.0,1005.89,720.61
2016,7,6,12,15,877.5,125.5,5.85,35.0,990.0,1003.64,718.58
2016,7,6,12,30,879.0,126.0,5.8,35.0,996.0,998.15,714.59
2016,7,6,12,45,880.5,124.5,5.8,35.5,994.5,987.57,706.22
2016,7,6,13,0,882.0,123.0,5.8,36.0,993.0,973.91,695.98
2016,7,6,13,15,880.0,122.5,5.75,36.0,983.5,954.81,683.48
2016,7,6,13,30,878.0,122.0,5.7,36.0,974.0,932.76,669.14
2016,7,6,13,45,875.0,121.0,5.7,36.5,957.0,906.47,650.94
2016,7,6,14,0,872.0,120.0,5.7,37.0,940.0,877.46,631.02
2016,7,6,14,15,866.5,119.0,5.7,37.0,915.0,843.77,609.31
2016,7,6,14,30,861.0,118.0,5.7,37.0,890.0,807.79,585.99
2016,7,6,14,45,846.5,120.5,5.7,37.0,856.5,766.09,558.63
2016,7,6,15,0,832.0,123.0,5.7,37.0,823.0,723.14,530.22
2016,7,6,15,15,821.5,121.0,5.7,36.5,785.5,677.76,500.32
2016,7,6,15,30,811.0,119.0,5.7,36.0,748.0,629.79,466.75
2016,7,6,15,45,793.5,118.0,5.7,36.0,704.0,578.94,429.23
2016,7,6,16,0,776.0,117.0,5.7,36.0,660.0,528.21,390.93
2016,7,6,16,15,758.0,113.5,5.7,35.5,612.5,475.3,350.91
2016,7,6,16,30,740.0,110.0,5.7,35.0,565.0,423.11,310.22
2016,7,6,16,45,709.5,108.5,5.75,35.0,513.5,366.29,264.61
2016,7,6,17,0,679.0,107.0,5.8,35.0,462.0,314.32,221.83
2016,7,6,17,15,646.5,101.5,5.7,34.5,410.0,261.06,178.13
2016,7,6,17,30,614.0,96.0,5.6,34.0,358.0,211.1,137.11
2016,7,6,17,45,561.5,91.0,5.55,33.5,304.5,161.91,98.79
2016,7,6,18,0,509.0,86.0,5.5,33.0,251.0,118.73,68.19
2016,7,6,18,15,444.5,77.0,5.3,32.0,201.5,77.88,44.85
2016,7,6,18,30,380.0,68.0,5.1,31.0,152.0,49.56,35.84
2016,7,6,18,45,282.0,55.5,4.95,30.5,108.0,41.59,28.85
2016,7,6,19,0,184.0,43.0,4.8,30.0,64.0,33.17,21.12
2016,7,6,19,15,92.0,21.5,4.7,29.5,32.0,18.13,4.4
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.36,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,16.41,2.96
2016,7,7,6,15,9.0,37.0,5.1,25.5,39.0,38.57,24.24
2016,7,7,6,30,18.0,57.0,5.2,26.0,61.0,63.26,44.73
2016,7,7,6,45,38.0,79.0,5.35,26.5,89.0,93.38,69.29
2016,7,7,7,0,58.0,101.0,5.5,27.0,117.0,125.55,95.46
2016,7,7,7,15,90.5,125.5,5.55,27.5,157.0,171.9,132.61
2016,7,7,7,30,123.0,150.0,5.6,28.0,197.0,218.01,169.17
2016,7,7,7,45,108.5,174.0,5.65,28.5,220.0,241.4,187.0
2016,7,7,8,0,94.0,198.0,5.7,29.0,243.0,257.86,198.93
2016,7,7,8,15,424.5,146.0,5.75,29.5,384.0,433.26,338.13
2016,7,7,8,30,755.0,94.0,5.8,30.0,525.0,623.62,483.98
2016,7,7,8,45,779.5,95.0,5.85,31.0,575.0,674.77,517.7
2016,7,7,9,0,804.0,96.0,5.9,32.0,625.0,725.89,550.64
2016,7,7,9,15,818.0,98.5,5.9,32.5,670.5,766.26,576.33
2016,7,7,9,30,832.0,101.0,5.9,33.0,716.0,808.66,603.13
2016,7,7,9,45,844.5,102.0,5.9,33.5,756.5,846.52,626.42
2016,7,7,10,0,857.0,103.0,5.9,34.0,797.0,882.41,648.13
2016,7,7,10,15,865.0,104.5,5.85,34.0,831.5,912.48,666.85
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,939.93,683.76
2016,7,7,10,45,879.0,107.0,5.8,34.5,894.0,962.15,695.99
2016,7,7,11,0,885.0,108.0,5.8,35.0,922.0,981.38,706.26
2016,7,7,11,15,889.0,109.0,5.75,35.0,943.0,995.51,714.4
2016,7,7,11,30,893.0,110.0,5.7,35.0,964.0,1006.38,720.52
2016,7,7,11,45,886.5,117.0,5.7,35.5,975.0,1009.47,720.48
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,1009.06,718.33
2016,7,7,12,15,880.5,124.0,5.65,36.0,991.5,1005.34,715.37
2016,7,7,12,30,881.0,124.0,5.6,36.0,997.0,998.39,710.45
2016,7,7,12,45,878.5,125.5,5.55,36.5,994.0,986.83,701.18
2016,7,7,13,0,876.0,127.0,5.5,37.0,991.0,972.25,690.12
2016,7,7,13,15,873.5,126.5,5.45,37.0,981.0,952.78,677.49
2016,7,7,13,30,871.0,126.0,5.4,37.0,971.0,930.4,663.05
2016,7,7,13,45,864.5,127.0,5.4,37.5,952.5,903.04,644.3
2016,7,7,14,0,858.0,128.0,5.4,38.0,934.0,873.16,623.98
2016,7,7,14,15,852.5,126.5,5.4,37.5,909.0,839.4,603.7
2016,7,7,14,30,847.0,125.0,5.4,37.0,884.0,803.41,581.74
2016,7,7,14,45,836.5,125.0,5.4,37.0,851.5,762.92,555.3
2016,7,7,15,0,826.0,125.0,5.4,37.0,819.0,720.91,527.63
2016,7,7,15,15,815.5,122.5,5.4,37.0,781.5,675.31,496.57
2016,7,7,15,30,805.0,120.0,5.4,37.0,744.0,627.15,462.11
2016,7,7,15,45,788.5,118.5,5.4,37.0,700.5,576.69,425.16
2016,7,7,16,0,772.0,117.0,5.4,37.0,657.0,526.25,387.36
2016,7,7,16,15,754.0,114.0,5.45,36.5,610.0,473.99,348.15
2016,7,7,16,30,736.0,111.0,5.5,36.0,563.0,422.43,308.24
2016,7,7,16,45,708.0,108.5,5.55,35.5,512.0,365.84,263.6
2016,7,7,17,0,680.0,106.0,5.6,35.0,461.0,313.85,221.37
2016,7,7,17,15,648.0,100.5,5.55,34.5,409.0,260.65,177.73
2016,7,7,17,30,616.0,95.0,5.5,34.0,357.0,210.68,136.7
2016,7,7,17,45,572.0,88.5,5.45,33.5,305.0,161.37,97.94
2016,7,7,18,0,528.0,82.0,5.4,33.0,253.0,117.07,66.14
2016,7,7,18,15,464.5,73.5,5.25,32.5,203.0,75.31,42.22
2016,7,7,18,30,401.0,65.0,5.1,32.0,153.0,47.25,33.76
2016,7,7,18,45,310.5,52.5,5.0,31.5,109.5,39.21,26.75
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,30.71,19.03
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.44,2.72
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,36.5,12.5,3.85,24.5,14.5,16.03,0.0
2016,7,8,6,0,73.0,25.0,4.0,25.0,29.0,39.85,12.18
2016,7,8,6,15,171.0,42.5,4.15,25.5,67.0,88.46,57.27
2016,7,8,6,30,269.0,60.0,4.3,26.0,105.0,143.12,101.11
2016,7,8,6,45,360.5,69.5,4.5,26.5,153.5,197.97,146.33
2016,7,8,7,0,452.0,79.0,4.7,27.0,202.0,262.79,199.89
2016,7,8,7,15,237.5,107.0,4.75,27.5,173.0,219.58,169.73
2016,7,8,7,30,23.0,135.0,4.8,28.0,144.0,145.12,110.89
2016,7,8,7,45,14.0,143.5,4.85,28.5,149.0,149.29,113.7
2016,7,8,8,0,5.0,152.0,4.9,29.0,154.0,152.68,115.6
2016,7,8,8,15,360.0,131.0,4.9,29.5,335.5,375.86,293.47
2016,7,8,8,30,715.0,110.0,4.9,30.0,517.0,614.68,474.41
2016,7,8,8,45,743.5,110.5,4.95,30.5,567.5,665.08,508.92
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,717.37,543.61
2016,7,8,9,15,787.0,113.5,5.0,31.5,663.5,760.99,571.4
2016,7,8,9,30,802.0,116.0,5.0,32.0,709.0,803.35,597.91
2016,7,8,9,45,544.5,245.0,5.0,32.5,658.0,740.35,548.78
2016,7,8,10,0,287.0,374.0,5.0,33.0,607.0,652.05,477.84
2016,7,8,10,15,571.0,246.0,4.95,33.5,734.5,796.5,584.51
2016,7,8,10,30,855.0,118.0,4.9,34.0,862.0,935.35,675.9
2016,7,8,10,45,864.5,117.0,4.9,34.5,891.0,958.51,687.84
2016,7,8,11,0,874.0,116.0,4.9,35.0,920.0,978.86,698.63
2016,7,8,11,15,878.5,117.0,4.85,35.0,941.0,993.35,706.76
2016,7,8,11,30,883.0,118.0,4.8,35.0,962.0,1004.62,712.93
2016,7,8,11,45,884.5,119.5,4.8,35.5,975.5,1010.1,714.39
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,1012.24,713.85
2016,7,8,12,15,887.0,121.5,4.8,36.0,995.0,1009.54,711.9
2016,7,8,12,30,888.0,122.0,4.8,36.0,1001.0,1003.58,708.01
2016,7,8,12,45,889.0,121.0,4.8,36.5,999.5,992.97,699.88
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,979.23,689.84
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.0,960.02,677.85
2016,7,8,13,30,886.0,119.0,4.8,37.0,978.0,937.84,664.02
2016,7,8,13,45,882.0,118.5,4.8,37.0,960.0,910.94,647.13
2016,7,8,14,0,878.0,118.0,4.8,37.0,942.0,881.36,628.55
2016,7,8,14,15,872.5,117.0,4.8,37.0,917.5,847.48,607.1
2016,7,8,14,30,867.0,116.0,4.8,37.0,893.0,811.3,584.03
2016,7,8,14,45,854.0,117.5,4.8,37.0,860.0,769.58,557.1
2016,7,8,15,0,841.0,119.0,4.8,37.0,827.0,726.48,529.02
2016,7,8,15,15,831.0,117.0,4.8,37.0,789.5,681.05,498.65
2016,7,8,15,30,821.0,115.0,4.8,37.0,752.0,634.48,465.54
2016,7,8,15,45,805.0,113.5,4.8,37.0,708.0,581.97,427.49
2016,7,8,16,0,789.0,112.0,4.8,37.0,664.0,530.99,389.57
2016,7,8,16,15,771.5,109.0,4.8,36.5,617.0,478.09,350.03
2016,7,8,16,30,754.0,106.0,4.8,36.0,570.0,425.82,309.73
2016,7,8,16,45,726.5,103.5,4.8,36.0,518.5,371.04,265.94
2016,7,8,17,0,699.0,101.0,4.8,36.0,467.0,315.71,220.95
2016,7,8,17,15,667.5,96.0,4.7,35.5,414.5,262.02,177.12
2016,7,8,17,30,636.0,91.0,4.6,35.0,362.0,211.47,135.8
2016,7,8,17,45,588.5,86.0,4.5,34.5,309.0,161.75,97.03
2016,7,8,18,0,541.0,81.0,4.4,34.0,256.0,117.44,65.58
2016,7,8,18,15,478.0,72.5,4.15,33.0,205.5,74.93,41.5
2016,7,8,18,30,415.0,64.0,3.9,32.0,155.0,46.5,33.13
2016,7,8,18,45,319.0,52.0,3.7,31.0,110.5,38.83,26.5
2016,7,8,19,0,223.0,40.0,3.5,30.0,66.0,30.73,19.13
2016,7,8,19,15,111.5,20.0,3.55,29.5,33.0,15.45,2.57
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.0,10.5,3.45,23.5,11.0,11.03,0.0
2016,7,9,6,0,14.0,21.0,3.6,24.0,22.0,23.3,4.75
2016,7,9,6,15,63.5,41.5,3.75,24.5,51.0,58.99,38.25
2016,7,9,6,30,113.0,62.0,3.9,25.0,80.0,97.21,69.33
2016,7,9,6,45,154.0,82.0,4.05,25.5,117.5,140.8,105.29
2016,7,9,7,0,195.0,102.0,4.2,26.0,155.0,185.89,142.45
2016,7,9,7,15,224.0,121.0,4.2,26.5,194.5,228.96,177.65
2016,7,9,7,30,253.0,140.0,4.2,27.0,234.0,274.85,214.35
2016,7,9,7,45,353.0,146.0,4.2,28.0,300.0,353.01,275.11
2016,7,9,8,0,453.0,152.0,4.2,29.0,366.0,435.73,337.95
2016,7,9,8,15,588.5,130.0,4.2,29.5,442.5,522.99,404.15
2016,7,9,8,30,724.0,108.0,4.2,30.0,519.0,618.23,474.63
2016,7,9,8,45,412.5,201.5,4.2,30.5,440.5,520.82,396.56
2016,7,9,9,0,101.0,295.0,4.2,31.0,362.0,378.34,283.64
2016,7,9,9,15,161.0,319.0,4.15,31.5,434.0,461.39,344.62
2016,7,9,9,30,221.0,343.0,4.1,32.0,506.0,541.63,401.5
2016,7,9,9,45,134.5,345.5,4.1,32.5,446.5,475.14,350.14
2016,7,9,10,0,48.0,348.0,4.1,33.0,387.0,395.75,289.57
2016,7,9,10,15,122.0,388.0,4.05,33.0,493.0,513.4,374.91
2016,7,9,10,30,196.0,428.0,4.0,33.0,599.0,626.59,454.13
2016,7,9,10,45,215.5,441.0,4.0,33.5,634.5,661.19,476.12
2016,7,9,11,0,235.0,454.0,4.0,34.0,670.0,695.52,498.04
2016,7,9,11,15,137.0,431.0,3.95,34.5,558.0,575.99,412.71
2016,7,9,11,30,39.0,408.0,3.9,35.0,446.0,447.78,320.27
2016,7,9,11,45,101.0,454.5,3.85,35.5,553.5,556.24,396.42
2016,7,9,12,0,163.0,501.0,3.8,36.0,661.0,669.69,472.56
2016,7,9,12,15,253.5,481.0,3.75,36.0,731.5,741.63,522.2
2016,7,9,12,30,344.0,461.0,3.7,36.0,802.0,806.56,566.64
2016,7,9,12,45,371.0,448.0,3.65,36.0,815.0,813.32,571.29
2016,7,9,13,0,398.0,435.0,3.6,36.0,828.0,818.11,575.02
2016,7,9,13,15,374.5,440.5,3.55,36.0,807.0,790.95,556.55
2016,7,9,13,30,351.0,446.0,3.5,36.0,786.0,763.32,537.92
2016,7,9,13,45,579.0,302.5,3.5,36.0,851.5,818.97,582.27
2016,7,9,14,0,807.0,159.0,3.5,36.0,917.0,860.67,612.5
2016,7,9,14,15,800.0,157.5,3.45,36.0,892.0,826.54,590.33
2016,7,9,14,30,793.0,156.0,3.4,36.0,867.0,790.46,567.28
2016,7,9,14,45,791.5,149.5,3.35,36.0,837.0,752.06,542.57
2016,7,9,15,0,790.0,143.0,3.3,36.0,807.0,711.66,516.35
2016,7,9,15,15,778.5,140.5,3.2,35.5,769.5,666.34,486.07
2016,7,9,15,30,767.0,138.0,3.1,35.0,732.0,620.18,454.26
2016,7,9,15,45,749.0,136.5,3.05,35.0,689.0,570.51,418.4
2016,7,9,16,0,731.0,135.0,3.0,35.0,646.0,521.1,381.9
2016,7,9,16,15,711.5,131.0,3.0,35.0,599.0,466.77,341.18
2016,7,9,16,30,692.0,127.0,3.0,35.0,552.0,415.48,301.55
2016,7,9,16,45,373.0,169.0,3.0,35.0,395.5,292.2,211.33
2016,7,9,17,0,54.0,211.0,3.0,35.0,239.0,210.96,154.55
2016,7,9,17,15,50.0,188.0,2.85,34.5,211.5,184.83,135.52
2016,7,9,17,30,46.0,165.0,2.7,34.0,184.0,159.28,116.61
2016,7,9,17,45,253.0,130.0,2.55,33.5,214.0,150.7,102.13
2016,7,9,18,0,460.0,95.0,2.4,33.0,244.0,121.62,72.18
2016,7,9,18,15,396.0,84.0,2.35,32.0,195.0,81.07,48.65
2016,7,9,18,30,332.0,73.0,2.3,31.0,146.0,53.53,39.12
2016,7,9,18,45,242.0,58.0,2.25,30.5,103.5,43.66,30.55
2016,7,9,19,0,152.0,43.0,2.2,30.0,61.0,35.15,22.67
2016,7,9,19,15,76.0,21.5,2.5,29.5,30.5,18.12,3.73
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,24.0,11.0,11.38,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,24.4,4.13
2016,7,10,6,15,91.5,43.5,2.75,24.5,57.5,67.36,43.65
2016,7,10,6,30,162.0,66.0,3.0,25.0,93.0,117.78,84.18
2016,7,10,6,45,231.0,83.5,3.3,25.5,137.0,167.26,124.69
2016,7,10,7,0,300.0,101.0,3.6,26.0,181.0,224.35,171.53
2016,7,10,7,15,155.5,114.0,3.7,26.5,156.5,187.33,144.8
2016,7,10,7,30,11.0,127.0,3.8,27.0,132.0,130.99,99.96
2016,7,10,7,45,40.0,159.5,3.9,27.5,178.0,184.11,141.78
2016,7,10,8,0,69.0,192.0,4.0,28.0,224.0,236.75,182.43
2016,7,10,8,15,39.0,187.0,4.0,28.5,206.0,214.46,163.82
2016,7,10,8,30,9.0,182.0,4.0,29.0,188.0,185.34,139.91
2016,7,10,8,45,29.0,227.0,4.0,29.5,246.0,251.16,189.87
2016,7,10,9,0,49.0,272.0,4.0,30.0,304.0,314.21,236.51
2016,7,10,9,15,186.5,296.5,3.95,30.0,432.0,457.96,345.25
2016,7,10,9,30,324.0,321.0,3.9,30.0,560.0,611.64,456.92
2016,7,10,9,45,249.0,356.0,3.9,30.5,546.0,592.94,438.97
2016,7,10,10,0,174.0,391.0,3.9,31.0,532.0,561.34,412.81
2016,7,10,10,15,241.0,398.0,3.9,31.5,602.0,641.03,468.68
2016,7,10,10,30,308.0,405.0,3.9,32.0,672.0,715.73,519.45
2016,7,10,10,45,313.0,418.5,3.9,32.5,698.0,738.92,532.94
2016,7,10,11,0,318.0,432.0,3.9,33.0,724.0,760.94,545.82
2016,7,10,11,15,547.0,307.0,3.9,33.0,824.0,867.62,623.91
2016,7,10,11,30,776.0,182.0,3.9,33.0,924.0,968.66,691.71
2016,7,10,11,45,459.5,340.5,3.9,33.5,782.0,816.98,584.74
2016,7,10,12,0,143.0,499.0,3.9,34.0,640.0,647.76,460.08
2016,7,10,12,15,242.5,480.5,3.9,34.0,720.5,730.32,519.35
2016,7,10,12,30,342.0,462.0,3.9,34.0,801.0,805.77,571.63
2016,7,10,12,45,576.0,315.0,3.95,34.5,884.0,885.19,630.43
2016,7,10,13,0,810.0,168.0,4.0,35.0,967.0,953.41,675.72
2016,7,10,13,15,808.0,167.5,4.05,35.0,957.5,934.87,663.81
2016,7,10,13,30,806.0,167.0,4.1,35.0,948.0,913.62,650.77
2016,7,10,13,45,801.5,166.0,4.15,35.0,930.5,887.0,634.24
2016,7,10,14,0,797.0,165.0,4.2,35.0,913.0,857.98,616.11
2016,7,10,14,15,790.5,163.5,4.2,35.0,889.0,824.56,594.78
2016,7,10,14,30,784.0,162.0,4.2,35.0,865.0,789.16,572.05
2016,7,10,14,45,772.5,161.5,4.2,35.0,833.0,749.08,546.01
2016,7,10,15,0,761.0,161.0,4.2,35.0,801.0,707.78,518.44
2016,7,10,15,15,749.0,158.0,4.2,35.0,764.0,662.79,487.04
2016,7,10,15,30,737.0,155.0,4.2,35.0,727.0,617.1,454.53
2016,7,10,15,45,713.5,155.5,4.25,35.0,683.0,565.43,417.09
2016,7,10,16,0,690.0,156.0,4.3,35.0,639.0,516.17,380.49
2016,7,10,16,15,669.0,151.5,4.3,34.5,592.0,464.7,342.16
2016,7,10,16,30,648.0,147.0,4.3,34.0,545.0,414.42,303.62
2016,7,10,16,45,605.5,147.0,4.3,34.0,493.0,361.42,261.72
2016,7,10,17,0,563.0,147.0,4.3,34.0,441.0,312.5,222.4
2016,7,10,17,15,526.0,139.0,4.1,33.5,389.5,261.99,182.01
2016,7,10,17,30,489.0,131.0,3.9,33.0,338.0,215.15,144.61
2016,7,10,17,45,419.5,125.0,3.75,32.5,285.0,168.84,110.01
2016,7,10,18,0,350.0,119.0,3.6,32.0,232.0,130.3,83.71
2016,7,10,18,15,285.5,104.0,3.4,31.0,184.5,96.01,63.6
2016,7,10,18,30,221.0,89.0,3.2,30.0,137.0,69.37,52.49
2016,7,10,18,45,137.0,67.5,3.0,29.5,94.5,53.68,38.96
2016,7,10,19,0,53.0,46.0,2.8,29.0,52.0,39.04,25.88
2016,7,10,19,15,26.5,23.0,2.9,28.5,26.0,20.37,4.59
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.5,10.0,4.5,24.5,10.0,10.38,0.0
2016,7,11,6,0,11.0,20.0,4.6,25.0,20.0,21.75,2.18
2016,7,11,6,15,72.5,44.5,4.75,25.0,55.5,64.66,42.0
2016,7,11,6,30,134.0,69.0,4.9,25.0,91.0,110.98,79.59
2016,7,11,6,45,222.0,85.0,5.1,25.5,137.0,165.92,124.0
2016,7,11,7,0,310.0,101.0,5.3,26.0,183.0,227.91,174.71
2016,7,11,7,15,367.5,113.5,5.45,26.5,233.0,286.99,223.23
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,347.81,272.38
2016,7,11,7,45,488.5,129.0,5.75,28.0,337.5,407.02,318.93
2016,7,11,8,0,552.0,132.0,5.9,29.0,392.0,474.44,370.59
2016,7,11,8,15,584.5,139.0,6.0,29.5,443.5,529.28,411.94
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,585.73,453.56
2016,7,11,8,45,462.5,212.0,6.2,30.5,487.5,567.73,435.72
2016,7,11,9,0,308.0,278.0,6.3,31.0,480.0,531.61,404.1
2016,7,11,9,15,515.5,217.0,6.35,31.5,584.0,651.57,495.27
2016,7,11,9,30,723.0,156.0,6.4,32.0,688.0,781.58,589.08
2016,7,11,9,45,741.5,157.5,6.5,32.5,730.0,819.31,612.82
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,858.39,637.65
2016,7,11,10,15,771.5,161.5,6.6,33.5,808.0,890.41,657.0
2016,7,11,10,30,783.0,164.0,6.6,34.0,844.0,920.21,674.72
2016,7,11,10,45,792.5,165.5,6.65,34.5,873.0,944.65,688.96
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,966.44,701.42
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.0,981.96,710.71
2016,7,11,11,30,814.0,170.0,6.6,35.0,946.0,994.49,718.11
2016,7,11,11,45,805.0,180.0,6.6,35.5,957.0,997.51,718.06
2016,7,11,12,0,796.0,190.0,6.6,36.0,968.0,997.21,715.99
2016,7,11,12,15,797.5,190.5,6.55,36.0,974.5,994.76,713.88
2016,7,11,12,30,799.0,191.0,6.5,36.0,981.0,989.27,709.9
2016,7,11,12,45,797.0,192.0,6.45,36.5,979.0,977.87,700.66
