Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,0,795.0,193.0,6.4,37.0,977.0,963.65,689.74
2016,7,11,13,15,792.5,192.5,6.3,37.0,967.5,944.77,677.08
2016,7,11,13,30,790.0,192.0,6.2,37.0,958.0,923.26,662.77
2016,7,11,13,45,784.5,191.5,6.15,37.0,940.0,896.49,645.29
2016,7,11,14,0,779.0,191.0,6.1,37.0,922.0,867.44,626.31
2016,7,11,14,15,772.0,189.0,6.05,37.0,897.0,833.56,604.07
2016,7,11,14,30,765.0,187.0,6.0,37.0,872.0,797.81,580.52
2016,7,11,14,45,760.5,181.5,5.95,37.0,841.5,758.98,554.77
2016,7,11,15,0,756.0,176.0,5.9,37.0,811.0,718.46,526.72
2016,7,11,15,15,743.5,173.0,5.85,36.5,773.5,672.03,494.93
2016,7,11,15,30,731.0,170.0,5.8,36.0,736.0,625.79,462.55
2016,7,11,15,45,713.5,166.5,5.8,36.0,692.5,575.71,425.83
2016,7,11,16,0,696.0,163.0,5.8,36.0,649.0,525.94,388.56
2016,7,11,16,15,674.0,158.0,5.75,35.5,601.5,473.16,348.93
2016,7,11,16,30,652.0,153.0,5.7,35.0,554.0,421.67,309.24
2016,7,11,16,45,621.5,148.0,5.7,35.0,503.0,368.46,266.89
2016,7,11,17,0,591.0,143.0,5.7,35.0,452.0,318.0,225.98
2016,7,11,17,15,553.5,135.5,5.6,34.5,399.5,266.38,184.48
2016,7,11,17,30,516.0,128.0,5.5,34.0,347.0,218.31,145.92
2016,7,11,17,45,461.5,119.5,5.45,33.5,294.5,170.73,109.59
2016,7,11,18,0,407.0,111.0,5.4,33.0,242.0,129.25,80.47
2016,7,11,18,15,339.0,97.5,5.3,32.0,192.5,89.25,56.76
2016,7,11,18,30,271.0,84.0,5.2,31.0,143.0,65.83,49.35
2016,7,11,18,45,182.5,65.5,5.1,30.5,100.5,52.24,37.6
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,39.73,26.27
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,20.74,4.31
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.0,4.9,23.5,12.5,12.93,0.0
2016,7,12,6,0,43.0,22.0,5.0,24.0,25.0,30.01,3.15
2016,7,12,6,15,135.5,41.5,5.15,24.5,61.5,76.71,49.05
2016,7,12,6,30,228.0,61.0,5.3,25.0,98.0,132.48,93.93
2016,7,12,6,45,326.5,71.5,5.45,25.5,146.5,188.03,139.54
2016,7,12,7,0,425.0,82.0,5.6,26.0,195.0,254.42,194.46
2016,7,12,7,15,272.0,114.5,5.6,26.5,193.0,242.1,188.25
2016,7,12,7,30,119.0,147.0,5.6,27.0,191.0,212.7,165.54
2016,7,12,7,45,187.0,167.5,5.7,27.5,249.0,276.3,215.96
2016,7,12,8,0,255.0,188.0,5.8,28.0,307.0,351.95,274.84
2016,7,12,8,15,480.0,150.5,5.85,28.5,409.0,472.15,369.42
2016,7,12,8,30,705.0,113.0,5.9,29.0,511.0,609.74,474.77
2016,7,12,8,45,732.5,114.5,5.95,30.0,561.5,660.06,509.59
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,712.36,543.76
2016,7,12,9,15,776.0,119.0,6.0,31.5,657.5,757.05,572.78
2016,7,12,9,30,792.0,122.0,6.0,32.0,703.0,800.56,600.57
2016,7,12,9,45,806.5,123.0,6.0,32.5,744.5,839.2,624.61
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,871.43,644.0
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,902.14,661.96
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,930.36,678.09
2016,7,12,10,45,847.5,128.0,5.9,34.5,884.0,953.4,690.93
2016,7,12,11,0,856.0,128.0,5.9,35.0,913.0,973.64,701.91
2016,7,12,11,15,860.5,129.0,5.85,35.0,934.5,987.99,710.23
2016,7,12,11,30,865.0,130.0,5.8,35.0,956.0,999.17,716.58
2016,7,12,11,45,874.5,126.0,5.8,35.5,971.5,1007.13,719.72
2016,7,12,12,0,884.0,122.0,5.8,36.0,987.0,1011.86,720.88
2016,7,12,12,15,885.0,122.0,5.75,36.0,992.5,1008.78,718.3
2016,7,12,12,30,886.0,122.0,5.7,36.0,998.0,1002.43,713.76
2016,7,12,12,45,888.5,120.0,5.7,36.5,997.0,992.4,705.78
2016,7,12,13,0,891.0,118.0,5.7,37.0,996.0,979.19,695.89
2016,7,12,13,15,888.5,117.5,5.65,37.0,985.5,959.52,683.1
2016,7,12,13,30,886.0,117.0,5.6,37.0,975.0,936.88,668.46
2016,7,12,13,45,883.5,115.0,5.6,37.0,957.5,909.91,651.31
2016,7,12,14,0,881.0,113.0,5.6,37.0,940.0,880.15,632.32
2016,7,12,14,15,495.5,276.0,5.55,37.0,739.0,685.31,497.2
2016,7,12,14,30,110.0,439.0,5.5,37.0,538.0,509.24,364.96
2016,7,12,14,45,483.5,273.0,5.5,37.0,682.5,632.64,461.95
2016,7,12,15,0,857.0,107.0,5.5,37.0,827.0,727.62,533.2
2016,7,12,15,15,847.0,105.0,5.5,37.0,789.0,681.47,501.83
2016,7,12,15,30,837.0,103.0,5.5,37.0,751.0,634.14,467.89
2016,7,12,15,45,820.0,102.5,5.5,37.0,707.0,583.11,430.42
2016,7,12,16,0,803.0,102.0,5.5,37.0,663.0,529.65,390.38
2016,7,12,16,15,786.0,99.0,5.5,36.5,615.5,476.2,350.07
2016,7,12,16,30,769.0,96.0,5.5,36.0,568.0,423.28,308.9
2016,7,12,16,45,739.5,95.0,5.55,35.5,516.0,368.2,265.08
2016,7,12,17,0,710.0,94.0,5.6,35.0,464.0,315.52,222.09
2016,7,12,17,15,679.0,89.5,5.55,34.5,411.5,259.15,175.77
2016,7,12,17,30,648.0,85.0,5.5,34.0,359.0,208.4,133.82
2016,7,12,17,45,598.5,80.5,5.5,33.5,306.0,158.02,94.28
2016,7,12,18,0,549.0,76.0,5.5,33.0,253.0,113.25,62.41
2016,7,12,18,15,487.0,68.0,5.4,32.5,202.5,70.68,38.32
2016,7,12,18,30,425.0,60.0,5.3,32.0,152.0,43.05,30.25
2016,7,12,18,45,330.0,48.5,5.25,31.5,108.0,36.14,24.19
2016,7,12,19,0,235.0,37.0,5.2,31.0,64.0,28.35,17.04
2016,7,12,19,15,117.5,18.5,5.15,30.5,32.0,14.28,0.85
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,44.0,10.5,4.05,24.5,13.0,14.6,0.0
2016,7,13,6,0,88.0,21.0,4.2,25.0,26.0,36.85,2.47
2016,7,13,6,15,198.5,36.5,4.35,25.5,63.5,86.9,54.25
2016,7,13,6,30,309.0,52.0,4.5,26.0,101.0,143.77,99.99
2016,7,13,6,45,411.0,58.5,4.65,26.5,151.0,202.16,148.21
2016,7,13,7,0,513.0,65.0,4.8,27.0,201.0,270.72,205.09
2016,7,13,7,15,565.0,71.5,4.9,27.5,253.0,328.35,253.49
2016,7,13,7,30,617.0,78.0,5.0,28.0,305.0,390.78,304.45
2016,7,13,7,45,668.0,79.0,5.15,29.0,360.5,451.04,351.9
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,514.32,400.22
2016,7,13,8,15,744.0,83.5,5.4,30.5,468.0,568.38,440.8
2016,7,13,8,30,769.0,87.0,5.5,31.0,520.0,623.09,480.78
2016,7,13,8,45,792.5,88.0,5.6,31.5,570.5,674.31,515.8
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,722.06,547.47
2016,7,13,9,15,830.0,91.5,5.7,32.5,666.5,766.61,576.06
2016,7,13,9,30,844.0,94.0,5.7,33.0,712.0,809.73,603.24
2016,7,13,9,45,855.0,95.5,5.75,33.5,753.0,847.51,626.61
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,883.19,648.35
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,913.79,666.5
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,941.74,682.8
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.0,964.46,695.59
2016,7,13,11,0,893.0,103.0,6.0,36.0,920.0,984.12,706.38
2016,7,13,11,15,897.0,103.5,6.0,36.0,941.5,998.09,714.71
2016,7,13,11,30,901.0,104.0,6.0,36.0,963.0,1008.78,721.01
2016,7,13,11,45,881.0,120.5,6.0,36.5,970.5,1008.24,718.61
2016,7,13,12,0,861.0,137.0,6.0,37.0,978.0,1003.88,713.9
2016,7,13,12,15,862.0,137.5,6.0,37.0,984.0,1001.28,712.01
2016,7,13,12,30,863.0,138.0,6.0,37.0,990.0,995.48,708.14
2016,7,13,12,45,861.5,138.0,6.05,37.5,988.0,983.64,699.26
2016,7,13,13,0,860.0,138.0,6.1,38.0,986.0,968.82,688.58
2016,7,13,13,15,858.0,137.5,6.1,38.0,976.0,950.09,676.65
2016,7,13,13,30,856.0,137.0,6.1,38.0,966.0,928.49,662.89
2016,7,13,13,45,851.0,137.0,6.1,38.0,948.0,901.84,645.85
2016,7,13,14,0,846.0,137.0,6.1,38.0,930.0,872.63,627.11
2016,7,13,14,15,840.5,135.5,6.05,38.0,905.5,839.17,605.28
2016,7,13,14,30,835.0,134.0,6.0,38.0,881.0,803.5,581.91
2016,7,13,14,45,816.5,138.5,6.0,38.0,847.0,761.55,554.36
2016,7,13,15,0,798.0,143.0,6.0,38.0,813.0,718.16,525.62
2016,7,13,15,15,786.5,140.5,5.95,37.5,775.5,672.39,494.59
2016,7,13,15,30,775.0,138.0,5.9,37.0,738.0,625.76,461.91
2016,7,13,15,45,755.5,137.5,5.9,37.0,694.0,575.65,425.05
2016,7,13,16,0,736.0,137.0,5.9,37.0,650.0,525.92,387.66
2016,7,13,16,15,716.5,133.0,5.85,36.5,603.0,471.18,346.56
2016,7,13,16,30,697.0,129.0,5.8,36.0,556.0,419.48,306.53
2016,7,13,16,45,663.5,126.5,5.75,36.0,504.5,364.94,262.94
2016,7,13,17,0,630.0,124.0,5.7,36.0,453.0,313.37,220.98
2016,7,13,17,15,595.0,118.0,5.6,35.5,401.0,261.49,178.97
2016,7,13,17,30,560.0,112.0,5.5,35.0,349.0,213.28,139.97
2016,7,13,17,45,504.5,105.5,5.4,34.5,296.0,165.4,103.3
2016,7,13,18,0,449.0,99.0,5.3,34.0,243.0,123.15,73.78
2016,7,13,18,15,382.0,87.5,5.0,33.0,193.5,82.6,50.34
2016,7,13,18,30,315.0,76.0,4.7,32.0,144.0,56.05,41.03
2016,7,13,18,45,222.0,60.0,4.45,31.5,101.5,45.42,31.81
2016,7,13,19,0,129.0,44.0,4.2,31.0,59.0,35.87,23.0
2016,7,13,19,15,64.5,22.0,4.05,30.5,29.5,18.49,2.26
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,61.5,10.0,3.6,23.5,13.5,15.75,0.0
2016,7,14,6,0,123.0,20.0,3.8,24.0,27.0,42.36,0.78
2016,7,14,6,15,246.0,33.0,3.95,24.5,66.0,92.53,56.89
2016,7,14,6,30,369.0,46.0,4.1,25.0,105.0,153.78,106.4
2016,7,14,6,45,451.5,54.5,4.25,26.0,154.0,210.48,154.03
2016,7,14,7,0,534.0,63.0,4.4,27.0,203.0,275.98,208.63
2016,7,14,7,15,586.0,69.0,4.5,27.5,256.0,334.18,257.49
2016,7,14,7,30,638.0,75.0,4.6,28.0,309.0,397.15,308.82
2016,7,14,7,45,674.5,80.0,4.75,28.5,363.0,455.18,355.06
2016,7,14,8,0,711.0,85.0,4.9,29.0,417.0,514.63,401.08
2016,7,14,8,15,737.0,89.0,4.9,29.5,469.5,569.55,442.03
2016,7,14,8,30,763.0,93.0,4.9,30.0,522.0,625.22,482.31
2016,7,14,8,45,781.0,96.5,4.95,31.0,571.5,675.01,515.23
2016,7,14,9,0,799.0,100.0,5.0,32.0,621.0,724.24,546.43
2016,7,14,9,15,813.5,103.0,4.95,32.5,667.0,769.29,574.78
2016,7,14,9,30,828.0,106.0,4.9,33.0,713.0,809.0,598.98
2016,7,14,9,45,837.0,109.0,4.85,33.5,753.0,846.1,621.06
2016,7,14,10,0,846.0,112.0,4.8,34.0,793.0,881.02,641.37
2016,7,14,10,15,854.5,114.0,4.75,34.5,828.0,912.05,658.85
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,940.51,674.68
2016,7,14,10,45,867.0,118.5,4.7,35.5,891.0,962.39,686.37
2016,7,14,11,0,871.0,121.0,4.7,36.0,919.0,981.22,696.11
2016,7,14,11,15,875.5,122.0,4.7,36.0,940.0,995.85,704.66
2016,7,14,11,30,880.0,123.0,4.7,36.0,961.0,1007.27,711.26
2016,7,14,11,45,880.5,124.5,4.7,36.5,974.0,1011.89,712.18
2016,7,14,12,0,881.0,126.0,4.7,37.0,987.0,1013.15,711.12
2016,7,14,12,15,882.0,126.5,4.7,37.0,993.0,1010.59,709.25
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,1004.75,705.45
2016,7,14,12,45,880.0,128.0,4.75,37.5,996.0,992.27,696.35
2016,7,14,13,0,877.0,129.0,4.8,38.0,993.0,976.76,685.47
2016,7,14,13,15,874.5,128.5,4.85,38.0,982.5,957.29,673.56
2016,7,14,13,30,872.0,128.0,4.9,38.0,972.0,934.89,659.99
2016,7,14,13,45,866.0,128.5,4.95,38.0,954.0,907.45,643.15
2016,7,14,14,0,860.0,129.0,5.0,38.0,936.0,877.44,624.6
2016,7,14,14,15,854.5,127.5,5.05,38.0,911.0,843.56,603.41
2016,7,14,14,30,849.0,126.0,5.1,38.0,886.0,807.4,580.57
2016,7,14,14,45,838.5,126.0,5.15,38.0,853.5,766.71,554.5
2016,7,14,15,0,828.0,126.0,5.2,38.0,821.0,724.49,527.13
2016,7,14,15,15,817.5,124.0,5.25,37.5,783.5,679.1,497.69
2016,7,14,15,30,807.0,122.0,5.3,37.0,746.0,631.23,464.71
2016,7,14,15,45,792.0,120.0,5.35,37.0,702.5,580.89,428.05
2016,7,14,16,0,777.0,118.0,5.4,37.0,659.0,530.41,390.37
2016,7,14,16,15,759.0,114.5,5.35,36.5,612.0,477.19,350.33
2016,7,14,16,30,741.0,111.0,5.3,36.0,565.0,424.68,309.63
2016,7,14,16,45,714.5,108.0,5.25,35.5,513.5,367.73,264.64
2016,7,14,17,0,688.0,105.0,5.2,35.0,462.0,315.2,221.93
2016,7,14,17,15,655.5,99.5,5.05,34.5,409.5,261.19,177.65
2016,7,14,17,30,623.0,94.0,4.9,34.0,357.0,210.48,136.06
2016,7,14,17,45,574.0,88.5,4.8,33.5,304.0,160.69,97.22
2016,7,14,18,0,525.0,83.0,4.7,33.0,251.0,116.53,65.94
2016,7,14,18,15,460.0,74.0,4.45,32.5,200.5,74.4,42.13
2016,7,14,18,30,395.0,65.0,4.2,32.0,150.0,47.44,33.88
2016,7,14,18,45,294.0,52.5,4.0,31.5,106.0,39.39,26.85
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,30.89,18.99
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.55,0.5
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.32,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,20.79,0.0
2016,7,15,6,15,106.5,40.5,3.85,25.0,57.5,69.57,43.94
2016,7,15,6,30,213.0,60.0,3.9,25.0,94.0,123.91,87.2
2016,7,15,6,45,312.0,71.5,4.0,25.5,142.5,182.66,135.02
2016,7,15,7,0,411.0,83.0,4.1,26.0,191.0,249.29,189.75
2016,7,15,7,15,469.5,92.5,4.15,26.5,243.0,306.96,237.53
2016,7,15,7,30,528.0,102.0,4.2,27.0,295.0,372.71,290.52
2016,7,15,7,45,355.0,147.5,4.3,28.0,286.5,348.96,271.83
2016,7,15,8,0,182.0,193.0,4.4,29.0,278.0,309.12,238.77
2016,7,15,8,15,434.5,158.0,4.4,29.5,393.0,450.83,349.26
2016,7,15,8,30,687.0,123.0,4.4,30.0,508.0,607.47,466.93
2016,7,15,8,45,705.5,129.0,4.45,31.0,557.0,657.15,500.15
2016,7,15,9,0,724.0,135.0,4.5,32.0,606.0,706.49,532.12
2016,7,15,9,15,741.5,139.0,4.45,32.5,652.0,752.24,561.04
2016,7,15,9,30,759.0,143.0,4.4,33.0,698.0,794.74,587.23
2016,7,15,9,45,766.0,149.5,4.35,33.5,737.0,831.74,609.31
2016,7,15,10,0,773.0,156.0,4.3,34.0,776.0,866.58,629.67
2016,7,15,10,15,782.5,158.0,4.15,34.5,811.0,896.73,646.25
2016,7,15,10,30,792.0,160.0,4.0,35.0,846.0,924.53,661.07
2016,7,15,10,45,791.5,167.0,3.85,35.5,872.0,945.36,671.21
2016,7,15,11,0,791.0,174.0,3.7,36.0,898.0,963.14,679.34
2016,7,15,11,15,796.0,175.5,3.55,36.5,919.0,977.64,685.35
2016,7,15,11,30,801.0,177.0,3.4,37.0,940.0,989.16,689.47
2016,7,15,11,45,792.0,186.0,3.3,37.5,950.0,991.16,688.03
2016,7,15,12,0,783.0,195.0,3.2,38.0,960.0,989.89,684.74
2016,7,15,12,15,784.5,195.5,3.2,38.0,966.0,987.54,683.07
2016,7,15,12,30,786.0,196.0,3.2,38.0,972.0,982.17,679.65
2016,7,15,12,45,781.5,198.0,3.2,38.5,968.5,969.44,670.38
2016,7,15,13,0,777.0,200.0,3.2,39.0,965.0,953.99,659.58
2016,7,15,13,15,774.5,199.5,3.3,39.0,955.0,935.39,648.96
2016,7,15,13,30,772.0,199.0,3.4,39.0,945.0,914.21,636.71
2016,7,15,13,45,765.0,198.5,3.5,39.0,927.0,886.47,620.27
2016,7,15,14,0,758.0,198.0,3.6,39.0,909.0,856.59,602.37
2016,7,15,14,15,751.0,196.0,3.7,39.0,884.0,823.28,582.12
2016,7,15,14,30,744.0,194.0,3.8,39.0,859.0,788.29,560.59
2016,7,15,14,45,727.0,195.5,3.95,39.0,826.0,746.7,534.08
2016,7,15,15,0,710.0,197.0,4.1,39.0,793.0,704.41,506.0
2016,7,15,15,15,696.5,193.5,4.1,38.5,755.0,659.42,476.25
2016,7,15,15,30,683.0,190.0,4.1,38.0,717.0,613.98,445.47
2016,7,15,15,45,666.5,184.5,4.2,38.0,674.5,564.72,410.57
2016,7,15,16,0,650.0,179.0,4.3,38.0,632.0,515.78,375.05
2016,7,15,16,15,627.5,173.5,4.3,37.5,585.0,464.48,337.52
2016,7,15,16,30,605.0,168.0,4.3,37.0,538.0,414.62,300.02
2016,7,15,16,45,575.5,161.0,4.3,37.0,488.0,362.4,259.41
2016,7,15,17,0,546.0,154.0,4.3,37.0,438.0,312.69,220.02
2016,7,15,17,15,507.5,145.5,4.15,36.5,386.0,261.95,180.15
2016,7,15,17,30,469.0,137.0,4.0,36.0,334.0,215.24,143.53
2016,7,15,17,45,417.0,126.0,3.85,35.5,283.0,168.49,108.47
2016,7,15,18,0,365.0,115.0,3.7,35.0,232.0,127.64,80.12
2016,7,15,18,15,298.0,100.0,3.4,34.0,183.5,92.59,60.13
2016,7,15,18,30,231.0,85.0,3.1,33.0,135.0,66.52,49.42
2016,7,15,18,45,151.5,64.5,2.8,32.5,93.5,51.47,36.56
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,37.43,24.02
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,19.47,1.29
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,30.5,2.95,24.5,30.5,30.04,17.41
2016,7,16,6,30,0.0,50.0,3.0,25.0,50.0,49.68,34.28
2016,7,16,6,45,15.0,72.0,3.15,25.5,76.0,76.55,56.21
2016,7,16,7,0,30.0,94.0,3.3,26.0,102.0,107.63,81.48
2016,7,16,7,15,40.5,116.5,3.3,26.5,129.5,136.74,104.89
2016,7,16,7,30,51.0,139.0,3.3,27.0,157.0,166.87,128.67
2016,7,16,7,45,76.0,166.0,3.35,27.5,198.5,210.6,162.8
2016,7,16,8,0,101.0,193.0,3.4,28.0,240.0,256.69,198.14
2016,7,16,8,15,247.5,200.0,3.4,28.5,333.5,371.48,287.0
2016,7,16,8,30,394.0,207.0,3.4,29.0,427.0,495.24,379.77
2016,7,16,8,45,440.0,213.0,3.45,30.0,481.0,551.91,419.24
2016,7,16,9,0,486.0,219.0,3.5,31.0,535.0,611.23,459.87
2016,7,16,9,15,441.5,257.0,3.45,31.5,560.5,634.0,472.29
2016,7,16,9,30,397.0,295.0,3.4,32.0,586.0,645.08,476.57
2016,7,16,9,45,608.5,210.0,3.4,33.0,685.0,761.6,559.27
2016,7,16,10,0,820.0,125.0,3.4,34.0,784.0,875.86,632.0
2016,7,16,10,15,829.5,127.0,3.35,34.5,819.5,902.45,645.74
2016,7,16,10,30,839.0,129.0,3.3,35.0,855.0,931.29,661.42
2016,7,16,10,45,847.5,129.5,3.3,35.5,884.0,954.98,673.99
2016,7,16,11,0,856.0,130.0,3.3,36.0,913.0,975.86,684.77
2016,7,16,11,15,684.0,260.5,3.3,36.0,895.5,957.89,672.59
2016,7,16,11,30,512.0,391.0,3.3,36.0,878.0,921.51,642.92
2016,7,16,11,45,679.0,271.5,3.3,36.5,927.5,968.77,677.45
2016,7,16,12,0,846.0,152.0,3.3,37.0,977.0,1004.11,697.36
2016,7,16,12,15,847.5,152.0,3.35,37.0,983.5,1001.51,695.59
2016,7,16,12,30,849.0,152.0,3.4,37.0,990.0,995.77,692.27
2016,7,16,12,45,847.5,152.5,3.5,37.5,987.5,984.49,684.52
2016,7,16,13,0,846.0,153.0,3.6,38.0,985.0,970.26,675.03
2016,7,16,13,15,843.5,152.5,3.65,38.0,975.0,951.23,663.69
2016,7,16,13,30,841.0,152.0,3.7,38.0,965.0,929.39,650.63
2016,7,16,13,45,836.0,151.5,3.8,38.0,947.5,902.54,634.64
2016,7,16,14,0,831.0,151.0,3.9,38.0,930.0,873.18,616.97
2016,7,16,14,15,825.0,149.5,4.0,38.0,905.0,841.2,597.47
2016,7,16,14,30,819.0,148.0,4.1,38.0,880.0,804.97,575.02
2016,7,16,14,45,813.0,144.0,4.2,38.0,848.5,764.4,549.48
2016,7,16,15,0,807.0,140.0,4.3,38.0,817.0,722.08,522.48
2016,7,16,15,15,795.5,137.5,4.35,37.5,779.0,675.84,492.22
2016,7,16,15,30,784.0,135.0,4.4,37.0,741.0,628.72,460.05
2016,7,16,15,45,770.0,131.5,4.45,37.0,698.0,578.53,423.93
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,528.17,386.75
2016,7,16,16,15,736.5,124.5,4.55,36.5,607.0,475.2,347.43
2016,7,16,16,30,717.0,121.0,4.6,36.0,559.0,420.58,305.75
2016,7,16,16,45,691.5,116.5,4.65,36.0,508.0,366.16,262.49
2016,7,16,17,0,666.0,112.0,4.7,36.0,457.0,313.79,219.92
2016,7,16,17,15,632.0,106.0,4.65,35.5,404.5,260.08,176.43
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,209.88,135.75
2016,7,16,17,45,551.5,93.0,4.55,34.5,299.0,160.57,97.55
2016,7,16,18,0,505.0,86.0,4.5,34.0,246.0,116.64,66.58
2016,7,16,18,15,440.0,76.0,4.25,33.0,196.0,74.91,43.2
2016,7,16,18,30,375.0,66.0,4.0,32.0,146.0,48.3,34.58
2016,7,16,18,45,282.5,52.5,3.75,31.5,102.5,39.47,26.88
2016,7,16,19,0,190.0,39.0,3.5,31.0,59.0,30.13,18.3
2016,7,16,19,15,95.0,19.5,3.4,30.5,29.5,15.19,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,35.0,9.5,2.65,23.5,11.0,12.6,0.0
2016,7,17,6,0,70.0,19.0,2.9,24.0,22.0,31.37,0.0
2016,7,17,6,15,178.0,35.5,2.95,24.5,59.0,81.18,49.86
2016,7,17,6,30,286.0,52.0,3.0,25.0,96.0,136.85,94.99
2016,7,17,6,45,378.5,62.0,3.15,25.5,145.0,192.75,141.28
2016,7,17,7,0,471.0,72.0,3.3,26.0,194.0,260.77,197.57
2016,7,17,7,15,526.0,80.0,3.3,26.5,246.0,319.13,246.09
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,382.64,297.36
2016,7,17,7,45,626.5,92.5,3.3,28.0,353.0,442.13,343.49
2016,7,17,8,0,672.0,97.0,3.3,29.0,408.0,505.06,390.54
2016,7,17,8,15,700.0,101.5,3.3,29.5,460.5,560.03,430.89
2016,7,17,8,30,728.0,106.0,3.3,30.0,513.0,616.03,470.76
2016,7,17,8,45,750.5,109.5,3.35,30.5,563.5,666.21,505.21
2016,7,17,9,0,773.0,113.0,3.4,31.0,614.0,717.76,538.64
2016,7,17,9,15,789.0,116.0,3.4,31.5,660.0,763.14,567.0
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,807.32,594.1
2016,7,17,9,45,818.0,121.0,3.45,33.0,747.5,846.36,616.33
2016,7,17,10,0,831.0,123.0,3.5,34.0,789.0,878.84,633.92
2016,7,17,10,15,839.5,125.0,3.5,34.0,824.5,909.54,652.56
2016,7,17,10,30,848.0,127.0,3.5,34.0,860.0,937.7,669.5
2016,7,17,10,45,855.0,128.0,3.55,34.5,888.5,960.68,682.01
2016,7,17,11,0,862.0,129.0,3.6,35.0,917.0,980.76,692.69
2016,7,17,11,15,866.5,130.0,3.65,35.5,938.5,995.32,699.92
2016,7,17,11,30,871.0,131.0,3.7,36.0,960.0,1006.69,705.25
2016,7,17,11,45,877.5,129.0,3.75,36.5,974.5,1013.78,707.99
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,1017.59,708.82
2016,7,17,12,15,884.5,127.0,3.85,37.0,994.5,1014.07,706.67
2016,7,17,12,30,885.0,127.0,3.9,37.0,1000.0,1007.26,702.63
2016,7,17,12,45,885.0,126.5,4.0,37.0,997.5,996.25,696.36
2016,7,17,13,0,885.0,126.0,4.1,37.0,995.0,982.11,688.2
2016,7,17,13,15,882.0,125.5,4.1,37.0,984.5,962.02,675.78
2016,7,17,13,30,879.0,125.0,4.1,37.0,974.0,938.98,661.55
2016,7,17,13,45,875.0,124.0,4.2,37.5,956.0,911.69,643.77
2016,7,17,14,0,871.0,123.0,4.3,38.0,938.0,881.71,624.25
2016,7,17,14,15,865.0,121.5,4.3,37.5,912.5,847.02,603.73
2016,7,17,14,30,859.0,120.0,4.3,37.0,887.0,810.04,581.52
2016,7,17,14,45,851.0,118.5,4.35,37.0,855.0,769.44,555.64
2016,7,17,15,0,843.0,117.0,4.4,37.0,823.0,727.07,528.33
2016,7,17,15,15,832.5,114.5,4.4,37.0,785.0,680.51,497.41
2016,7,17,15,30,822.0,112.0,4.4,37.0,747.0,632.84,463.65
2016,7,17,15,45,808.0,110.0,4.4,37.0,703.5,580.77,426.03
2016,7,17,16,0,794.0,108.0,4.4,37.0,660.0,529.97,388.32
2016,7,17,16,15,776.0,104.5,4.4,36.5,612.0,475.8,347.93
2016,7,17,16,30,758.0,101.0,4.4,36.0,564.0,422.3,306.75
2016,7,17,16,45,734.0,97.5,4.4,36.0,513.0,367.43,262.84
2016,7,17,17,0,710.0,94.0,4.4,36.0,462.0,314.38,219.4
2016,7,17,17,15,679.0,89.5,4.3,35.5,409.5,257.85,173.37
2016,7,17,17,30,648.0,85.0,4.2,35.0,357.0,206.94,131.68
2016,7,17,17,45,602.5,79.5,4.15,34.5,304.0,156.22,92.11
2016,7,17,18,0,557.0,74.0,4.1,34.0,251.0,110.68,59.95
2016,7,17,18,15,494.0,66.0,3.85,33.0,200.0,67.61,36.31
2016,7,17,18,30,431.0,58.0,3.6,32.0,149.0,41.64,29.05
2016,7,17,18,45,333.5,46.5,3.35,31.5,105.0,34.78,23.02
2016,7,17,19,0,236.0,35.0,3.1,31.0,61.0,26.87,15.67
2016,7,17,19,15,118.0,17.5,3.05,30.5,30.5,13.56,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.5,9.0,1.75,23.5,10.5,11.85,0.0
2016,7,18,6,0,65.0,18.0,2.0,24.0,21.0,29.4,0.0
2016,7,18,6,15,172.5,34.0,2.15,24.5,56.5,78.28,47.57
2016,7,18,6,30,280.0,50.0,2.3,25.0,92.0,132.87,91.86
2016,7,18,6,45,367.0,60.0,2.5,25.5,139.5,186.62,136.43
2016,7,18,7,0,454.0,70.0,2.7,26.0,187.0,252.01,190.59
2016,7,18,7,15,509.0,78.0,2.75,26.5,238.0,309.39,238.22
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,371.97,288.68
2016,7,18,7,45,402.5,135.5,2.85,28.0,292.5,366.39,284.11
2016,7,18,8,0,241.0,185.0,2.9,29.0,296.0,340.16,261.99
2016,7,18,8,15,232.5,211.5,2.9,29.5,329.5,374.4,286.81
2016,7,18,8,30,224.0,238.0,2.9,30.0,363.0,400.97,305.13
2016,7,18,8,45,493.5,172.5,2.95,30.5,482.0,547.12,416.1
2016,7,18,9,0,763.0,107.0,3.0,31.0,601.0,703.45,527.9
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.5,748.49,555.05
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,792.36,581.6
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,830.14,603.91
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,861.28,621.62
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,892.54,640.59
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,921.36,657.9
2016,7,18,10,45,840.0,126.0,2.9,33.5,871.5,944.19,669.98
2016,7,18,11,0,846.0,128.0,2.9,34.0,900.0,964.13,680.23
2016,7,18,11,15,850.5,129.0,2.9,34.0,921.5,978.53,688.44
2016,7,18,11,30,855.0,130.0,2.9,34.0,943.0,989.8,694.8
2016,7,18,11,45,852.5,134.5,2.9,34.5,955.5,994.35,695.66
2016,7,18,12,0,850.0,139.0,2.9,35.0,968.0,995.57,694.6
2016,7,18,12,15,851.0,139.5,2.9,35.0,974.0,993.07,692.8
2016,7,18,12,30,852.0,140.0,2.9,35.0,980.0,987.4,689.17
2016,7,18,12,45,851.5,140.0,2.95,35.5,978.0,976.67,681.5
2016,7,18,13,0,851.0,140.0,3.0,36.0,976.0,962.94,672.09
2016,7,18,13,15,849.0,139.5,3.05,36.0,966.5,944.33,661.09
2016,7,18,13,30,847.0,139.0,3.1,36.0,957.0,922.86,648.33
2016,7,18,13,45,844.5,137.0,3.15,36.0,940.0,896.71,632.59
2016,7,18,14,0,842.0,135.0,3.2,36.0,923.0,867.89,615.1
2016,7,18,14,15,836.0,133.5,3.25,36.0,898.0,834.04,594.26
2016,7,18,14,30,830.0,132.0,3.3,36.0,873.0,798.0,571.84
2016,7,18,14,45,814.5,134.5,3.35,36.0,840.0,756.38,545.51
2016,7,18,15,0,799.0,137.0,3.4,36.0,807.0,713.39,517.99
2016,7,18,15,15,788.0,134.5,3.45,35.5,769.5,667.79,488.25
2016,7,18,15,30,777.0,132.0,3.5,35.0,732.0,621.27,456.53
2016,7,18,15,45,760.0,130.0,3.55,35.0,688.5,570.98,420.29
2016,7,18,16,0,743.0,128.0,3.6,35.0,645.0,520.82,383.2
2016,7,18,16,15,724.0,124.5,3.65,34.5,597.5,466.45,342.86
2016,7,18,16,30,705.0,121.0,3.7,34.0,550.0,414.88,303.25
2016,7,18,16,45,678.0,116.5,3.8,34.0,499.5,360.47,259.94
2016,7,18,17,0,651.0,112.0,3.9,34.0,449.0,308.29,217.44
2016,7,18,17,15,617.0,106.5,3.9,33.5,397.0,255.83,174.75
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,206.88,134.9
2016,7,18,17,45,538.0,93.0,3.95,33.0,293.0,157.75,96.45
2016,7,18,18,0,493.0,85.0,4.0,33.0,241.0,113.84,65.22
2016,7,18,18,15,428.0,75.5,3.9,32.5,191.5,73.27,42.6
2016,7,18,18,30,363.0,66.0,3.8,32.0,142.0,48.39,34.64
2016,7,18,18,45,273.5,51.5,3.75,31.5,99.5,38.75,26.26
2016,7,18,19,0,184.0,37.0,3.7,31.0,57.0,28.55,16.94
2016,7,18,19,15,92.0,18.5,3.7,30.5,28.5,14.41,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,20.95,0.0
2016,7,19,6,15,171.0,32.0,1.35,25.5,57.5,75.59,45.1
2016,7,19,6,30,342.0,43.0,1.3,26.0,94.0,141.98,96.49
2016,7,19,6,45,430.5,50.5,1.3,26.5,142.0,197.63,142.56
2016,7,19,7,0,519.0,58.0,1.3,27.0,190.0,262.83,196.19
2016,7,19,7,15,570.5,64.5,1.3,27.5,242.0,320.44,243.54
2016,7,19,7,30,622.0,71.0,1.3,28.0,294.0,382.88,293.04
2016,7,19,7,45,664.0,74.0,1.3,28.5,347.5,440.81,337.58
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,500.98,382.17
2016,7,19,8,15,732.0,80.5,1.35,29.5,453.0,555.23,421.14
2016,7,19,8,30,758.0,84.0,1.4,30.0,505.0,610.28,459.43
2016,7,19,8,45,779.5,86.0,1.5,30.5,555.0,660.9,492.56
2016,7,19,9,0,801.0,88.0,1.6,31.0,605.0,707.89,522.28
2016,7,19,9,15,815.5,90.5,1.75,31.5,651.0,752.53,550.38
2016,7,19,9,30,830.0,93.0,1.9,32.0,697.0,795.81,577.26
2016,7,19,9,45,842.5,94.5,2.1,33.0,738.5,834.69,600.16
2016,7,19,10,0,855.0,96.0,2.3,34.0,780.0,871.6,621.51
2016,7,19,10,15,863.5,97.5,2.45,34.0,815.0,902.62,641.09
2016,7,19,10,30,872.0,99.0,2.6,34.0,850.0,931.04,659.06
2016,7,19,10,45,878.5,100.0,2.8,34.5,879.0,954.23,672.77
2016,7,19,11,0,885.0,101.0,3.0,35.0,908.0,974.42,684.62
2016,7,19,11,15,889.0,102.0,3.15,35.0,929.5,989.01,694.03
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,1000.31,701.51
2016,7,19,11,45,894.0,105.0,3.45,35.5,964.5,1006.27,704.3
2016,7,19,12,0,895.0,107.0,3.6,36.0,978.0,1008.8,705.05
2016,7,19,12,15,555.0,304.0,3.75,36.0,845.5,871.23,615.48
2016,7,19,12,30,215.0,501.0,3.9,36.0,713.0,716.27,503.53
2016,7,19,12,45,554.5,304.5,4.05,36.5,850.0,855.95,607.38
2016,7,19,13,0,894.0,108.0,4.2,37.0,987.0,973.51,684.29
2016,7,19,13,15,892.0,107.5,4.25,37.0,977.0,954.26,671.72
2016,7,19,13,30,890.0,107.0,4.3,37.0,967.0,931.98,658.15
2016,7,19,13,45,498.5,285.0,4.4,37.0,765.0,732.42,524.57
2016,7,19,14,0,107.0,463.0,4.5,37.0,563.0,541.68,384.37
2016,7,19,14,15,488.5,284.5,4.55,37.0,722.5,688.47,497.28
2016,7,19,14,30,870.0,106.0,4.6,37.0,882.0,805.62,580.56
2016,7,19,14,45,861.5,105.0,4.65,37.0,850.0,764.68,553.47
2016,7,19,15,0,853.0,104.0,4.7,37.0,818.0,721.99,525.79
2016,7,19,15,15,663.0,193.5,4.7,36.5,733.0,636.45,465.53
2016,7,19,15,30,473.0,283.0,4.7,36.0,648.0,565.8,413.24
2016,7,19,15,45,522.0,247.0,4.75,36.0,627.5,536.71,393.43
2016,7,19,16,0,571.0,211.0,4.8,36.0,607.0,502.14,368.62
2016,7,19,16,15,542.5,201.0,4.8,35.5,555.5,447.49,328.49
2016,7,19,16,30,514.0,191.0,4.8,35.0,504.0,395.04,289.08
2016,7,19,16,45,458.5,187.0,4.8,34.5,447.5,340.05,247.21
2016,7,19,17,0,403.0,183.0,4.8,34.0,391.0,290.63,209.18
2016,7,19,17,15,494.5,140.5,4.7,33.5,367.0,253.06,176.22
2016,7,19,17,30,586.0,98.0,4.6,33.0,343.0,204.44,133.04
2016,7,19,17,45,545.0,89.0,4.6,33.0,291.0,154.85,93.98
2016,7,19,18,0,504.0,80.0,4.6,33.0,239.0,109.99,61.86
2016,7,19,18,15,447.0,70.0,4.35,32.5,190.5,68.51,38.59
2016,7,19,18,30,390.0,60.0,4.1,32.0,142.0,43.76,30.79
2016,7,19,18,45,297.0,47.5,3.95,31.5,99.0,35.58,23.64
2016,7,19,19,0,204.0,35.0,3.8,31.0,56.0,26.94,15.61
2016,7,19,19,15,102.0,17.5,3.7,30.5,28.0,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.5,8.0,1.45,24.5,9.5,7.86,0.0
2016,7,20,6,0,63.0,16.0,1.7,25.0,19.0,26.66,0.0
2016,7,20,6,15,175.5,32.0,1.75,25.5,54.5,76.44,45.24
2016,7,20,6,30,288.0,48.0,1.8,26.0,90.0,132.3,90.49
2016,7,20,6,45,385.0,56.5,1.85,26.5,138.5,189.38,137.24
2016,7,20,7,0,482.0,65.0,1.9,27.0,187.0,256.34,192.16
2016,7,20,7,15,536.5,72.5,1.9,27.5,239.0,314.4,239.99
2016,7,20,7,30,591.0,80.0,1.9,28.0,291.0,377.61,290.39
2016,7,20,7,45,636.5,83.0,1.9,28.5,345.0,435.91,335.62
2016,7,20,8,0,682.0,86.0,1.9,29.0,399.0,497.65,381.86
2016,7,20,8,15,709.5,90.5,1.95,29.5,451.5,551.69,421.11
2016,7,20,8,30,737.0,95.0,2.0,30.0,504.0,607.86,460.65
2016,7,20,8,45,759.5,97.5,2.05,30.5,554.0,658.91,494.69
2016,7,20,9,0,782.0,100.0,2.1,31.0,604.0,709.83,527.08
2016,7,20,9,15,797.5,103.0,2.2,31.5,650.0,755.28,555.49
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,795.44,580.01
2016,7,20,9,45,826.5,107.0,2.45,32.5,737.5,834.07,603.66
2016,7,20,10,0,840.0,108.0,2.6,33.0,779.0,870.85,625.89
2016,7,20,10,15,848.5,110.0,2.75,33.5,814.5,901.98,644.32
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,930.54,661.07
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,954.35,674.76
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,975.24,686.63
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,990.1,695.82
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,1001.72,703.13
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,1003.58,702.97
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,1001.86,700.75
2016,7,20,12,15,624.0,286.5,3.65,36.0,896.0,923.12,649.89
2016,7,20,12,30,390.0,436.0,3.7,36.0,820.0,829.29,581.99
2016,7,20,12,45,276.5,469.0,3.8,36.5,741.5,743.62,522.53
2016,7,20,13,0,163.0,502.0,3.9,37.0,663.0,656.15,460.82
2016,7,20,13,15,509.5,318.5,3.95,37.0,812.0,804.33,571.28
2016,7,20,13,30,856.0,135.0,4.0,37.0,961.0,927.56,654.85
2016,7,20,13,45,850.0,135.0,4.05,37.0,943.0,899.9,636.92
2016,7,20,14,0,844.0,135.0,4.1,37.0,925.0,869.72,618.3
2016,7,20,14,15,838.5,134.0,4.1,37.0,900.0,836.64,597.49
2016,7,20,14,30,833.0,133.0,4.1,37.0,875.0,801.32,575.11
2016,7,20,14,45,800.5,145.5,4.2,37.0,837.5,756.21,546.38
2016,7,20,15,0,768.0,158.0,4.3,37.0,800.0,710.61,516.62
2016,7,20,15,15,756.0,155.0,4.3,36.5,762.5,665.03,486.07
2016,7,20,15,30,744.0,152.0,4.3,36.0,725.0,618.7,454.2
2016,7,20,15,45,722.5,151.5,4.3,36.0,681.0,566.73,416.57
2016,7,20,16,0,701.0,151.0,4.3,36.0,637.0,516.87,379.57
2016,7,20,16,15,666.0,151.5,4.25,35.5,586.5,462.26,338.94
2016,7,20,16,30,631.0,152.0,4.2,35.0,536.0,410.28,299.25
2016,7,20,16,45,438.0,182.5,4.2,35.0,437.5,328.04,237.64
2016,7,20,17,0,245.0,213.0,4.2,35.0,339.0,267.99,194.03
2016,7,20,17,15,231.0,191.0,4.1,34.5,299.5,228.76,164.06
2016,7,20,17,30,217.0,169.0,4.0,34.0,260.0,191.14,135.14
2016,7,20,17,45,330.5,132.5,3.95,34.0,247.5,162.94,108.37
2016,7,20,18,0,444.0,96.0,3.9,34.0,235.0,117.83,70.03
2016,7,20,18,15,377.0,84.0,3.6,33.5,186.0,77.3,47.08
2016,7,20,18,30,310.0,72.0,3.3,33.0,137.0,53.25,38.46
2016,7,20,18,45,224.5,55.5,3.0,32.5,95.0,42.1,28.83
2016,7,20,19,0,139.0,39.0,2.7,32.0,53.0,32.01,19.41
2016,7,20,19,15,69.5,19.5,2.7,31.5,26.5,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,50.5,8.0,2.25,23.5,10.0,7.86,0.0
2016,7,21,6,0,101.0,16.0,2.5,24.0,20.0,30.05,0.0
2016,7,21,6,15,225.0,29.5,2.6,24.5,56.5,83.25,48.36
2016,7,21,6,30,349.0,43.0,2.7,25.0,93.0,143.14,97.51
2016,7,21,6,45,439.0,51.0,2.8,26.0,142.5,200.1,144.97
2016,7,21,7,0,529.0,59.0,2.9,27.0,192.0,266.79,200.22
2016,7,21,7,15,582.0,65.0,2.8,27.5,244.5,325.05,248.82
2016,7,21,7,30,635.0,71.0,2.7,28.0,297.0,388.27,299.76
2016,7,21,7,45,675.0,75.0,2.6,29.0,351.5,446.98,344.94
2016,7,21,8,0,715.0,79.0,2.5,30.0,406.0,507.62,389.7
2016,7,21,8,15,741.0,83.0,2.3,30.5,458.5,562.94,429.18
2016,7,21,8,30,767.0,87.0,2.1,31.0,511.0,619.04,467.53
2016,7,21,8,45,787.0,89.5,1.9,32.0,561.5,669.61,498.2
2016,7,21,9,0,807.0,92.0,1.7,33.0,612.0,719.8,526.82
2016,7,21,9,15,821.5,94.5,1.7,33.5,658.0,761.24,551.26
