Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,836.0,97.0,1.7,34.0,704.0,804.8,576.71
2016,7,21,9,45,847.0,99.5,1.75,34.5,745.5,843.7,599.2
2016,7,21,10,0,858.0,102.0,1.8,35.0,787.0,880.51,620.13
2016,7,21,10,15,866.5,103.5,1.95,35.5,822.5,911.65,638.35
2016,7,21,10,30,875.0,105.0,2.1,36.0,858.0,940.16,654.9
2016,7,21,10,45,880.0,107.0,2.25,36.5,886.5,963.03,667.92
2016,7,21,11,0,885.0,109.0,2.4,37.0,915.0,982.82,679.08
2016,7,21,11,15,889.5,110.0,2.45,37.0,937.0,997.89,687.9
2016,7,21,11,30,894.0,111.0,2.5,37.0,959.0,1009.67,694.84
2016,7,21,11,45,895.0,112.5,2.65,37.5,972.5,1015.09,697.51
2016,7,21,12,0,896.0,114.0,2.8,38.0,986.0,1017.08,698.19
2016,7,21,12,15,897.0,114.5,2.9,38.0,992.5,1014.65,697.3
2016,7,21,12,30,898.0,115.0,3.0,38.0,999.0,1008.84,694.46
2016,7,21,12,45,897.5,115.0,3.1,38.5,997.0,997.77,687.03
2016,7,21,13,0,897.0,115.0,3.2,39.0,995.0,983.47,677.72
2016,7,21,13,15,895.0,114.5,3.25,39.0,985.0,964.1,666.4
2016,7,21,13,30,893.0,114.0,3.3,39.0,975.0,941.68,653.22
2016,7,21,13,45,892.0,111.0,3.4,39.0,958.0,914.76,637.53
2016,7,21,14,0,891.0,108.0,3.5,39.0,941.0,884.94,619.89
2016,7,21,14,15,886.0,107.0,3.55,39.0,916.0,850.86,599.16
2016,7,21,14,30,881.0,106.0,3.6,39.0,891.0,814.37,576.71
2016,7,21,14,45,874.5,104.0,3.65,39.0,859.5,773.52,551.21
2016,7,21,15,0,868.0,102.0,3.7,39.0,828.0,730.73,524.17
2016,7,21,15,15,858.5,100.0,3.7,38.5,789.5,684.14,495.14
2016,7,21,15,30,849.0,98.0,3.7,38.0,751.0,636.3,462.85
2016,7,21,15,45,836.5,95.5,3.7,38.0,707.5,585.17,426.21
2016,7,21,16,0,824.0,93.0,3.7,38.0,664.0,533.54,388.22
2016,7,21,16,15,807.5,90.5,3.65,37.5,616.0,479.69,348.22
2016,7,21,16,30,791.0,88.0,3.6,37.0,568.0,423.29,305.14
2016,7,21,16,45,769.5,84.5,3.6,37.0,517.0,367.45,260.64
2016,7,21,17,0,748.0,81.0,3.6,37.0,466.0,313.12,216.24
2016,7,21,17,15,718.5,77.0,3.5,36.5,413.0,257.96,171.15
2016,7,21,17,30,689.0,73.0,3.4,36.0,360.0,205.71,128.39
2016,7,21,17,45,648.0,68.0,3.35,35.5,306.5,151.25,85.94
2016,7,21,18,0,607.0,63.0,3.3,35.0,253.0,103.9,52.75
2016,7,21,18,15,546.5,56.0,2.9,34.0,201.5,58.96,29.06
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,34.09,22.65
2016,7,21,18,45,391.5,39.5,2.15,32.5,105.0,28.72,17.9
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,22.97,12.29
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,11.35,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,19.0,31.77,0.0
2016,7,22,6,15,248.5,27.0,2.35,25.5,56.0,85.91,48.82
2016,7,22,6,30,376.0,39.0,2.3,26.0,93.0,145.53,97.98
2016,7,22,6,45,459.5,47.0,2.3,27.0,142.0,201.79,144.99
2016,7,22,7,0,543.0,55.0,2.3,28.0,191.0,267.13,199.04
2016,7,22,7,15,595.0,61.0,2.15,28.5,243.5,325.68,247.51
2016,7,22,7,30,647.0,67.0,2.0,29.0,296.0,389.1,298.04
2016,7,22,7,45,685.0,71.0,1.9,30.0,350.0,446.5,341.68
2016,7,22,8,0,723.0,75.0,1.8,31.0,404.0,507.49,385.98
2016,7,22,8,15,748.5,78.5,1.85,31.5,456.5,562.35,425.43
2016,7,22,8,30,774.0,82.0,1.9,32.0,509.0,617.93,464.13
2016,7,22,8,45,795.0,84.0,2.0,33.0,559.5,669.0,496.39
2016,7,22,9,0,816.0,86.0,2.1,34.0,610.0,716.37,525.12
2016,7,22,9,15,830.5,88.5,2.2,34.5,656.5,761.72,553.05
2016,7,22,9,30,845.0,91.0,2.3,35.0,703.0,805.67,579.69
2016,7,22,9,45,856.5,92.5,2.4,35.5,744.5,844.3,602.54
2016,7,22,10,0,868.0,94.0,2.5,36.0,786.0,880.84,623.87
2016,7,22,10,15,876.0,95.5,2.55,36.0,821.5,911.86,642.49
2016,7,22,10,30,884.0,97.0,2.6,36.0,857.0,940.2,659.42
2016,7,22,10,45,890.5,98.0,2.65,36.5,886.0,963.71,671.95
2016,7,22,11,0,897.0,99.0,2.7,37.0,915.0,984.18,682.62
2016,7,22,11,15,901.0,100.0,2.75,37.0,936.5,998.99,691.29
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,1010.45,698.04
2016,7,22,11,45,902.5,105.0,2.85,37.5,971.0,1015.06,699.26
2016,7,22,12,0,900.0,109.0,2.9,38.0,984.0,1016.14,698.49
2016,7,22,12,15,901.0,109.5,2.95,38.0,990.5,1013.74,697.19
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,1007.94,693.94
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.0,996.85,686.11
2016,7,22,13,0,901.0,110.0,3.1,39.0,993.0,982.51,676.43
2016,7,22,13,15,899.0,109.5,3.15,39.0,983.5,963.07,665.1
2016,7,22,13,30,897.0,109.0,3.2,39.0,974.0,940.55,651.9
2016,7,22,13,45,893.5,108.5,3.25,39.0,956.5,913.69,635.98
2016,7,22,14,0,890.0,108.0,3.3,39.0,939.0,884.03,618.23
2016,7,22,14,15,885.0,107.0,3.3,39.0,914.0,849.95,597.31
2016,7,22,14,30,880.0,106.0,3.3,39.0,889.0,813.45,574.73
2016,7,22,14,45,865.5,108.5,3.35,39.0,855.5,770.73,548.14
2016,7,22,15,0,851.0,111.0,3.4,39.0,822.0,726.67,520.39
2016,7,22,15,15,841.0,109.0,3.4,39.0,784.0,680.39,490.48
2016,7,22,15,30,831.0,107.0,3.4,39.0,746.0,632.93,457.48
2016,7,22,15,45,818.0,104.5,3.4,39.0,702.5,582.28,421.45
2016,7,22,16,0,805.0,102.0,3.4,39.0,659.0,528.92,382.63
2016,7,22,16,15,787.5,99.0,3.4,38.5,611.0,474.69,342.79
2016,7,22,16,30,770.0,96.0,3.4,38.0,563.0,421.06,302.04
2016,7,22,16,45,746.5,93.0,3.4,37.5,512.0,366.0,259.01
2016,7,22,17,0,723.0,90.0,3.4,37.0,461.0,312.7,216.16
2016,7,22,17,15,692.5,85.0,3.3,36.5,407.5,255.12,169.57
2016,7,22,17,30,662.0,80.0,3.2,36.0,354.0,202.99,127.17
2016,7,22,17,45,618.0,74.5,3.15,36.0,301.0,151.64,87.21
2016,7,22,18,0,574.0,69.0,3.1,36.0,248.0,105.3,54.93
2016,7,22,18,15,511.5,61.5,2.75,35.0,197.0,61.79,32.18
2016,7,22,18,30,449.0,54.0,2.4,34.0,146.0,38.56,26.2
2016,7,22,18,45,352.0,43.0,2.05,33.0,101.5,32.03,20.53
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,25.02,13.8
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.46,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,17.0,25.07,0.0
2016,7,23,6,15,194.0,29.0,2.6,25.5,52.5,76.4,43.3
2016,7,23,6,30,307.0,44.0,2.6,26.0,88.0,132.02,89.41
2016,7,23,6,45,392.5,54.0,2.65,27.0,135.5,188.15,135.77
2016,7,23,7,0,478.0,64.0,2.7,28.0,183.0,252.72,188.9
2016,7,23,7,15,532.0,72.0,2.55,28.5,235.0,310.87,236.91
2016,7,23,7,30,586.0,80.0,2.4,29.0,287.0,374.15,287.39
2016,7,23,7,45,630.5,84.0,2.3,30.0,341.0,432.8,332.2
2016,7,23,8,0,675.0,88.0,2.2,31.0,395.0,494.83,377.65
2016,7,23,8,15,702.5,92.5,2.2,31.5,447.5,549.77,417.26
2016,7,23,8,30,730.0,97.0,2.2,32.0,500.0,604.48,455.46
2016,7,23,8,45,755.5,99.0,2.2,32.5,550.5,656.95,490.29
2016,7,23,9,0,781.0,101.0,2.2,33.0,601.0,709.55,523.37
2016,7,23,9,15,796.5,103.5,2.25,33.5,647.5,754.53,550.94
2016,7,23,9,30,812.0,106.0,2.3,34.0,694.0,794.18,574.6
2016,7,23,9,45,827.0,106.5,2.35,34.5,736.0,833.65,597.88
2016,7,23,10,0,842.0,107.0,2.4,35.0,778.0,871.36,619.74
2016,7,23,10,15,851.0,109.0,2.45,35.5,814.0,903.1,637.58
2016,7,23,10,30,860.0,111.0,2.5,36.0,850.0,932.29,653.74
2016,7,23,10,45,869.0,111.0,2.65,36.5,879.5,956.64,667.65
2016,7,23,11,0,878.0,111.0,2.8,37.0,909.0,978.12,679.78
2016,7,23,11,15,882.5,112.0,2.9,37.0,931.0,993.13,689.0
2016,7,23,11,30,887.0,113.0,3.0,37.0,953.0,1004.87,696.33
2016,7,23,11,45,890.5,113.0,3.1,37.5,967.0,1011.25,699.03
2016,7,23,12,0,894.0,113.0,3.2,38.0,981.0,1014.24,699.76
2016,7,23,12,15,895.0,113.5,3.25,38.0,987.5,1011.83,698.39
2016,7,23,12,30,896.0,114.0,3.3,38.0,994.0,1006.04,695.09
2016,7,23,12,45,896.0,113.5,3.4,38.5,992.5,994.97,687.54
2016,7,23,13,0,896.0,113.0,3.5,39.0,991.0,980.67,678.09
2016,7,23,13,15,894.0,112.5,3.55,39.0,981.0,961.28,666.65
2016,7,23,13,30,892.0,112.0,3.6,39.0,971.0,938.84,653.34
2016,7,23,13,45,888.5,111.0,3.65,39.0,953.5,911.57,636.99
2016,7,23,14,0,885.0,110.0,3.7,39.0,936.0,881.53,618.83
2016,7,23,14,15,879.5,109.0,3.7,39.0,911.0,847.14,597.55
2016,7,23,14,30,874.0,108.0,3.7,39.0,886.0,810.38,574.63
2016,7,23,14,45,859.5,111.0,3.7,39.0,852.0,768.31,548.05
2016,7,23,15,0,845.0,114.0,3.7,39.0,818.0,724.9,520.37
2016,7,23,15,15,834.5,112.0,3.7,38.5,780.0,678.48,491.1
2016,7,23,15,30,824.0,110.0,3.7,38.0,742.0,630.94,458.79
2016,7,23,15,45,810.0,107.5,3.75,38.0,698.5,579.97,422.38
2016,7,23,16,0,796.0,105.0,3.8,38.0,655.0,526.45,383.23
2016,7,23,16,15,778.5,101.5,3.8,37.5,607.0,472.17,343.04
2016,7,23,16,30,761.0,98.0,3.8,37.0,559.0,418.5,301.96
2016,7,23,16,45,737.5,94.5,3.8,37.0,507.5,363.42,258.1
2016,7,23,17,0,714.0,91.0,3.8,37.0,456.0,310.13,214.64
2016,7,23,17,15,683.0,86.0,3.75,36.5,403.0,252.85,168.27
2016,7,23,17,30,652.0,81.0,3.7,36.0,350.0,201.13,126.18
2016,7,23,17,45,608.0,75.5,3.65,36.0,297.0,150.35,86.67
2016,7,23,18,0,564.0,70.0,3.6,36.0,244.0,104.6,54.88
2016,7,23,18,15,501.0,62.0,3.3,35.0,193.5,61.24,32.27
2016,7,23,18,30,438.0,54.0,3.0,34.0,143.0,38.67,26.28
2016,7,23,18,45,341.0,42.5,2.75,33.5,99.0,31.68,20.16
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,24.15,12.96
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.07,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,31.0,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,24,6,0,62.0,14.0,2.6,25.0,16.0,22.35,0.0
2016,7,24,6,15,175.0,29.5,2.65,25.5,50.5,73.26,41.15
2016,7,24,6,30,288.0,45.0,2.7,26.0,85.0,128.19,86.85
2016,7,24,6,45,376.0,55.5,2.75,26.5,132.5,184.29,133.29
2016,7,24,7,0,464.0,66.0,2.8,27.0,180.0,249.38,187.2
2016,7,24,7,15,519.5,74.0,2.75,27.5,232.0,307.42,235.4
2016,7,24,7,30,575.0,82.0,2.7,28.0,284.0,370.76,286.36
2016,7,24,7,45,622.5,85.5,2.65,29.0,338.0,429.92,332.02
2016,7,24,8,0,670.0,89.0,2.6,30.0,392.0,492.75,378.69
2016,7,24,8,15,698.0,93.5,2.55,30.5,444.5,547.79,418.66
2016,7,24,8,30,726.0,98.0,2.5,31.0,497.0,602.61,457.17
2016,7,24,8,45,752.0,99.5,2.45,31.5,548.0,654.76,492.01
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,707.08,524.99
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,752.53,552.53
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,796.74,578.7
2016,7,24,9,45,823.5,108.0,2.3,34.0,733.0,832.13,597.76
2016,7,24,10,0,838.0,109.0,2.3,35.0,775.0,869.84,618.03
2016,7,24,10,15,846.5,110.5,2.3,35.5,810.5,900.51,634.75
2016,7,24,10,30,855.0,112.0,2.3,36.0,846.0,928.61,649.77
2016,7,24,10,45,862.0,113.5,2.35,36.5,875.0,952.53,662.55
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,973.49,673.53
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,988.38,682.24
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,1000.03,689.12
2016,7,24,11,45,877.0,120.0,2.6,37.5,960.0,1004.88,690.99
2016,7,24,12,0,876.0,123.0,2.7,38.0,973.0,1006.32,690.92
2016,7,24,12,15,877.0,123.5,2.7,38.0,979.0,1003.89,689.19
2016,7,24,12,30,878.0,124.0,2.7,38.0,985.0,998.15,685.59
2016,7,24,12,45,875.5,125.0,2.75,38.0,983.0,986.22,678.75
2016,7,24,13,0,873.0,126.0,2.8,38.0,981.0,971.18,670.11
2016,7,24,13,15,870.5,125.5,2.8,38.0,971.0,951.65,658.37
2016,7,24,13,30,868.0,125.0,2.8,38.0,961.0,929.16,644.86
2016,7,24,13,45,863.0,125.0,2.85,38.0,943.0,902.03,628.82
2016,7,24,14,0,858.0,125.0,2.9,38.0,925.0,872.26,611.06
2016,7,24,14,15,852.5,123.5,2.9,38.0,900.0,838.16,590.13
2016,7,24,14,30,847.0,122.0,2.9,38.0,875.0,801.77,567.61
2016,7,24,14,45,828.0,126.5,2.9,38.0,840.5,758.54,540.46
2016,7,24,15,0,809.0,131.0,2.9,38.0,806.0,714.09,512.25
2016,7,24,15,15,549.0,240.0,2.9,38.0,688.5,601.64,432.14
2016,7,24,15,30,289.0,349.0,2.9,38.0,571.0,509.8,364.63
2016,7,24,15,45,520.5,236.0,2.9,38.0,606.5,524.97,378.96
2016,7,24,16,0,752.0,123.0,2.9,38.0,642.0,519.12,376.06
2016,7,24,16,15,453.5,197.0,2.9,37.5,503.5,399.31,289.06
2016,7,24,16,30,155.0,271.0,2.9,37.0,365.0,314.31,227.7
2016,7,24,16,45,404.0,190.5,2.95,37.0,404.0,321.14,230.24
2016,7,24,17,0,653.0,110.0,3.0,37.0,443.0,304.38,211.04
2016,7,24,17,15,619.0,104.0,3.0,36.5,390.5,251.22,168.37
2016,7,24,17,30,585.0,98.0,3.0,36.0,338.0,201.6,128.64
2016,7,24,17,45,533.0,91.0,3.0,35.5,285.5,152.19,91.18
2016,7,24,18,0,481.0,84.0,3.0,35.0,233.0,108.87,61.63
2016,7,24,18,15,416.0,73.5,2.85,34.5,183.5,68.21,39.81
2016,7,24,18,30,351.0,63.0,2.7,34.0,134.0,46.39,32.61
2016,7,24,18,45,256.0,48.5,2.55,34.0,91.5,36.65,24.11
2016,7,24,19,0,161.0,34.0,2.4,34.0,49.0,26.36,14.44
2016,7,24,19,15,80.5,17.0,2.45,33.5,24.5,13.35,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.86,0.0
2016,7,25,6,15,50.0,31.0,2.05,26.0,38.0,44.76,24.53
2016,7,25,6,30,100.0,54.0,2.0,26.0,68.0,84.92,58.53
2016,7,25,6,45,156.5,77.5,2.0,26.5,110.5,136.02,99.85
2016,7,25,7,0,213.0,101.0,2.0,27.0,153.0,190.32,143.9
2016,7,25,7,15,304.0,105.5,2.0,27.0,200.5,243.9,187.3
2016,7,25,7,30,395.0,110.0,2.0,27.0,248.0,312.99,242.46
2016,7,25,7,45,402.5,137.5,2.0,27.5,299.0,367.31,284.32
2016,7,25,8,0,410.0,165.0,2.0,28.0,350.0,421.49,324.58
2016,7,25,8,15,443.5,176.5,1.9,28.0,400.0,474.78,363.84
2016,7,25,8,30,477.0,188.0,1.8,28.0,450.0,530.21,403.55
2016,7,25,8,45,514.5,192.0,1.75,28.5,499.5,582.33,439.42
2016,7,25,9,0,552.0,196.0,1.7,29.0,549.0,636.22,475.53
2016,7,25,9,15,573.0,203.0,1.6,29.5,594.0,681.57,504.13
2016,7,25,9,30,594.0,210.0,1.5,30.0,639.0,729.65,533.64
2016,7,25,9,45,632.5,203.0,1.4,30.5,683.5,774.97,561.15
2016,7,25,10,0,671.0,196.0,1.3,31.0,728.0,820.32,587.12
2016,7,25,10,15,683.0,199.5,1.35,31.5,763.5,851.99,605.12
2016,7,25,10,30,695.0,203.0,1.4,32.0,799.0,881.72,621.91
2016,7,25,10,45,723.0,193.5,1.45,33.0,832.5,911.04,637.05
2016,7,25,11,0,751.0,184.0,1.5,34.0,866.0,935.04,648.76
2016,7,25,11,15,757.5,185.5,1.65,34.5,887.5,950.74,657.98
2016,7,25,11,30,764.0,187.0,1.8,35.0,909.0,963.57,665.53
2016,7,25,11,45,789.5,173.0,1.95,35.5,929.0,976.77,673.33
2016,7,25,12,0,815.0,159.0,2.1,36.0,949.0,987.0,679.34
2016,7,25,12,15,417.0,245.5,2.2,36.0,650.0,674.66,478.84
2016,7,25,12,30,19.0,332.0,2.3,36.0,351.0,343.47,243.2
2016,7,25,12,45,423.5,242.5,2.45,36.5,656.5,666.46,478.08
2016,7,25,13,0,828.0,153.0,2.6,37.0,962.0,953.83,663.33
2016,7,25,13,15,825.5,152.5,2.7,37.0,952.5,934.96,650.12
2016,7,25,13,30,823.0,152.0,2.8,37.0,943.0,913.3,637.77
2016,7,25,13,45,532.5,307.0,2.9,37.5,816.0,784.89,551.97
2016,7,25,14,0,242.0,462.0,3.0,38.0,689.0,660.01,461.73
2016,7,25,14,15,134.0,401.0,3.1,38.0,526.0,500.68,354.37
2016,7,25,14,30,26.0,340.0,3.2,38.0,363.0,348.4,247.49
2016,7,25,14,45,85.0,373.5,3.35,38.0,445.0,422.86,301.9
2016,7,25,15,0,144.0,407.0,3.5,38.0,527.0,490.61,350.05
2016,7,25,15,15,163.5,386.5,3.6,37.5,516.5,476.0,341.4
2016,7,25,15,30,183.0,366.0,3.7,37.0,506.0,459.41,331.43
2016,7,25,15,45,219.5,338.0,3.8,36.5,496.0,444.0,322.22
2016,7,25,16,0,256.0,310.0,3.9,36.0,486.0,422.54,308.16
2016,7,25,16,15,250.5,286.0,4.0,35.5,447.5,382.3,279.69
2016,7,25,16,30,245.0,262.0,4.1,35.0,409.0,342.48,250.87
2016,7,25,16,45,144.0,231.0,4.2,35.0,315.5,264.14,193.49
2016,7,25,17,0,43.0,200.0,4.3,35.0,222.0,197.48,145.18
2016,7,25,17,15,21.5,152.5,4.25,34.0,163.5,149.3,109.92
2016,7,25,17,30,0.0,105.0,4.2,33.0,105.0,100.09,73.25
2016,7,25,17,45,0.0,88.0,4.2,32.5,88.0,84.02,61.05
2016,7,25,18,0,0.0,71.0,4.2,32.0,71.0,68.04,48.64
2016,7,25,18,15,0.0,55.5,4.05,31.5,55.5,53.49,37.12
2016,7,25,18,30,0.0,40.0,3.9,31.0,40.0,38.63,26.61
2016,7,25,18,45,0.0,27.0,3.8,30.5,27.0,26.06,15.81
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,13.5,4.74
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,9.23,0.0
2016,7,26,6,15,64.5,30.5,2.25,24.0,38.5,46.89,25.35
2016,7,26,6,30,119.0,53.0,2.3,24.0,69.0,91.49,63.55
2016,7,26,6,45,79.5,72.5,2.4,24.5,85.0,103.24,76.17
2016,7,26,7,0,40.0,92.0,2.5,25.0,101.0,109.86,83.25
2016,7,26,7,15,61.0,114.0,2.5,25.0,132.5,143.27,110.55
2016,7,26,7,30,82.0,136.0,2.5,25.0,164.0,178.86,139.24
2016,7,26,7,45,60.0,154.0,2.55,25.5,176.5,189.57,147.24
2016,7,26,8,0,38.0,172.0,2.6,26.0,189.0,197.96,152.91
2016,7,26,8,15,176.5,195.5,2.6,26.5,290.0,316.06,245.7
2016,7,26,8,30,315.0,219.0,2.6,27.0,391.0,448.0,345.51
2016,7,26,8,45,157.5,181.5,2.65,27.5,267.5,301.88,232.53
2016,7,26,9,0,0.0,144.0,2.7,28.0,144.0,140.54,104.6
2016,7,26,9,15,128.5,236.0,2.7,28.0,328.5,348.12,265.64
2016,7,26,9,30,257.0,328.0,2.7,28.0,513.0,564.08,422.96
2016,7,26,9,45,457.0,265.0,2.75,28.5,618.0,685.45,510.91
2016,7,26,10,0,657.0,202.0,2.8,29.0,723.0,814.12,600.95
2016,7,26,10,15,669.5,205.5,2.8,29.0,758.0,845.91,620.08
2016,7,26,10,30,682.0,209.0,2.8,29.0,793.0,875.82,638.62
2016,7,26,10,45,521.5,308.0,2.8,29.5,763.5,833.94,604.5
2016,7,26,11,0,361.0,407.0,2.8,30.0,734.0,779.44,561.24
2016,7,26,11,15,362.0,417.0,2.8,30.0,752.0,793.41,570.23
2016,7,26,11,30,363.0,427.0,2.8,30.0,770.0,805.81,577.7
2016,7,26,11,45,378.5,427.0,2.8,30.5,789.5,820.86,586.37
2016,7,26,12,0,394.0,427.0,2.8,31.0,809.0,834.36,593.98
2016,7,26,12,15,412.5,431.5,2.8,31.0,834.0,853.66,606.52
2016,7,26,12,30,431.0,436.0,2.8,31.0,859.0,874.29,619.78
2016,7,26,12,45,264.5,461.5,2.8,31.0,721.0,725.39,517.68
2016,7,26,13,0,98.0,487.0,2.8,31.0,583.0,575.62,412.44
2016,7,26,13,15,182.5,481.0,2.8,31.0,658.0,648.95,465.89
2016,7,26,13,30,267.0,475.0,2.8,31.0,733.0,716.56,513.28
2016,7,26,13,45,341.0,435.5,2.85,31.0,758.0,734.87,527.96
2016,7,26,14,0,415.0,396.0,2.9,31.0,783.0,749.31,540.22
2016,7,26,14,15,367.5,405.0,2.9,30.5,740.5,701.07,507.79
2016,7,26,14,30,320.0,414.0,2.9,30.0,698.0,655.45,477.07
2016,7,26,14,45,368.5,376.0,2.9,30.0,692.0,641.77,469.71
2016,7,26,15,0,417.0,338.0,2.9,30.0,686.0,623.05,458.38
2016,7,26,15,15,223.5,318.5,2.85,30.0,504.0,452.95,335.67
2016,7,26,15,30,30.0,299.0,2.8,30.0,322.0,302.38,223.65
2016,7,26,15,45,360.5,223.0,2.8,30.0,472.0,418.59,314.7
2016,7,26,16,0,691.0,147.0,2.8,30.0,622.0,505.67,378.66
2016,7,26,16,15,540.5,188.5,2.75,29.5,543.5,433.2,323.27
2016,7,26,16,30,390.0,230.0,2.7,29.0,465.0,376.63,280.41
2016,7,26,16,45,387.0,206.5,2.7,29.0,421.5,330.95,244.81
2016,7,26,17,0,384.0,183.0,2.7,29.0,378.0,282.4,206.17
2016,7,26,17,15,461.5,145.0,2.6,28.5,352.5,245.24,173.54
2016,7,26,17,30,539.0,107.0,2.5,28.0,327.0,199.01,132.35
2016,7,26,17,45,494.0,97.5,2.4,28.0,276.0,151.42,94.98
2016,7,26,18,0,449.0,88.0,2.3,28.0,225.0,108.42,64.53
2016,7,26,18,15,383.0,76.5,2.1,27.5,176.5,68.39,42.44
2016,7,26,18,30,317.0,65.0,1.9,27.0,128.0,48.11,35.09
2016,7,26,18,45,231.0,49.0,1.7,26.5,87.0,37.18,25.4
2016,7,26,19,0,145.0,33.0,1.5,26.0,46.0,25.63,14.23
2016,7,26,19,15,72.5,16.5,1.5,25.5,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,7.15,0.0
2016,7,27,6,15,48.5,30.5,0.8,23.5,37.0,43.78,23.3
2016,7,27,6,30,95.0,54.0,1.0,24.0,67.0,83.88,58.14
2016,7,27,6,45,161.0,76.0,1.2,24.5,110.0,135.7,100.03
2016,7,27,7,0,227.0,98.0,1.4,25.0,153.0,191.94,145.77
2016,7,27,7,15,284.5,114.5,1.45,25.5,201.0,245.59,189.23
2016,7,27,7,30,342.0,131.0,1.5,26.0,249.0,305.3,236.56
2016,7,27,7,45,278.5,156.5,1.55,26.5,263.5,317.11,245.74
2016,7,27,8,0,215.0,182.0,1.6,27.0,278.0,316.14,244.24
2016,7,27,8,15,252.5,202.5,1.6,27.5,329.5,377.18,289.71
2016,7,27,8,30,290.0,223.0,1.6,28.0,381.0,435.56,331.82
2016,7,27,8,45,404.0,212.5,1.65,28.5,456.5,524.91,396.96
2016,7,27,9,0,518.0,202.0,1.7,29.0,532.0,616.78,461.94
2016,7,27,9,15,314.5,268.0,1.75,29.0,473.0,537.46,400.63
2016,7,27,9,30,111.0,334.0,1.8,29.0,414.0,434.32,321.68
2016,7,27,9,45,113.5,356.0,1.85,29.5,442.5,469.77,346.01
2016,7,27,10,0,116.0,378.0,1.9,30.0,471.0,497.49,363.9
2016,7,27,10,15,291.5,356.5,2.0,30.0,602.5,645.91,471.02
2016,7,27,10,30,467.0,335.0,2.1,30.0,734.0,801.58,578.0
2016,7,27,10,45,239.5,287.5,2.25,30.5,493.0,533.42,391.18
2016,7,27,11,0,12.0,240.0,2.4,31.0,252.0,246.83,180.05
2016,7,27,11,15,50.0,350.0,2.5,31.0,398.0,401.31,293.25
2016,7,27,11,30,88.0,460.0,2.6,31.0,544.0,551.75,397.93
2016,7,27,11,45,365.5,369.5,2.75,31.0,723.0,754.96,544.36
2016,7,27,12,0,643.0,279.0,2.9,31.0,902.0,940.19,672.3
2016,7,27,12,15,645.0,279.5,2.95,31.0,908.0,938.24,669.67
2016,7,27,12,30,647.0,280.0,3.0,31.0,914.0,933.64,666.97
2016,7,27,12,45,650.5,277.0,3.15,31.0,913.5,924.47,662.21
2016,7,27,13,0,654.0,274.0,3.3,31.0,913.0,912.75,655.78
2016,7,27,13,15,651.0,273.0,3.35,31.0,903.5,894.33,644.18
2016,7,27,13,30,648.0,272.0,3.4,31.0,894.0,873.71,631.14
2016,7,27,13,45,646.0,267.0,3.45,31.0,877.5,848.06,614.83
2016,7,27,14,0,644.0,262.0,3.5,31.0,861.0,820.41,597.06
2016,7,27,14,15,449.5,346.5,3.5,31.0,759.0,714.91,520.97
2016,7,27,14,30,255.0,431.0,3.5,31.0,657.0,619.19,450.54
2016,7,27,14,45,457.0,323.0,3.5,31.0,709.5,659.66,484.96
2016,7,27,15,0,659.0,215.0,3.5,31.0,762.0,683.25,505.99
2016,7,27,15,15,554.0,252.0,3.45,30.5,697.5,615.6,457.03
2016,7,27,15,30,449.0,289.0,3.4,30.0,633.0,555.01,412.9
2016,7,27,15,45,522.0,242.0,3.35,30.0,618.0,530.53,396.25
2016,7,27,16,0,595.0,195.0,3.3,30.0,603.0,498.11,372.62
2016,7,27,16,15,339.0,228.0,3.15,30.0,457.0,373.14,278.81
2016,7,27,16,30,83.0,261.0,3.0,30.0,311.0,276.99,206.98
2016,7,27,16,45,96.0,238.5,2.85,30.0,291.0,255.16,190.7
2016,7,27,17,0,109.0,216.0,2.7,30.0,271.0,228.86,170.39
2016,7,27,17,15,98.0,192.5,2.3,29.5,237.5,200.06,148.56
2016,7,27,17,30,87.0,169.0,1.9,29.0,204.0,169.58,125.39
2016,7,27,17,45,205.5,141.0,1.55,28.5,207.5,148.84,104.51
2016,7,27,18,0,324.0,113.0,1.2,28.0,211.0,121.25,79.4
2016,7,27,18,15,257.5,96.0,1.1,27.5,164.0,83.57,57.11
2016,7,27,18,30,191.0,79.0,1.0,27.0,117.0,62.16,46.84
2016,7,27,18,45,120.5,56.5,0.9,27.0,78.0,45.44,32.12
2016,7,27,19,0,50.0,34.0,0.8,27.0,39.0,29.43,16.86
2016,7,27,19,15,25.0,17.0,0.8,26.5,19.5,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.83,0.0
2016,7,28,6,15,94.5,29.0,2.4,24.0,42.0,53.02,27.43
2016,7,28,6,30,189.0,48.0,2.5,24.0,74.0,106.42,72.94
2016,7,28,6,45,279.0,62.0,2.7,24.5,119.0,159.57,116.53
2016,7,28,7,0,369.0,76.0,2.9,25.0,164.0,222.93,168.91
2016,7,28,7,15,429.0,86.5,2.95,25.5,215.0,279.71,216.18
2016,7,28,7,30,489.0,97.0,3.0,26.0,266.0,342.56,267.2
2016,7,28,7,45,365.5,137.5,3.15,26.5,276.0,347.51,271.57
2016,7,28,8,0,242.0,178.0,3.3,27.0,286.0,332.93,259.24
2016,7,28,8,15,450.5,148.5,3.25,27.0,381.5,448.85,350.24
2016,7,28,8,30,659.0,119.0,3.2,27.0,477.0,581.26,450.72
2016,7,28,8,45,498.5,190.0,3.2,27.5,476.5,568.54,436.18
2016,7,28,9,0,338.0,261.0,3.2,28.0,476.0,536.3,407.54
2016,7,28,9,15,549.0,194.0,3.1,28.5,574.0,652.74,494.39
2016,7,28,9,30,760.0,127.0,3.0,29.0,672.0,777.2,579.93
2016,7,28,9,45,777.5,127.5,2.9,29.5,714.5,817.43,603.21
2016,7,28,10,0,795.0,128.0,2.8,30.0,757.0,856.13,625.61
2016,7,28,10,15,519.5,270.0,2.75,30.0,689.0,772.66,564.76
2016,7,28,10,30,244.0,412.0,2.7,30.0,621.0,665.02,482.38
2016,7,28,10,45,247.0,427.5,2.7,30.5,645.5,687.34,496.46
2016,7,28,11,0,250.0,443.0,2.7,31.0,670.0,708.63,508.87
2016,7,28,11,15,546.5,289.5,2.75,31.0,800.5,851.44,613.37
2016,7,28,11,30,843.0,136.0,2.8,31.0,931.0,984.59,700.6
2016,7,28,11,45,608.5,285.0,2.85,31.5,863.5,913.52,651.15
2016,7,28,12,0,374.0,434.0,2.9,32.0,796.0,821.73,582.7
2016,7,28,12,15,615.5,284.5,2.95,32.0,885.0,913.84,651.71
2016,7,28,12,30,857.0,135.0,3.0,32.0,974.0,988.27,699.95
2016,7,28,12,45,580.5,304.5,3.1,32.5,873.0,882.82,628.75
2016,7,28,13,0,304.0,474.0,3.2,33.0,772.0,769.15,544.91
2016,7,28,13,15,578.0,304.0,3.25,33.0,861.5,855.17,612.03
2016,7,28,13,30,852.0,134.0,3.3,33.0,951.0,922.69,658.49
2016,7,28,13,45,641.0,263.0,3.4,33.0,871.5,839.67,603.83
2016,7,28,14,0,430.0,392.0,3.5,33.0,792.0,758.66,544.46
2016,7,28,14,15,426.0,379.0,3.55,32.5,766.0,725.88,524.61
2016,7,28,14,30,422.0,366.0,3.6,32.0,740.0,692.19,503.49
2016,7,28,14,45,476.0,334.0,3.7,32.0,741.0,684.38,500.24
2016,7,28,15,0,530.0,302.0,3.8,32.0,742.0,671.26,492.86
2016,7,28,15,15,272.0,273.0,3.8,31.5,498.5,443.62,329.92
2016,7,28,15,30,14.0,244.0,3.8,31.0,255.0,242.69,179.27
2016,7,28,15,45,9.5,214.0,3.85,31.0,221.5,210.59,156.01
2016,7,28,16,0,5.0,184.0,3.9,31.0,188.0,179.04,132.59
2016,7,28,16,15,319.5,166.0,3.85,30.5,357.5,305.3,230.05
2016,7,28,16,30,634.0,148.0,3.8,30.0,527.0,404.31,300.81
2016,7,28,16,45,561.5,153.0,3.8,30.0,465.5,345.13,253.43
2016,7,28,17,0,489.0,158.0,3.8,30.0,404.0,292.89,211.79
2016,7,28,17,15,474.0,140.0,3.65,29.5,356.0,243.05,171.14
2016,7,28,17,30,459.0,122.0,3.5,29.0,308.0,194.81,131.66
2016,7,28,17,45,425.5,107.5,3.35,28.5,259.5,148.61,95.55
2016,7,28,18,0,392.0,93.0,3.2,28.0,211.0,106.34,65.32
2016,7,28,18,15,339.5,78.0,3.0,27.5,165.0,67.18,42.87
2016,7,28,18,30,287.0,63.0,2.8,27.0,119.0,46.66,33.84
2016,7,28,18,45,205.0,47.0,2.6,26.5,80.5,35.68,24.07
2016,7,28,19,0,123.0,31.0,2.4,26.0,42.0,25.73,13.87
2016,7,28,19,15,61.5,15.5,2.4,25.5,21.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.83,0.0
2016,7,29,6,15,103.5,28.0,1.95,24.0,41.5,53.34,26.61
2016,7,29,6,30,207.0,46.0,2.1,24.0,73.0,108.56,73.91
2016,7,29,6,45,291.5,60.0,2.25,24.5,118.5,161.01,117.21
2016,7,29,7,0,376.0,74.0,2.4,25.0,164.0,223.05,168.63
2016,7,29,7,15,436.5,84.5,2.45,25.0,214.5,280.41,216.72
2016,7,29,7,30,497.0,95.0,2.5,25.0,265.0,346.3,270.56
2016,7,29,7,45,541.0,102.5,2.6,25.5,317.5,404.13,316.51
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,465.43,363.78
2016,7,29,8,15,485.0,155.5,2.7,26.0,390.0,477.8,371.83
2016,7,29,8,30,385.0,201.0,2.7,26.0,410.0,475.4,368.1
2016,7,29,8,45,343.0,235.0,2.75,26.5,435.0,498.54,382.92
2016,7,29,9,0,301.0,269.0,2.8,27.0,460.0,516.97,393.65
2016,7,29,9,15,271.0,299.0,2.75,27.0,481.0,536.2,405.48
2016,7,29,9,30,241.0,329.0,2.7,27.0,502.0,544.68,409.52
2016,7,29,9,45,128.0,294.5,2.7,27.5,387.0,417.23,313.74
2016,7,29,10,0,15.0,260.0,2.7,28.0,272.0,269.57,200.92
2016,7,29,10,15,76.0,339.5,2.65,28.0,404.0,414.48,309.02
2016,7,29,10,30,137.0,419.0,2.6,28.0,536.0,563.95,414.98
2016,7,29,10,45,154.0,436.0,2.55,28.5,571.5,599.34,437.45
2016,7,29,11,0,171.0,453.0,2.5,29.0,607.0,634.59,460.13
2016,7,29,11,15,146.0,462.5,2.35,29.5,597.0,620.1,447.16
2016,7,29,11,30,121.0,472.0,2.2,30.0,587.0,604.38,433.78
2016,7,29,11,45,133.0,482.0,2.1,30.5,610.0,625.29,446.66
2016,7,29,12,0,145.0,492.0,2.0,31.0,633.0,645.51,458.67
2016,7,29,12,15,283.5,461.0,1.85,31.0,738.0,755.03,533.96
2016,7,29,12,30,422.0,430.0,1.7,31.0,843.0,859.92,602.61
2016,7,29,12,45,355.5,454.5,1.6,31.5,801.5,808.11,564.63
2016,7,29,13,0,289.0,479.0,1.5,32.0,760.0,759.73,530.19
2016,7,29,13,15,572.0,305.5,1.45,32.0,855.5,850.97,597.92
2016,7,29,13,30,855.0,132.0,1.4,32.0,951.0,923.4,644.59
2016,7,29,13,45,856.0,128.0,1.4,32.0,935.0,897.93,628.41
2016,7,29,14,0,857.0,124.0,1.4,32.0,919.0,869.53,611.46
2016,7,29,14,15,851.5,123.0,1.5,32.0,894.5,835.71,592.14
2016,7,29,14,30,846.0,122.0,1.6,32.0,870.0,799.59,571.04
2016,7,29,14,45,811.0,136.5,1.7,32.5,832.0,753.67,542.05
2016,7,29,15,0,776.0,151.0,1.8,33.0,794.0,707.51,512.26
2016,7,29,15,15,764.5,148.0,1.9,33.0,756.0,661.54,481.77
2016,7,29,15,30,753.0,145.0,2.0,33.0,718.0,614.74,449.78
2016,7,29,15,45,745.5,137.5,2.1,33.0,676.0,565.47,415.18
2016,7,29,16,0,738.0,130.0,2.2,33.0,634.0,515.46,378.89
2016,7,29,16,15,718.5,126.0,2.25,32.5,586.5,460.16,338.13
2016,7,29,16,30,699.0,122.0,2.3,32.0,539.0,407.75,298.03
2016,7,29,16,45,679.0,114.5,2.35,32.0,489.0,353.18,254.54
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,300.13,211.14
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,246.55,167.28
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,196.53,126.5
2016,7,29,17,45,548.5,86.5,1.7,30.5,281.0,146.86,88.05
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,102.18,57.22
2016,7,29,18,15,439.5,68.0,1.4,29.0,179.0,60.7,36.05
2016,7,29,18,30,373.0,58.0,1.3,28.0,129.0,42.83,30.46
2016,7,29,18,45,277.5,43.5,1.25,27.5,87.0,32.94,21.67
2016,7,29,19,0,182.0,29.0,1.2,27.0,45.0,22.49,11.12
2016,7,29,19,15,91.0,14.5,1.2,26.5,22.5,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,20.0,9.0,2.1,23.0,9.0,11.5,0.0
2016,7,30,6,15,116.5,27.5,2.25,23.5,41.0,55.01,26.49
2016,7,30,6,30,213.0,46.0,2.4,24.0,73.0,109.98,74.71
2016,7,30,6,45,310.5,58.0,2.6,24.5,119.5,164.4,119.43
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,229.93,173.69
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,289.92,223.71
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,354.3,275.97
2016,7,30,7,45,580.0,93.5,2.85,26.5,323.5,414.65,323.87
2016,7,30,8,0,632.0,98.0,2.9,27.0,378.0,479.19,373.53
2016,7,30,8,15,662.5,103.5,2.85,27.5,431.0,535.27,415.04
2016,7,30,8,30,693.0,109.0,2.8,28.0,484.0,592.72,456.21
2016,7,30,8,45,720.5,111.0,2.75,28.5,535.0,645.19,492.62
2016,7,30,9,0,748.0,113.0,2.7,29.0,586.0,696.42,525.76
2016,7,30,9,15,765.0,116.5,2.65,29.5,632.5,742.65,554.55
2016,7,30,9,30,782.0,120.0,2.6,30.0,679.0,787.8,582.03
2016,7,30,9,45,799.5,120.0,2.55,30.5,722.0,828.25,605.84
2016,7,30,10,0,817.0,120.0,2.5,31.0,765.0,862.35,625.1
2016,7,30,10,15,826.5,122.5,2.5,31.5,800.5,894.52,643.28
2016,7,30,10,30,836.0,125.0,2.5,32.0,836.0,924.21,659.7
2016,7,30,10,45,847.0,124.0,2.5,32.5,866.5,949.03,672.92
2016,7,30,11,0,858.0,123.0,2.5,33.0,897.0,971.1,684.38
2016,7,30,11,15,862.5,124.0,2.55,33.0,919.0,985.85,693.15
2016,7,30,11,30,867.0,125.0,2.6,33.0,941.0,997.38,700.07
2016,7,30,11,45,881.0,118.0,2.65,33.5,958.0,1007.02,704.5
2016,7,30,12,0,895.0,111.0,2.7,34.0,975.0,1013.39,707.01
2016,7,30,12,15,896.0,111.0,2.8,34.0,981.5,1010.43,705.77
2016,7,30,12,30,897.0,111.0,2.9,34.0,988.0,1004.07,702.56
2016,7,30,12,45,897.5,110.5,3.0,34.5,986.5,993.36,695.3
2016,7,30,13,0,898.0,110.0,3.1,35.0,985.0,979.35,686.07
2016,7,30,13,15,896.0,109.5,3.15,35.0,975.0,959.72,674.41
2016,7,30,13,30,894.0,109.0,3.2,35.0,965.0,936.98,660.83
2016,7,30,13,45,890.5,108.0,3.3,35.0,947.0,909.4,644.47
2016,7,30,14,0,887.0,107.0,3.4,35.0,929.0,878.99,626.19
2016,7,30,14,15,881.5,106.0,3.45,35.0,904.0,844.23,604.66
2016,7,30,14,30,876.0,105.0,3.5,35.0,879.0,807.06,581.4
2016,7,30,14,45,867.5,104.0,3.55,35.0,846.5,765.39,554.91
2016,7,30,15,0,859.0,103.0,3.6,35.0,814.0,721.92,526.94
2016,7,30,15,15,849.0,101.5,3.65,35.0,775.5,675.38,496.44
2016,7,30,15,30,839.0,100.0,3.7,35.0,737.0,627.62,462.57
2016,7,30,15,45,824.5,98.0,3.75,35.0,692.5,575.78,424.93
2016,7,30,16,0,810.0,96.0,3.8,35.0,648.0,523.65,386.02
2016,7,30,16,15,792.5,93.0,3.75,34.5,600.0,466.54,343.02
2016,7,30,16,30,775.0,90.0,3.7,34.0,552.0,412.28,300.68
2016,7,30,16,45,749.0,87.5,3.7,33.5,500.0,356.17,255.8
2016,7,30,17,0,723.0,85.0,3.7,33.0,448.0,302.11,211.37
2016,7,30,17,15,691.5,80.5,3.45,32.5,394.5,247.13,165.71
2016,7,30,17,30,660.0,76.0,3.2,32.0,341.0,192.67,120.85
2016,7,30,17,45,613.0,70.5,3.0,32.0,287.0,141.03,80.56
2016,7,30,18,0,566.0,65.0,2.8,32.0,233.0,94.8,48.99
2016,7,30,18,15,498.5,57.5,2.55,31.0,182.5,51.97,28.33
2016,7,30,18,30,431.0,50.0,2.3,30.0,132.0,36.02,24.49
2016,7,30,18,45,327.0,38.5,2.1,29.5,88.5,28.88,18.09
2016,7,30,19,0,223.0,27.0,1.9,29.0,45.0,21.19,9.75
2016,7,30,19,15,111.5,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,33.0,9.0,3.3,24.0,10.0,13.19,0.0
2016,7,31,6,15,152.5,25.0,3.4,24.5,42.5,61.33,28.2
