Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,118.66,79.25
2016,7,31,6,45,384.0,49.0,3.65,25.5,124.0,177.99,128.07
2016,7,31,7,0,496.0,57.0,3.8,26.0,173.0,249.07,187.08
2016,7,31,7,15,552.5,64.0,3.8,26.0,225.5,308.05,237.46
2016,7,31,7,30,609.0,71.0,3.8,26.0,278.0,372.47,291.02
2016,7,31,7,45,659.5,73.0,3.85,26.5,333.5,433.23,339.9
2016,7,31,8,0,710.0,75.0,3.9,27.0,389.0,497.04,389.62
2016,7,31,8,15,737.0,78.5,3.9,27.5,442.0,552.51,431.36
2016,7,31,8,30,764.0,82.0,3.9,28.0,495.0,608.87,472.43
2016,7,31,8,45,783.0,85.5,3.95,28.5,545.0,660.07,507.41
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,710.8,540.86
2016,7,31,9,15,817.0,91.5,4.0,29.5,642.0,752.73,567.36
2016,7,31,9,30,832.0,94.0,4.0,30.0,689.0,796.9,595.04
2016,7,31,9,45,845.0,95.5,4.05,30.5,731.0,836.66,619.5
2016,7,31,10,0,858.0,97.0,4.1,31.0,773.0,874.44,642.36
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.5,905.87,660.54
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,934.64,676.85
2016,7,31,10,45,882.0,100.5,4.15,32.5,873.5,958.08,689.87
2016,7,31,11,0,889.0,101.0,4.2,33.0,903.0,978.48,700.93
2016,7,31,11,15,893.5,102.0,4.2,33.0,925.0,993.76,709.91
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,1005.7,716.85
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,1012.68,719.56
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,1016.2,720.2
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.0,1013.26,718.33
2016,7,31,12,30,910.0,101.0,4.4,34.0,989.0,1006.85,714.41
2016,7,31,12,45,908.5,101.5,4.45,34.5,987.0,995.07,705.72
2016,7,31,13,0,907.0,102.0,4.5,35.0,985.0,979.97,695.04
2016,7,31,13,15,905.0,101.5,4.55,35.0,975.0,960.17,682.87
2016,7,31,13,30,903.0,101.0,4.6,35.0,965.0,937.23,668.71
2016,7,31,13,45,897.0,102.0,4.65,35.5,946.5,909.11,649.84
2016,7,31,14,0,891.0,103.0,4.7,36.0,928.0,878.25,629.22
2016,7,31,14,15,886.0,102.0,4.7,35.5,903.0,843.74,608.52
2016,7,31,14,30,881.0,101.0,4.7,35.0,878.0,806.78,585.98
2016,7,31,14,45,859.0,108.0,4.7,35.0,842.0,762.2,556.83
2016,7,31,15,0,837.0,115.0,4.7,35.0,806.0,716.81,526.95
2016,7,31,15,15,827.0,113.0,4.7,35.0,768.0,670.64,495.64
2016,7,31,15,30,817.0,111.0,4.7,35.0,730.0,623.32,461.59
2016,7,31,15,45,799.5,110.0,4.75,35.0,685.5,569.84,422.48
2016,7,31,16,0,782.0,109.0,4.8,35.0,641.0,517.85,383.37
2016,7,31,16,15,763.5,105.5,4.8,34.5,592.5,463.41,342.07
2016,7,31,16,30,745.0,102.0,4.8,34.0,544.0,409.72,300.02
2016,7,31,16,45,717.0,99.0,4.8,34.0,492.0,354.0,254.81
2016,7,31,17,0,689.0,96.0,4.8,34.0,440.0,297.98,208.6
2016,7,31,17,15,655.5,91.0,4.65,33.5,387.0,243.71,163.79
2016,7,31,17,30,622.0,86.0,4.5,33.0,334.0,192.91,122.1
2016,7,31,17,45,571.5,79.5,4.35,32.5,280.5,142.12,83.06
2016,7,31,18,0,521.0,73.0,4.2,32.0,227.0,97.23,52.79
2016,7,31,18,15,451.0,64.0,4.05,31.0,177.0,55.8,32.59
2016,7,31,18,30,381.0,55.0,3.9,30.0,127.0,40.79,28.43
2016,7,31,18,45,273.5,41.5,3.75,29.5,84.5,31.46,20.14
2016,7,31,19,0,166.0,28.0,3.6,29.0,42.0,21.78,9.82
2016,7,31,19,15,83.0,14.0,3.7,28.5,21.0,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,6.03,0.0
2016,8,1,6,15,66.5,28.5,3.45,23.5,37.0,46.6,20.66
2016,8,1,6,30,132.0,51.0,3.6,24.0,68.0,92.79,63.51
2016,8,1,6,45,261.0,63.0,3.75,24.5,116.5,154.77,112.88
2016,8,1,7,0,390.0,75.0,3.9,25.0,165.0,228.62,173.1
2016,8,1,7,15,453.5,85.0,3.95,25.5,217.5,287.38,222.35
2016,8,1,7,30,517.0,95.0,4.0,26.0,270.0,354.93,277.44
2016,8,1,7,45,587.0,95.0,4.1,27.0,327.5,419.43,328.44
2016,8,1,8,0,657.0,95.0,4.2,28.0,385.0,489.75,382.36
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.5,546.86,425.2
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,605.33,467.83
2016,8,1,8,45,749.0,106.0,4.35,29.5,545.0,658.1,505.11
2016,8,1,9,0,779.0,107.0,4.4,30.0,598.0,713.06,541.57
2016,8,1,9,15,796.0,110.0,4.4,30.5,645.5,760.01,571.57
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,805.8,600.29
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,842.14,620.89
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,881.06,642.92
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,913.49,661.62
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,943.33,678.5
2016,8,1,10,45,872.0,119.5,4.4,34.5,883.0,968.35,692.16
2016,8,1,11,0,881.0,120.0,4.4,35.0,913.0,990.44,703.91
2016,8,1,11,15,885.5,121.0,4.4,35.0,936.0,1005.49,712.64
2016,8,1,11,30,890.0,122.0,4.4,35.0,959.0,1017.22,719.39
2016,8,1,11,45,894.5,122.0,4.45,35.5,974.0,1024.54,722.25
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,1028.42,723.06
2016,8,1,12,15,900.0,122.0,4.5,36.0,995.0,1025.33,720.84
2016,8,1,12,30,901.0,122.0,4.5,36.0,1001.0,1018.81,716.61
2016,8,1,12,45,902.5,121.0,4.5,36.5,999.5,1008.41,708.58
2016,8,1,13,0,904.0,120.0,4.5,37.0,998.0,994.67,698.58
2016,8,1,13,15,901.5,119.5,4.5,37.0,988.0,974.31,685.96
2016,8,1,13,30,899.0,119.0,4.5,37.0,978.0,950.85,671.42
2016,8,1,13,45,896.5,117.5,4.5,37.0,960.0,923.4,654.36
2016,8,1,14,0,894.0,116.0,4.5,37.0,942.0,893.06,635.42
2016,8,1,14,15,888.0,114.5,4.5,37.0,916.0,857.02,612.69
2016,8,1,14,30,882.0,113.0,4.5,37.0,890.0,818.59,588.28
2016,8,1,14,45,875.0,111.0,4.5,37.0,857.0,776.72,561.4
2016,8,1,15,0,868.0,109.0,4.5,37.0,824.0,732.91,532.99
2016,8,1,15,15,857.5,107.0,4.45,36.5,785.0,685.02,502.1
2016,8,1,15,30,847.0,105.0,4.4,36.0,746.0,635.93,468.0
2016,8,1,15,45,834.5,102.0,4.4,36.0,701.0,583.79,429.99
2016,8,1,16,0,822.0,99.0,4.4,36.0,656.0,531.14,390.59
2016,8,1,16,15,804.0,96.0,4.35,35.5,607.0,473.09,346.89
2016,8,1,16,30,786.0,93.0,4.3,35.0,558.0,417.87,303.83
2016,8,1,16,45,762.5,89.0,4.3,35.0,505.0,360.6,257.52
2016,8,1,17,0,739.0,85.0,4.3,35.0,452.0,305.11,211.6
2016,8,1,17,15,706.0,80.5,4.0,34.5,397.5,248.79,165.12
2016,8,1,17,30,673.0,76.0,3.7,34.0,343.0,193.14,119.65
2016,8,1,17,45,626.0,70.5,3.4,33.5,288.5,140.77,79.36
2016,8,1,18,0,579.0,65.0,3.1,33.0,234.0,93.82,47.95
2016,8,1,18,15,509.0,57.0,2.9,32.0,182.5,49.9,27.49
2016,8,1,18,30,439.0,49.0,2.7,31.0,131.0,35.44,23.85
2016,8,1,18,45,325.0,37.5,2.5,30.0,87.0,28.26,17.45
2016,8,1,19,0,211.0,26.0,2.3,29.0,43.0,20.52,8.55
2016,8,1,19,15,105.5,13.0,2.5,28.5,21.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.0,22.0,2.55,23.5,36.0,50.21,20.21
2016,8,2,6,30,230.0,44.0,2.8,24.0,72.0,111.71,75.06
2016,8,2,6,45,348.0,53.0,3.1,24.5,121.0,169.6,122.44
2016,8,2,7,0,466.0,62.0,3.4,25.0,170.0,243.09,183.19
2016,8,2,7,15,526.0,70.0,3.45,25.5,222.5,303.05,233.83
2016,8,2,7,30,586.0,78.0,3.5,26.0,275.0,368.85,287.82
2016,8,2,7,45,643.0,79.5,3.55,27.0,331.5,431.37,337.25
2016,8,2,8,0,700.0,81.0,3.6,28.0,388.0,497.32,387.61
2016,8,2,8,15,728.0,85.0,3.55,28.5,441.5,553.57,429.49
2016,8,2,8,30,756.0,89.0,3.5,29.0,495.0,610.82,470.7
2016,8,2,8,45,781.5,90.5,3.5,30.0,547.0,664.16,506.05
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,717.59,539.66
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.5,760.07,565.82
2016,8,2,9,30,838.0,97.0,3.4,32.0,694.0,804.89,593.15
2016,8,2,9,45,851.5,98.0,3.35,32.5,736.5,844.77,616.67
2016,8,2,10,0,865.0,99.0,3.3,33.0,779.0,882.68,638.55
2016,8,2,10,15,873.5,100.5,3.25,33.5,815.0,914.31,656.04
2016,8,2,10,30,882.0,102.0,3.2,34.0,851.0,943.25,671.65
2016,8,2,10,45,889.5,102.5,3.2,34.5,880.5,967.31,684.38
2016,8,2,11,0,897.0,103.0,3.2,35.0,910.0,988.31,695.17
2016,8,2,11,15,901.0,104.0,3.2,35.0,932.0,1003.17,703.59
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,1014.65,710.02
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.0,1020.66,712.09
2016,8,2,12,0,909.0,107.0,3.3,36.0,982.0,1023.15,712.13
2016,8,2,12,15,909.5,107.0,3.35,36.0,988.0,1019.62,710.05
2016,8,2,12,30,910.0,107.0,3.4,36.0,994.0,1012.62,705.96
2016,8,2,12,45,910.0,107.0,3.45,36.5,992.0,1001.7,698.09
2016,8,2,13,0,910.0,107.0,3.5,37.0,990.0,987.42,688.26
2016,8,2,13,15,907.5,106.5,3.55,37.0,979.5,966.97,676.09
2016,8,2,13,30,905.0,106.0,3.6,37.0,969.0,943.39,661.98
2016,8,2,13,45,901.5,105.0,3.7,37.0,951.0,915.38,645.33
2016,8,2,14,0,898.0,104.0,3.8,37.0,933.0,884.5,626.74
2016,8,2,14,15,892.5,103.0,3.85,37.0,907.5,849.22,604.93
2016,8,2,14,30,887.0,102.0,3.9,37.0,882.0,811.5,581.36
2016,8,2,14,45,879.5,100.5,3.95,37.0,849.0,769.52,554.75
2016,8,2,15,0,872.0,99.0,4.0,37.0,816.0,725.63,526.59
2016,8,2,15,15,862.0,97.0,4.0,36.5,777.0,677.88,496.34
2016,8,2,15,30,852.0,95.0,4.0,36.0,738.0,628.89,462.49
2016,8,2,15,45,839.0,93.0,4.05,36.0,694.0,577.15,424.87
2016,8,2,16,0,826.0,91.0,4.1,36.0,650.0,524.93,385.85
2016,8,2,16,15,808.5,88.0,4.05,35.5,601.0,469.42,343.91
2016,8,2,16,30,791.0,85.0,4.0,35.0,552.0,411.59,298.95
2016,8,2,16,45,768.0,82.0,4.0,35.0,500.0,355.14,253.18
2016,8,2,17,0,745.0,79.0,4.0,35.0,448.0,300.4,207.72
2016,8,2,17,15,714.0,74.5,3.8,34.5,394.0,244.24,161.27
2016,8,2,17,30,683.0,70.0,3.6,34.0,340.0,191.22,117.7
2016,8,2,17,45,637.0,65.0,3.45,33.5,286.0,136.44,75.56
2016,8,2,18,0,591.0,60.0,3.3,33.0,232.0,89.39,44.28
2016,8,2,18,15,523.0,53.0,3.0,32.0,180.5,45.72,24.67
2016,8,2,18,30,455.0,46.0,2.7,31.0,129.0,32.92,21.74
2016,8,2,18,45,341.5,35.0,2.4,30.5,85.5,26.08,15.59
2016,8,2,19,0,228.0,24.0,2.1,30.0,42.0,18.71,6.81
2016,8,2,19,15,114.0,12.0,2.2,29.5,21.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,151.5,18.5,2.35,24.5,37.0,53.72,19.63
2016,8,3,6,30,303.0,37.0,2.5,25.0,74.0,122.16,80.38
2016,8,3,6,45,406.0,46.0,2.65,25.5,122.5,180.66,129.09
2016,8,3,7,0,509.0,55.0,2.8,26.0,171.0,250.64,187.4
2016,8,3,7,15,566.5,61.5,2.75,26.5,224.0,310.16,237.61
2016,8,3,7,30,624.0,68.0,2.7,27.0,277.0,375.25,290.71
2016,8,3,7,45,669.5,71.5,2.7,28.0,332.5,435.9,338.19
2016,8,3,8,0,715.0,75.0,2.7,29.0,388.0,499.05,385.72
2016,8,3,8,15,742.5,79.0,2.7,29.5,441.5,555.72,427.43
2016,8,3,8,30,770.0,83.0,2.7,30.0,495.0,613.32,468.41
2016,8,3,8,45,791.0,85.5,2.7,31.0,546.5,665.2,501.84
2016,8,3,9,0,812.0,88.0,2.7,32.0,598.0,713.16,531.08
2016,8,3,9,15,827.5,90.5,2.65,32.5,645.0,759.54,559.4
2016,8,3,9,30,843.0,93.0,2.6,33.0,692.0,804.58,586.25
2016,8,3,9,45,854.5,95.0,2.6,33.5,734.5,844.02,609.24
2016,8,3,10,0,866.0,97.0,2.6,34.0,777.0,881.34,630.57
2016,8,3,10,15,874.5,99.0,2.6,34.5,813.0,913.55,648.4
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,943.07,664.37
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,967.2,677.31
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,988.25,688.35
2016,8,3,11,15,901.5,103.5,2.75,36.0,931.0,1003.08,697.04
2016,8,3,11,30,906.0,104.0,2.8,36.0,953.0,1014.53,703.8
2016,8,3,11,45,907.0,106.0,2.85,36.5,967.0,1020.56,705.89
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,1023.05,705.96
2016,8,3,12,15,909.0,108.0,2.95,37.0,987.0,1019.99,704.24
2016,8,3,12,30,910.0,108.0,3.0,37.0,993.0,1013.45,700.53
2016,8,3,12,45,910.0,107.5,3.1,37.5,991.5,1001.99,692.85
2016,8,3,13,0,910.0,107.0,3.2,38.0,990.0,987.17,683.2
2016,8,3,13,15,907.5,106.5,3.25,38.0,979.5,966.67,671.15
2016,8,3,13,30,905.0,106.0,3.3,38.0,969.0,943.04,657.19
2016,8,3,13,45,902.0,105.0,3.4,38.0,951.0,915.42,641.0
2016,8,3,14,0,899.0,104.0,3.5,38.0,933.0,884.9,622.87
2016,8,3,14,15,893.5,103.0,3.55,38.0,907.5,849.53,601.22
2016,8,3,14,30,888.0,102.0,3.6,38.0,882.0,811.71,577.83
2016,8,3,14,45,878.0,102.0,3.65,38.0,848.5,769.16,551.09
2016,8,3,15,0,868.0,102.0,3.7,38.0,815.0,724.89,522.93
2016,8,3,15,15,858.0,100.0,3.75,37.5,776.0,677.24,492.99
2016,8,3,15,30,848.0,98.0,3.8,37.0,737.0,628.35,459.59
2016,8,3,15,45,835.5,95.5,3.9,37.0,693.0,576.54,422.29
2016,8,3,16,0,823.0,93.0,4.0,37.0,649.0,524.23,383.51
2016,8,3,16,15,805.5,90.0,4.0,36.5,600.0,466.25,340.11
2016,8,3,16,30,788.0,87.0,4.0,36.0,551.0,411.1,297.28
2016,8,3,16,45,765.0,83.5,4.0,36.0,498.5,354.31,251.43
2016,8,3,17,0,742.0,80.0,4.0,36.0,446.0,299.24,205.92
2016,8,3,17,15,710.5,76.0,3.9,35.5,392.0,243.56,160.08
2016,8,3,17,30,679.0,72.0,3.8,35.0,338.0,191.09,117.2
2016,8,3,17,45,633.5,66.5,3.7,34.5,284.0,136.08,75.14
2016,8,3,18,0,588.0,61.0,3.6,34.0,230.0,88.87,44.04
2016,8,3,18,15,519.5,53.5,3.3,33.0,178.5,45.02,24.76
2016,8,3,18,30,451.0,46.0,3.0,32.0,127.0,33.07,21.74
2016,8,3,18,45,339.0,35.0,2.7,31.5,83.5,26.24,15.59
2016,8,3,19,0,227.0,24.0,2.4,31.0,40.0,18.88,6.33
2016,8,3,19,15,113.5,12.0,2.3,30.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.5,17.5,2.65,24.5,37.0,54.85,18.13
2016,8,4,6,30,331.0,35.0,2.8,25.0,74.0,126.68,82.8
2016,8,4,6,45,431.0,43.0,3.0,25.5,122.5,184.64,131.57
2016,8,4,7,0,531.0,51.0,3.2,26.0,171.0,253.76,189.6
2016,8,4,7,15,587.5,57.5,3.2,26.5,224.5,314.03,240.77
2016,8,4,7,30,644.0,64.0,3.2,27.0,278.0,379.78,294.75
2016,8,4,7,45,685.0,67.5,3.25,28.0,333.0,438.17,340.91
2016,8,4,8,0,726.0,71.0,3.3,29.0,388.0,500.62,388.34
2016,8,4,8,15,753.0,75.0,3.3,29.5,441.5,557.54,430.58
2016,8,4,8,30,780.0,79.0,3.3,30.0,495.0,615.32,472.04
2016,8,4,8,45,798.5,82.0,3.3,31.0,546.0,666.45,505.05
2016,8,4,9,0,817.0,85.0,3.3,32.0,597.0,713.46,533.94
2016,8,4,9,15,832.0,87.5,3.3,32.5,644.0,759.68,562.74
2016,8,4,9,30,847.0,90.0,3.3,33.0,691.0,804.51,590.1
2016,8,4,9,45,856.0,93.5,3.3,33.5,733.0,843.58,613.2
2016,8,4,10,0,865.0,97.0,3.3,34.0,775.0,880.35,634.52
2016,8,4,10,15,874.0,98.5,3.3,34.5,811.0,912.48,652.59
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,941.93,668.81
2016,8,4,10,45,885.0,103.5,3.35,35.5,875.5,963.9,680.52
2016,8,4,11,0,887.0,107.0,3.4,36.0,904.0,982.59,690.21
2016,8,4,11,15,891.5,108.0,3.45,36.0,926.0,997.78,699.22
2016,8,4,11,30,896.0,109.0,3.5,36.0,948.0,1009.63,706.26
2016,8,4,11,45,897.0,111.0,3.6,36.5,962.0,1015.56,708.6
2016,8,4,12,0,898.0,113.0,3.7,37.0,976.0,1017.98,708.89
2016,8,4,12,15,899.0,113.0,3.75,37.0,982.0,1014.89,707.03
2016,8,4,12,30,900.0,113.0,3.8,37.0,988.0,1008.36,703.17
2016,8,4,12,45,894.5,116.5,3.9,37.0,984.5,995.53,695.79
2016,8,4,13,0,889.0,120.0,4.0,37.0,981.0,979.48,686.46
2016,8,4,13,15,886.5,119.5,4.05,37.0,970.5,959.26,674.26
2016,8,4,13,30,884.0,119.0,4.1,37.0,960.0,935.97,660.14
2016,8,4,13,45,875.5,121.0,4.15,37.0,940.5,906.75,642.21
2016,8,4,14,0,867.0,123.0,4.2,37.0,921.0,874.99,622.59
2016,8,4,14,15,861.0,122.0,4.2,37.0,895.5,840.1,600.61
2016,8,4,14,30,855.0,121.0,4.2,37.0,870.0,802.89,576.99
2016,8,4,14,45,845.5,119.5,4.25,37.0,837.0,760.4,549.85
2016,8,4,15,0,836.0,118.0,4.3,37.0,804.0,716.27,521.32
2016,8,4,15,15,825.5,116.0,4.3,36.5,765.0,669.55,490.75
2016,8,4,15,30,815.0,114.0,4.3,36.0,726.0,620.4,456.69
2016,8,4,15,45,803.0,110.0,4.3,36.0,682.5,568.55,418.86
2016,8,4,16,0,791.0,106.0,4.3,36.0,639.0,516.26,379.7
2016,8,4,16,15,772.5,102.5,4.2,35.5,590.0,461.17,337.98
2016,8,4,16,30,754.0,99.0,4.1,35.0,541.0,406.82,295.53
2016,8,4,16,45,734.5,93.5,4.1,35.0,490.0,351.27,250.54
2016,8,4,17,0,715.0,88.0,4.1,35.0,439.0,297.1,205.65
2016,8,4,17,15,682.0,83.0,3.95,34.5,385.0,239.06,158.08
2016,8,4,17,30,649.0,78.0,3.8,34.0,331.0,186.81,115.43
2016,8,4,17,45,608.5,70.5,3.7,33.5,278.0,135.03,75.69
2016,8,4,18,0,568.0,63.0,3.6,33.0,225.0,87.96,44.48
2016,8,4,18,15,498.5,55.0,3.25,32.5,174.0,44.95,25.69
2016,8,4,18,30,429.0,47.0,2.9,32.0,123.0,34.13,22.59
2016,8,4,18,45,322.5,35.0,2.6,31.5,80.5,26.4,15.67
2016,8,4,19,0,216.0,23.0,2.3,31.0,38.0,18.05,5.15
2016,8,4,19,15,108.0,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.5,18.0,2.35,24.5,36.0,53.43,15.66
2016,8,5,6,30,313.0,36.0,2.5,25.0,72.0,123.14,80.38
2016,8,5,6,45,409.0,45.5,2.65,25.5,120.5,180.52,128.64
2016,8,5,7,0,505.0,55.0,2.8,26.0,169.0,248.64,185.69
2016,8,5,7,15,564.0,62.0,2.8,26.5,222.5,309.12,236.73
2016,8,5,7,30,623.0,69.0,2.8,27.0,276.0,375.35,290.83
2016,8,5,7,45,665.5,74.0,2.8,28.0,331.5,436.12,338.46
2016,8,5,8,0,708.0,79.0,2.8,29.0,387.0,498.91,385.74
2016,8,5,8,15,736.5,83.0,2.75,29.5,441.0,555.95,427.63
2016,8,5,8,30,765.0,87.0,2.7,30.0,495.0,614.0,468.79
2016,8,5,8,45,786.0,90.5,2.65,30.5,546.5,666.84,503.88
2016,8,5,9,0,807.0,94.0,2.6,31.0,598.0,719.35,537.09
2016,8,5,9,15,822.5,96.5,2.55,31.5,645.5,761.82,562.7
2016,8,5,9,30,838.0,99.0,2.5,32.0,693.0,806.69,589.48
2016,8,5,9,45,850.0,101.5,2.45,32.5,735.5,846.93,612.66
2016,8,5,10,0,862.0,104.0,2.4,33.0,778.0,885.09,634.12
2016,8,5,10,15,870.5,105.5,2.4,33.0,814.0,916.65,652.79
2016,8,5,10,30,879.0,107.0,2.4,33.0,850.0,945.51,669.72
2016,8,5,10,45,885.0,108.5,2.4,33.5,879.5,969.09,681.92
2016,8,5,11,0,891.0,110.0,2.4,34.0,909.0,989.55,692.18
2016,8,5,11,15,895.0,111.0,2.45,34.0,930.5,1004.26,700.85
2016,8,5,11,30,899.0,112.0,2.5,34.0,952.0,1015.6,707.59
2016,8,5,11,45,896.0,116.0,2.55,34.5,965.0,1019.54,708.45
2016,8,5,12,0,893.0,120.0,2.6,35.0,978.0,1019.92,707.3
2016,8,5,12,15,893.5,120.5,2.65,35.0,983.5,1016.77,705.59
2016,8,5,12,30,894.0,121.0,2.7,35.0,989.0,1010.19,701.89
2016,8,5,12,45,891.5,122.0,2.8,35.0,986.0,997.79,695.15
2016,8,5,13,0,889.0,123.0,2.9,35.0,983.0,982.13,686.45
2016,8,5,13,15,886.5,122.0,2.95,35.0,972.0,961.35,674.18
2016,8,5,13,30,884.0,121.0,3.0,35.0,961.0,937.51,660.01
2016,8,5,13,45,878.0,121.0,3.1,35.0,942.0,908.53,642.87
2016,8,5,14,0,872.0,121.0,3.2,35.0,923.0,876.88,623.91
2016,8,5,14,15,865.5,120.0,3.25,35.0,897.0,841.35,601.98
2016,8,5,14,30,859.0,119.0,3.3,35.0,871.0,803.53,578.38
2016,8,5,14,45,838.0,124.5,3.35,35.0,834.5,758.73,549.89
2016,8,5,15,0,817.0,130.0,3.4,35.0,798.0,712.92,520.4
2016,8,5,15,15,805.0,127.5,3.45,34.5,759.0,664.98,488.75
2016,8,5,15,30,793.0,125.0,3.5,34.0,720.0,616.15,455.08
2016,8,5,15,45,776.5,122.0,3.55,34.0,675.0,563.6,416.88
2016,8,5,16,0,760.0,119.0,3.6,34.0,630.0,511.13,377.66
2016,8,5,16,15,739.5,115.5,3.65,33.5,581.0,456.63,336.57
2016,8,5,16,30,719.0,112.0,3.7,33.0,532.0,400.82,293.21
2016,8,5,16,45,692.5,107.0,3.75,33.0,480.0,344.82,247.97
2016,8,5,17,0,666.0,102.0,3.8,33.0,428.0,291.06,203.56
2016,8,5,17,15,629.5,96.0,3.7,32.5,374.5,236.4,158.73
2016,8,5,17,30,593.0,90.0,3.6,32.0,321.0,185.64,117.48
2016,8,5,17,45,547.0,81.5,3.5,32.0,268.0,135.55,79.1
2016,8,5,18,0,501.0,73.0,3.4,32.0,215.0,90.9,49.56
2016,8,5,18,15,427.0,63.0,3.15,31.5,165.0,50.2,31.25
2016,8,5,18,30,353.0,53.0,2.9,31.0,115.0,39.46,27.08
2016,8,5,18,45,249.5,38.5,2.65,30.5,74.5,29.39,18.11
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.76,4.76
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.0,19.0,2.45,25.0,33.0,46.79,11.28
2016,8,6,6,30,242.0,38.0,2.6,25.0,66.0,107.48,70.33
2016,8,6,6,45,337.0,49.5,2.8,25.5,112.0,161.72,115.5
2016,8,6,7,0,432.0,61.0,3.0,26.0,158.0,228.91,171.36
2016,8,6,7,15,494.0,69.5,3.05,26.5,209.5,288.31,221.25
2016,8,6,7,30,556.0,78.0,3.1,27.0,261.0,353.85,274.77
2016,8,6,7,45,603.0,83.0,3.15,27.5,315.5,413.52,322.4
2016,8,6,8,0,650.0,88.0,3.2,28.0,370.0,476.92,371.36
2016,8,6,8,15,680.5,93.0,3.15,28.5,423.0,533.45,413.41
2016,8,6,8,30,711.0,98.0,3.1,29.0,476.0,591.34,455.05
2016,8,6,8,45,737.0,100.5,3.1,30.0,527.5,642.78,489.77
2016,8,6,9,0,763.0,103.0,3.1,31.0,579.0,695.94,523.31
2016,8,6,9,15,780.0,106.0,3.05,31.5,626.0,742.38,552.24
2016,8,6,9,30,797.0,109.0,3.0,32.0,673.0,787.69,579.85
2016,8,6,9,45,810.5,111.0,3.0,32.5,715.0,827.48,603.54
2016,8,6,10,0,824.0,113.0,3.0,33.0,757.0,860.69,622.62
2016,8,6,10,15,834.0,115.0,3.0,33.5,793.5,893.1,641.02
2016,8,6,10,30,844.0,117.0,3.0,34.0,830.0,923.01,657.63
2016,8,6,10,45,850.5,119.0,3.0,34.5,859.0,946.85,670.28
2016,8,6,11,0,857.0,121.0,3.0,35.0,888.0,967.7,681.03
2016,8,6,11,15,862.0,122.0,3.0,35.5,910.5,982.91,688.27
2016,8,6,11,30,867.0,123.0,3.0,36.0,933.0,994.88,693.57
2016,8,6,11,45,869.5,124.0,3.05,36.5,947.0,1001.02,695.75
2016,8,6,12,0,872.0,125.0,3.1,37.0,961.0,1003.78,695.99
2016,8,6,12,15,873.5,125.5,3.1,37.0,967.5,1001.63,694.4
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,996.12,690.89
2016,8,6,12,45,872.5,127.0,3.15,37.0,971.5,983.86,683.69
2016,8,6,13,0,870.0,128.0,3.2,37.0,969.0,968.41,674.63
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.0,948.87,662.73
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,926.3,648.99
2016,8,6,13,45,860.0,127.0,3.25,37.0,930.0,897.7,631.75
2016,8,6,14,0,854.0,127.0,3.3,37.0,911.0,866.49,612.79
2016,8,6,14,15,848.0,126.0,3.25,37.0,885.5,831.87,590.99
2016,8,6,14,30,842.0,125.0,3.2,37.0,860.0,794.98,567.63
2016,8,6,14,45,831.0,124.5,3.2,37.0,827.0,752.66,540.78
2016,8,6,15,0,820.0,124.0,3.2,37.0,794.0,708.84,512.68
2016,8,6,15,15,808.5,121.5,3.15,37.0,755.0,660.76,480.06
2016,8,6,15,30,797.0,119.0,3.1,37.0,716.0,612.05,445.69
2016,8,6,15,45,781.5,116.5,3.1,37.0,671.5,560.33,408.52
2016,8,6,16,0,766.0,114.0,3.1,37.0,627.0,508.57,370.29
2016,8,6,16,15,746.5,110.0,3.05,36.5,578.0,453.73,329.42
2016,8,6,16,30,727.0,106.0,3.0,36.0,529.0,399.8,287.92
2016,8,6,16,45,701.0,101.5,3.0,36.0,477.5,341.8,241.87
2016,8,6,17,0,675.0,97.0,3.0,36.0,426.0,288.15,198.12
2016,8,6,17,15,639.0,91.5,2.9,35.5,372.5,233.57,153.92
2016,8,6,17,30,603.0,86.0,2.8,35.0,319.0,182.81,113.21
2016,8,6,17,45,553.5,78.5,2.7,34.5,265.5,132.61,75.67
2016,8,6,18,0,504.0,71.0,2.6,34.0,212.0,88.26,47.19
2016,8,6,18,15,428.5,61.5,2.3,33.0,162.5,47.92,34.16
2016,8,6,18,30,353.0,52.0,2.0,32.0,113.0,38.75,26.35
2016,8,6,18,45,241.5,37.5,1.75,31.5,72.5,28.65,17.36
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,17.98,3.26
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.5,20.0,2.7,25.5,31.5,44.04,8.23
2016,8,7,6,30,201.0,40.0,2.9,26.0,63.0,100.0,65.37
2016,8,7,6,45,309.0,52.0,3.1,26.5,109.5,156.17,111.27
2016,8,7,7,0,417.0,64.0,3.3,27.0,156.0,226.49,169.01
2016,8,7,7,15,480.0,73.0,3.3,27.5,208.0,286.08,218.82
2016,8,7,7,30,543.0,82.0,3.3,28.0,260.0,351.91,272.34
2016,8,7,7,45,597.0,85.5,3.35,29.0,315.0,412.95,320.26
2016,8,7,8,0,651.0,89.0,3.4,30.0,370.0,478.4,369.86
2016,8,7,8,15,682.0,94.0,3.3,30.5,423.5,535.32,411.82
2016,8,7,8,30,713.0,99.0,3.2,31.0,477.0,593.64,453.36
2016,8,7,8,45,740.0,101.0,3.15,31.5,529.0,645.31,488.83
2016,8,7,9,0,767.0,103.0,3.1,32.0,581.0,698.82,523.25
2016,8,7,9,15,784.0,106.0,2.95,32.5,628.0,745.44,551.66
2016,8,7,9,30,801.0,109.0,2.8,33.0,675.0,790.92,578.61
2016,8,7,9,45,816.0,110.5,2.7,34.0,717.5,827.06,597.81
2016,8,7,10,0,831.0,112.0,2.6,35.0,760.0,865.78,618.27
2016,8,7,10,15,840.0,114.0,2.55,35.0,796.0,897.46,636.72
2016,8,7,10,30,849.0,116.0,2.5,35.0,832.0,926.57,653.44
2016,8,7,10,45,857.5,116.5,2.45,35.5,862.0,950.86,665.68
2016,8,7,11,0,866.0,117.0,2.4,36.0,892.0,972.22,676.05
2016,8,7,11,15,870.5,118.5,2.45,36.5,914.0,987.57,683.65
2016,8,7,11,30,875.0,120.0,2.5,37.0,936.0,999.63,689.34
2016,8,7,11,45,879.5,119.0,2.55,37.5,950.5,1005.76,691.52
2016,8,7,12,0,884.0,118.0,2.6,38.0,965.0,1008.5,691.79
2016,8,7,12,15,885.5,118.5,2.65,38.0,971.0,1006.33,690.66
2016,8,7,12,30,887.0,119.0,2.7,38.0,977.0,1000.74,687.59
2016,8,7,12,45,886.5,118.5,2.8,38.5,975.0,988.82,679.76
2016,8,7,13,0,886.0,118.0,2.9,39.0,973.0,973.61,670.01
2016,8,7,13,15,884.0,117.5,2.95,39.0,963.0,953.76,658.48
2016,8,7,13,30,882.0,117.0,3.0,39.0,953.0,930.83,645.08
2016,8,7,13,45,878.0,116.0,3.1,39.0,934.5,902.62,628.67
2016,8,7,14,0,874.0,115.0,3.2,39.0,916.0,871.64,610.41
2016,8,7,14,15,868.0,113.5,3.2,39.0,890.0,835.87,588.39
2016,8,7,14,30,862.0,112.0,3.2,39.0,864.0,797.77,564.74
2016,8,7,14,45,846.0,115.0,3.25,39.0,829.5,754.23,537.56
2016,8,7,15,0,830.0,118.0,3.3,39.0,795.0,709.5,509.28
2016,8,7,15,15,819.0,115.5,3.3,38.5,756.0,662.05,478.65
2016,8,7,15,30,808.0,113.0,3.3,38.0,717.0,612.25,444.76
2016,8,7,15,45,792.5,110.5,3.3,38.0,672.0,559.97,407.21
2016,8,7,16,0,777.0,108.0,3.3,38.0,627.0,507.61,368.57
2016,8,7,16,15,757.5,104.5,3.3,37.5,578.0,452.64,327.67
2016,8,7,16,30,738.0,101.0,3.3,37.0,529.0,398.55,286.08
2016,8,7,16,45,711.5,97.0,3.3,37.0,477.0,342.65,241.49
2016,8,7,17,0,685.0,93.0,3.3,37.0,425.0,286.38,195.82
2016,8,7,17,15,649.5,88.0,3.2,36.5,371.5,231.8,151.63
2016,8,7,17,30,614.0,83.0,3.1,36.0,318.0,180.98,110.91
2016,8,7,17,45,562.5,76.0,3.05,35.5,264.5,130.36,73.33
2016,8,7,18,0,511.0,69.0,3.0,35.0,211.0,85.84,45.17
2016,8,7,18,15,436.5,59.5,2.7,34.0,161.0,45.2,31.75
2016,8,7,18,30,362.0,50.0,2.4,33.0,111.0,37.5,25.16
2016,8,7,18,45,247.5,36.0,2.1,32.5,70.5,27.51,16.27
2016,8,7,19,0,133.0,22.0,1.8,32.0,30.0,17.21,1.57
2016,8,7,19,15,66.5,11.0,1.85,31.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,21.0,2.7,25.5,29.0,38.14,4.22
2016,8,8,6,30,149.0,42.0,2.8,26.0,58.0,86.48,56.43
2016,8,8,6,45,251.5,56.5,2.95,26.5,103.5,144.19,103.1
2016,8,8,7,0,354.0,71.0,3.1,27.0,149.0,210.35,157.16
2016,8,8,7,15,419.5,82.0,3.1,27.5,200.0,268.86,205.71
2016,8,8,7,30,485.0,93.0,3.1,28.0,251.0,334.18,258.57
2016,8,8,7,45,543.5,98.0,3.1,28.5,306.0,398.6,309.43
2016,8,8,8,0,602.0,103.0,3.1,29.0,361.0,465.7,360.85
2016,8,8,8,15,634.5,109.0,3.05,29.5,414.0,522.34,402.73
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,580.59,444.44
2016,8,8,8,45,696.5,117.5,2.95,31.0,519.0,634.12,480.61
2016,8,8,9,0,726.0,120.0,2.9,32.0,571.0,688.25,515.19
2016,8,8,9,15,744.0,123.5,2.85,32.5,618.0,732.59,542.52
2016,8,8,9,30,762.0,127.0,2.8,33.0,665.0,778.0,570.08
2016,8,8,9,45,777.0,129.5,2.8,34.0,707.0,818.48,592.92
2016,8,8,10,0,792.0,132.0,2.8,35.0,749.0,857.24,614.2
2016,8,8,10,15,802.5,134.5,2.8,35.0,785.0,889.9,633.8
2016,8,8,10,30,813.0,137.0,2.8,35.0,821.0,920.12,651.79
2016,8,8,10,45,820.5,138.5,2.8,35.5,850.5,943.78,664.2
2016,8,8,11,0,828.0,140.0,2.8,36.0,880.0,958.8,671.22
2016,8,8,11,15,833.5,141.5,2.85,36.5,902.0,974.52,679.18
2016,8,8,11,30,839.0,143.0,2.9,37.0,924.0,987.09,685.23
2016,8,8,11,45,642.0,280.0,2.95,37.5,883.5,942.57,655.09
2016,8,8,12,0,445.0,417.0,3.0,38.0,843.0,881.41,608.61
2016,8,8,12,15,651.0,277.5,3.0,38.0,905.0,942.44,654.55
2016,8,8,12,30,857.0,138.0,3.0,38.0,967.0,989.68,683.83
2016,8,8,12,45,854.0,139.5,3.05,38.0,964.0,977.45,676.27
2016,8,8,13,0,851.0,141.0,3.1,38.0,961.0,962.11,667.32
2016,8,8,13,15,848.5,140.5,3.1,38.0,950.5,942.27,655.29
2016,8,8,13,30,846.0,140.0,3.1,38.0,940.0,919.5,641.49
2016,8,8,13,45,838.0,141.0,3.1,38.5,921.0,890.4,622.4
2016,8,8,14,0,830.0,142.0,3.1,39.0,902.0,858.86,601.83
2016,8,8,14,15,823.0,140.5,3.1,38.5,876.0,823.53,581.27
2016,8,8,14,30,816.0,139.0,3.1,38.0,850.0,787.04,559.75
2016,8,8,14,45,444.5,257.0,3.1,38.0,642.5,585.08,420.37
2016,8,8,15,0,73.0,375.0,3.1,38.0,435.0,410.12,292.08
2016,8,8,15,15,419.5,254.5,3.1,37.5,569.5,522.67,379.39
2016,8,8,15,30,766.0,134.0,3.1,37.0,704.0,604.98,441.03
2016,8,8,15,45,645.5,174.5,3.15,37.0,634.5,532.92,387.9
2016,8,8,16,0,525.0,215.0,3.2,37.0,565.0,472.15,342.92
2016,8,8,16,15,605.0,168.0,3.15,36.5,541.0,436.65,317.05
2016,8,8,16,30,685.0,121.0,3.1,36.0,517.0,391.52,282.14
2016,8,8,16,45,655.5,116.0,3.1,36.0,465.0,336.24,238.22
2016,8,8,17,0,626.0,111.0,3.1,36.0,413.0,283.6,195.57
2016,8,8,17,15,587.5,104.0,3.0,35.5,359.5,229.89,152.49
2016,8,8,17,30,549.0,97.0,2.9,35.0,306.0,180.39,113.26
2016,8,8,17,45,497.5,88.0,2.8,34.5,254.0,131.93,77.5
2016,8,8,18,0,446.0,79.0,2.7,34.0,202.0,89.57,50.67
2016,8,8,18,15,368.0,67.0,2.5,33.5,153.0,50.34,36.04
2016,8,8,18,30,290.0,55.0,2.3,33.0,104.0,41.34,28.27
2016,8,8,18,45,186.0,38.5,2.15,33.0,65.5,29.64,17.82
2016,8,8,19,0,82.0,22.0,2.0,33.0,27.0,18.47,0.3
2016,8,8,19,15,41.0,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.0,2.85,25.5,30.0,42.82,2.13
2016,8,9,6,30,205.0,38.0,3.0,26.0,60.0,98.65,63.75
2016,8,9,6,45,310.5,50.0,3.2,26.5,106.5,154.13,109.43
2016,8,9,7,0,416.0,62.0,3.4,27.0,153.0,223.64,166.66
2016,8,9,7,15,480.0,71.0,3.4,27.5,204.5,283.53,216.81
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,349.8,270.79
2016,8,9,7,45,597.5,84.0,3.4,29.0,311.5,411.16,319.01
2016,8,9,8,0,651.0,88.0,3.4,30.0,367.0,476.91,368.81
2016,8,9,8,15,682.0,93.0,3.35,30.5,420.5,533.87,410.95
2016,8,9,8,30,713.0,98.0,3.3,31.0,474.0,592.22,452.73
2016,8,9,8,45,742.0,99.5,3.25,31.5,526.5,644.79,488.91
2016,8,9,9,0,771.0,101.0,3.2,32.0,579.0,699.38,524.14
2016,8,9,9,15,787.5,104.0,3.15,32.5,626.0,745.79,552.92
2016,8,9,9,30,804.0,107.0,3.1,33.0,673.0,791.0,580.36
2016,8,9,9,45,820.0,108.0,3.05,33.5,716.0,827.6,601.57
2016,8,9,10,0,836.0,109.0,3.0,34.0,759.0,866.81,624.22
2016,8,9,10,15,845.5,111.0,2.95,34.5,795.5,899.11,642.04
2016,8,9,10,30,855.0,113.0,2.9,35.0,832.0,928.82,658.03
2016,8,9,10,45,864.0,113.0,2.9,35.5,862.0,953.18,670.87
2016,8,9,11,0,873.0,113.0,2.9,36.0,892.0,974.59,681.85
2016,8,9,11,15,878.0,114.0,2.95,36.5,914.5,990.0,689.51
2016,8,9,11,30,883.0,115.0,3.0,37.0,937.0,1002.09,695.22
2016,8,9,11,45,892.0,111.5,3.1,37.5,953.0,1010.16,698.95
2016,8,9,12,0,901.0,108.0,3.2,38.0,969.0,1014.83,700.7
2016,8,9,12,15,902.0,108.5,3.3,38.0,975.0,1012.1,699.48
2016,8,9,12,30,903.0,109.0,3.4,38.0,981.0,1005.87,696.26
2016,8,9,12,45,903.5,108.0,3.5,38.0,979.0,994.2,689.75
2016,8,9,13,0,904.0,107.0,3.6,38.0,977.0,979.15,681.22
2016,8,9,13,15,517.0,292.5,3.65,38.0,789.0,785.67,554.84
2016,8,9,13,30,130.0,478.0,3.7,38.0,601.0,591.71,415.21
2016,8,9,13,45,511.5,291.0,3.8,38.5,760.5,748.72,532.41
2016,8,9,14,0,893.0,104.0,3.9,39.0,920.0,876.0,617.94
2016,8,9,14,15,628.5,245.5,3.95,39.0,812.0,764.85,543.79
2016,8,9,14,30,364.0,387.0,4.0,39.0,704.0,663.49,469.89
2016,8,9,14,45,615.5,243.0,4.05,39.0,753.0,700.57,502.24
2016,8,9,15,0,867.0,99.0,4.1,39.0,802.0,715.97,516.77
2016,8,9,15,15,856.5,97.0,4.1,38.5,762.5,667.64,485.55
2016,8,9,15,30,846.0,95.0,4.1,38.0,723.0,618.12,451.4
2016,8,9,15,45,832.0,92.5,4.15,38.0,678.0,565.19,413.04
2016,8,9,16,0,818.0,90.0,4.2,38.0,633.0,511.92,373.34
2016,8,9,16,15,800.0,87.5,4.15,37.5,584.0,454.18,329.88
2016,8,9,16,30,782.0,85.0,4.1,37.0,535.0,399.3,287.04
2016,8,9,16,45,756.5,82.0,4.1,37.0,482.0,342.21,240.93
2016,8,9,17,0,731.0,79.0,4.1,37.0,429.0,287.15,195.48
2016,8,9,17,15,697.5,74.5,4.0,36.5,375.0,231.11,149.59
2016,8,9,17,30,664.0,70.0,3.9,36.0,321.0,176.04,105.22
2016,8,9,17,45,613.0,64.5,3.8,35.5,266.5,123.98,66.54
2016,8,9,18,0,562.0,59.0,3.7,35.0,212.0,77.88,38.03
2016,8,9,18,15,486.5,51.0,3.35,34.0,161.5,35.74,23.93
2016,8,9,18,30,411.0,43.0,3.0,33.0,111.0,31.41,20.12
2016,8,9,18,45,288.0,31.0,2.65,32.5,69.5,23.51,12.92
2016,8,9,19,0,165.0,19.0,2.3,32.0,28.0,14.95,0.0
2016,8,9,19,15,82.5,9.5,2.25,31.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,102.0,19.0,2.5,25.5,30.0,42.54,0.0
2016,8,10,6,30,204.0,38.0,2.7,26.0,60.0,98.44,63.35
2016,8,10,6,45,304.5,51.0,2.9,26.5,105.5,153.44,108.87
2016,8,10,7,0,405.0,64.0,3.1,27.0,151.0,220.19,163.93
2016,8,10,7,15,469.0,73.5,3.15,27.5,203.0,281.49,215.09
2016,8,10,7,30,533.0,83.0,3.2,28.0,255.0,347.73,268.98
