Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,586.0,87.5,3.3,28.5,310.0,408.88,317.69
2016,8,10,8,0,639.0,92.0,3.4,29.0,365.0,474.36,368.25
2016,8,10,8,15,670.5,97.0,3.4,29.5,418.0,531.07,410.5
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,589.24,452.5
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,641.04,488.9
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,694.85,524.27
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,741.05,553.25
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,786.12,580.94
2016,8,10,9,45,803.5,115.5,3.35,33.0,710.5,826.0,603.41
2016,8,10,10,0,818.0,117.0,3.3,34.0,753.0,859.18,621.02
2016,8,10,10,15,828.0,119.5,3.25,34.5,789.0,891.94,639.39
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,922.18,655.93
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,945.71,668.37
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,966.32,678.98
2016,8,10,11,15,859.0,124.0,3.2,36.0,906.0,981.41,687.57
2016,8,10,11,30,864.0,125.0,3.2,36.0,928.0,993.25,694.25
2016,8,10,11,45,868.5,125.0,3.2,36.5,942.5,1000.23,696.58
2016,8,10,12,0,873.0,125.0,3.2,37.0,957.0,1003.84,696.96
2016,8,10,12,15,874.0,125.0,3.25,37.0,963.0,1000.54,695.02
2016,8,10,12,30,875.0,125.0,3.3,37.0,969.0,993.87,691.14
2016,8,10,12,45,874.5,125.0,3.4,37.5,967.0,982.39,683.3
2016,8,10,13,0,874.0,125.0,3.5,38.0,965.0,967.65,673.53
2016,8,10,13,15,871.5,124.5,3.55,38.0,954.5,947.35,661.43
2016,8,10,13,30,869.0,124.0,3.6,38.0,944.0,924.01,647.45
2016,8,10,13,45,865.5,122.5,3.65,38.5,925.5,895.87,629.1
2016,8,10,14,0,862.0,121.0,3.7,39.0,907.0,864.97,609.0
2016,8,10,14,15,856.0,119.5,3.7,39.0,881.0,829.37,586.85
2016,8,10,14,30,850.0,118.0,3.7,39.0,855.0,791.46,563.09
2016,8,10,14,45,842.0,116.0,3.75,39.0,822.5,749.45,536.62
2016,8,10,15,0,834.0,114.0,3.8,39.0,790.0,705.67,508.69
2016,8,10,15,15,823.0,112.0,3.8,38.5,750.5,658.34,477.82
2016,8,10,15,30,812.0,110.0,3.8,38.0,711.0,608.63,443.67
2016,8,10,15,45,797.5,107.0,3.85,38.0,666.0,556.09,405.73
2016,8,10,16,0,783.0,104.0,3.9,38.0,621.0,503.39,366.59
2016,8,10,16,15,763.5,100.5,3.9,37.5,572.0,447.97,325.0
2016,8,10,16,30,744.0,97.0,3.9,37.0,523.0,393.45,282.71
2016,8,10,16,45,717.0,93.0,3.9,37.0,470.5,336.97,237.34
2016,8,10,17,0,690.0,89.0,3.9,37.0,418.0,280.3,191.07
2016,8,10,17,15,654.0,84.0,3.8,36.5,364.5,225.36,146.41
2016,8,10,17,30,618.0,79.0,3.7,36.0,311.0,174.23,105.47
2016,8,10,17,45,566.0,72.0,3.65,36.0,257.5,123.5,67.96
2016,8,10,18,0,514.0,65.0,3.6,36.0,204.0,78.92,40.52
2016,8,10,18,15,435.5,56.0,3.35,35.0,154.0,39.77,27.1
2016,8,10,18,30,357.0,47.0,3.1,34.0,104.0,35.33,23.18
2016,8,10,18,45,178.5,36.0,2.9,33.5,64.5,27.76,16.05
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,22.71,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,3.0,17.0,2.9,26.5,17.0,17.11,0.0
2016,8,11,6,30,6.0,34.0,3.0,27.0,34.0,35.55,21.32
2016,8,11,6,45,32.5,56.0,3.2,27.5,62.0,68.32,47.98
2016,8,11,7,0,59.0,78.0,3.4,28.0,90.0,102.21,75.6
2016,8,11,7,15,73.5,101.5,3.45,28.5,121.5,135.71,102.91
2016,8,11,7,30,88.0,125.0,3.5,29.0,153.0,175.23,134.45
2016,8,11,7,45,210.0,140.0,3.55,29.5,224.5,263.36,203.85
2016,8,11,8,0,332.0,155.0,3.6,30.0,296.0,359.1,277.94
2016,8,11,8,15,525.5,124.0,3.55,30.5,383.0,470.78,363.49
2016,8,11,8,30,719.0,93.0,3.5,31.0,470.0,588.86,451.48
2016,8,11,8,45,561.5,164.5,3.45,32.0,477.5,585.3,442.89
2016,8,11,9,0,404.0,236.0,3.4,33.0,485.0,566.97,423.58
2016,8,11,9,15,603.5,170.0,3.3,33.5,576.0,673.63,501.34
2016,8,11,9,30,803.0,104.0,3.2,34.0,667.0,786.64,576.15
2016,8,11,9,45,816.0,106.5,3.1,34.5,709.0,822.28,595.99
2016,8,11,10,0,829.0,109.0,3.0,35.0,751.0,860.31,617.56
2016,8,11,10,15,838.5,110.5,2.95,35.5,787.0,891.88,634.89
2016,8,11,10,30,848.0,112.0,2.9,36.0,823.0,920.89,650.42
2016,8,11,10,45,853.5,114.5,2.85,36.5,852.0,944.36,662.32
2016,8,11,11,0,859.0,117.0,2.8,37.0,881.0,964.76,672.27
2016,8,11,11,15,864.0,118.0,2.85,37.5,903.0,979.92,679.78
2016,8,11,11,30,869.0,119.0,2.9,38.0,925.0,991.81,685.37
2016,8,11,11,45,864.0,125.0,2.95,38.5,937.0,995.47,686.0
2016,8,11,12,0,859.0,131.0,3.0,39.0,949.0,995.61,684.65
2016,8,11,12,15,860.5,131.0,3.1,39.0,955.0,992.78,683.44
2016,8,11,12,30,862.0,131.0,3.2,39.0,961.0,986.62,680.29
2016,8,11,12,45,642.0,274.5,3.3,39.0,892.0,912.7,634.25
2016,8,11,13,0,422.0,418.0,3.4,39.0,823.0,830.6,575.69
2016,8,11,13,15,633.0,278.0,3.5,39.0,878.0,880.2,615.72
2016,8,11,13,30,844.0,138.0,3.6,39.0,933.0,914.02,638.94
2016,8,11,13,45,834.0,140.5,3.7,39.0,913.0,884.46,620.87
2016,8,11,14,0,824.0,143.0,3.8,39.0,893.0,852.56,601.61
2016,8,11,14,15,817.0,141.5,3.85,39.0,867.0,818.8,580.77
2016,8,11,14,30,810.0,140.0,3.9,39.0,841.0,780.79,556.99
2016,8,11,14,45,798.0,139.5,3.95,39.0,807.5,738.08,529.88
2016,8,11,15,0,786.0,139.0,4.0,39.0,774.0,694.07,501.32
2016,8,11,15,15,773.5,136.0,4.0,38.5,734.5,646.28,469.28
2016,8,11,15,30,761.0,133.0,4.0,38.0,695.0,597.75,435.85
2016,8,11,15,45,746.0,129.0,4.0,38.0,651.0,546.35,398.6
2016,8,11,16,0,731.0,125.0,4.0,38.0,607.0,494.96,360.38
2016,8,11,16,15,601.5,159.0,3.95,37.5,534.5,423.7,307.42
2016,8,11,16,30,472.0,193.0,3.9,37.0,462.0,366.43,264.52
2016,8,11,16,45,557.5,147.5,3.85,37.0,434.5,326.9,231.96
2016,8,11,17,0,643.0,102.0,3.8,37.0,407.0,276.73,189.26
2016,8,11,17,15,604.5,96.0,3.65,36.5,354.0,223.0,145.98
2016,8,11,17,30,566.0,90.0,3.5,36.0,301.0,173.48,106.76
2016,8,11,17,45,516.0,81.0,3.4,35.5,248.5,124.36,70.83
2016,8,11,18,0,466.0,72.0,3.3,35.0,196.0,81.25,44.34
2016,8,11,18,15,387.5,61.0,2.95,34.5,147.0,44.52,31.05
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,37.64,25.02
2016,8,11,18,45,197.0,34.0,2.3,33.5,60.0,26.2,14.69
2016,8,11,19,0,85.0,18.0,2.0,33.0,22.0,14.11,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.0,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.5,19.5,3.05,25.5,26.5,34.92,0.0
2016,8,12,6,30,137.0,39.0,3.2,26.0,53.0,80.37,51.22
2016,8,12,6,45,239.5,54.0,3.35,26.5,97.5,137.71,97.93
2016,8,12,7,0,342.0,69.0,3.5,27.0,142.0,203.51,151.78
2016,8,12,7,15,409.5,80.5,3.55,27.5,193.0,262.62,200.97
2016,8,12,7,30,477.0,92.0,3.6,28.0,244.0,328.81,254.79
2016,8,12,7,45,534.5,97.0,3.65,29.0,298.5,392.23,304.63
2016,8,12,8,0,592.0,102.0,3.7,30.0,353.0,458.31,354.93
2016,8,12,8,15,625.5,108.0,3.65,30.5,406.0,515.14,397.18
2016,8,12,8,30,659.0,114.0,3.6,31.0,459.0,573.69,439.38
2016,8,12,8,45,688.0,117.0,3.6,32.0,510.5,627.1,475.86
2016,8,12,9,0,717.0,120.0,3.6,33.0,562.0,681.09,510.94
2016,8,12,9,15,735.5,124.0,3.4,33.5,608.5,725.98,538.41
2016,8,12,9,30,754.0,128.0,3.2,34.0,655.0,772.06,566.02
2016,8,12,9,45,767.5,131.0,3.05,35.0,696.5,811.55,587.55
2016,8,12,10,0,781.0,134.0,2.9,36.0,738.0,849.22,607.33
2016,8,12,10,15,619.5,231.5,2.7,36.5,725.0,827.53,588.52
2016,8,12,10,30,458.0,329.0,2.5,37.0,712.0,788.48,554.94
2016,8,12,10,45,477.5,342.5,2.35,37.5,755.0,828.88,578.31
2016,8,12,11,0,497.0,356.0,2.2,38.0,798.0,867.87,599.59
2016,8,12,11,15,659.5,252.5,2.15,38.0,854.5,927.42,640.84
2016,8,12,11,30,822.0,149.0,2.1,38.0,911.0,981.49,672.28
2016,8,12,11,45,800.0,167.5,2.05,38.5,918.5,980.69,668.87
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,976.19,663.88
2016,8,12,12,15,779.0,186.5,2.05,39.0,931.5,973.07,662.35
2016,8,12,12,30,780.0,187.0,2.1,39.0,937.0,966.84,659.03
2016,8,12,12,45,774.5,190.5,2.15,39.5,933.5,954.19,650.55
2016,8,12,13,0,769.0,194.0,2.2,40.0,930.0,938.68,640.47
2016,8,12,13,15,766.0,193.0,2.2,40.0,919.5,918.38,628.45
2016,8,12,13,30,763.0,192.0,2.2,40.0,909.0,895.44,614.86
2016,8,12,13,45,754.5,192.5,2.25,40.0,890.0,866.5,597.98
2016,8,12,14,0,746.0,193.0,2.3,40.0,871.0,835.45,579.71
2016,8,12,14,15,738.0,191.0,2.25,40.0,845.0,801.21,558.6
2016,8,12,14,30,730.0,189.0,2.2,40.0,819.0,764.04,535.54
2016,8,12,14,45,703.5,195.0,2.2,40.0,783.0,719.06,506.32
2016,8,12,15,0,677.0,201.0,2.2,40.0,747.0,674.15,476.55
2016,8,12,15,15,662.5,197.0,2.15,39.5,708.5,628.21,446.6
2016,8,12,15,30,648.0,193.0,2.1,39.0,670.0,582.04,415.7
2016,8,12,15,45,631.5,186.0,2.1,39.0,626.5,531.92,380.7
2016,8,12,16,0,615.0,179.0,2.1,39.0,583.0,482.26,345.12
2016,8,12,16,15,590.0,172.0,2.05,38.5,534.5,429.39,306.89
2016,8,12,16,30,565.0,165.0,2.0,38.0,486.0,378.13,268.76
2016,8,12,16,45,532.5,157.0,1.95,38.0,435.5,325.48,228.31
2016,8,12,17,0,500.0,149.0,1.9,38.0,385.0,275.95,189.63
2016,8,12,17,15,458.0,138.0,1.8,37.5,333.0,224.93,150.4
2016,8,12,17,30,416.0,127.0,1.7,37.0,281.0,178.58,115.32
2016,8,12,17,45,362.0,112.5,1.6,36.5,230.0,132.71,82.83
2016,8,12,18,0,308.0,98.0,1.5,36.0,179.0,96.58,60.82
2016,8,12,18,15,237.0,79.5,1.35,35.0,133.0,62.56,45.63
2016,8,12,18,30,166.0,61.0,1.2,34.0,87.0,48.85,34.02
2016,8,12,18,45,83.0,38.5,1.05,33.5,51.5,33.03,19.77
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.29,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,22.5,18.0,1.45,26.0,20.0,23.53,0.0
2016,8,13,6,30,45.0,36.0,1.4,26.0,40.0,51.89,32.35
2016,8,13,6,45,129.0,59.5,1.35,26.0,84.0,107.89,77.09
2016,8,13,7,0,213.0,83.0,1.3,26.0,128.0,169.9,127.18
2016,8,13,7,15,106.5,76.0,1.3,26.0,98.5,124.45,94.39
2016,8,13,7,30,0.0,69.0,1.3,26.0,69.0,66.94,48.93
2016,8,13,7,45,0.0,69.5,1.3,26.0,69.5,67.19,49.1
2016,8,13,8,0,0.0,70.0,1.3,26.0,70.0,67.67,49.32
2016,8,13,8,15,13.5,132.5,1.25,26.0,139.5,138.61,105.75
2016,8,13,8,30,27.0,195.0,1.2,26.0,209.0,217.95,166.89
2016,8,13,8,45,61.0,233.5,1.15,26.5,270.0,283.62,216.09
2016,8,13,9,0,95.0,272.0,1.1,27.0,331.0,352.04,265.9
2016,8,13,9,15,90.0,294.0,1.05,27.0,353.5,374.07,280.41
2016,8,13,9,30,85.0,316.0,1.0,27.0,376.0,395.42,294.48
2016,8,13,9,45,69.5,327.0,0.95,27.5,378.0,395.25,292.23
2016,8,13,10,0,54.0,338.0,0.9,28.0,380.0,393.94,289.32
2016,8,13,10,15,81.0,371.5,0.9,28.0,437.5,454.49,331.96
2016,8,13,10,30,108.0,405.0,0.9,28.0,495.0,515.93,373.88
2016,8,13,10,45,119.5,423.5,0.95,28.5,527.0,555.35,399.24
2016,8,13,11,0,131.0,442.0,1.0,29.0,559.0,586.28,418.88
2016,8,13,11,15,162.0,455.5,1.05,29.0,603.0,630.8,448.97
2016,8,13,11,30,193.0,469.0,1.1,29.0,647.0,675.09,478.47
2016,8,13,11,45,182.5,477.5,1.15,29.0,648.0,672.15,475.82
2016,8,13,12,0,172.0,486.0,1.2,29.0,649.0,668.23,473.03
2016,8,13,12,15,97.0,419.0,1.2,29.0,511.5,515.99,369.92
2016,8,13,12,30,22.0,352.0,1.2,29.0,374.0,366.64,265.26
2016,8,13,12,45,46.5,405.0,1.25,29.0,449.5,447.77,323.63
2016,8,13,13,0,71.0,458.0,1.3,29.0,525.0,522.03,374.75
2016,8,13,13,15,75.5,456.0,1.3,29.0,527.5,520.95,373.73
2016,8,13,13,30,80.0,454.0,1.3,29.0,530.0,519.37,372.98
2016,8,13,13,45,52.5,398.5,1.3,29.0,448.0,436.4,315.62
2016,8,13,14,0,25.0,343.0,1.3,29.0,366.0,355.56,258.89
2016,8,13,14,15,106.5,385.5,1.3,29.0,478.0,463.14,337.6
2016,8,13,14,30,188.0,428.0,1.3,29.0,590.0,561.61,406.44
2016,8,13,14,45,139.5,403.5,1.3,29.0,521.0,491.88,357.25
2016,8,13,15,0,91.0,379.0,1.3,29.0,452.0,426.35,311.41
2016,8,13,15,15,45.5,206.5,1.3,28.5,243.0,228.41,169.56
2016,8,13,15,30,0.0,34.0,1.3,28.0,34.0,32.89,20.3
2016,8,13,15,45,0.0,25.5,1.3,28.0,25.5,24.65,13.96
2016,8,13,16,0,0.0,17.0,1.3,28.0,17.0,16.43,7.47
2016,8,13,16,15,0.0,24.5,1.3,27.5,24.5,23.67,13.34
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,30.92,19.25
2016,8,13,16,45,0.0,81.0,1.3,27.0,81.0,78.34,57.27
2016,8,13,17,0,0.0,130.0,1.3,27.0,130.0,123.83,93.42
2016,8,13,17,15,0.0,112.5,1.25,26.5,112.5,107.14,80.64
2016,8,13,17,30,0.0,95.0,1.2,26.0,95.0,90.52,67.81
2016,8,13,17,45,0.0,78.0,1.15,26.0,78.0,74.43,55.02
2016,8,13,18,0,0.0,61.0,1.1,26.0,61.0,58.45,42.07
2016,8,13,18,15,0.0,45.0,1.05,26.0,45.0,43.47,31.39
2016,8,13,18,30,0.0,29.0,1.0,26.0,29.0,28.0,17.86
2016,8,13,18,45,0.0,17.0,1.0,26.0,17.0,16.4,7.24
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.91,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,31.0,17.5,4.6,24.0,20.5,24.43,0.0
2016,8,14,6,30,62.0,35.0,4.7,24.0,41.0,54.75,34.05
2016,8,14,6,45,128.0,55.5,4.85,24.0,79.0,102.86,73.86
2016,8,14,7,0,194.0,76.0,5.0,24.0,117.0,155.1,117.39
2016,8,14,7,15,245.0,93.0,5.15,24.0,160.5,204.53,159.23
2016,8,14,7,30,296.0,110.0,5.3,24.0,204.0,259.44,205.16
2016,8,14,7,45,185.0,140.0,5.45,24.5,202.5,245.19,194.1
2016,8,14,8,0,74.0,170.0,5.6,25.0,201.0,218.11,171.09
2016,8,14,8,15,171.5,192.0,5.75,25.0,277.5,310.3,245.09
2016,8,14,8,30,269.0,214.0,5.9,25.0,354.0,412.7,325.71
2016,8,14,8,45,145.0,218.0,6.05,25.5,294.5,333.24,260.85
2016,8,14,9,0,21.0,222.0,6.2,26.0,235.0,236.2,181.43
2016,8,14,9,15,125.5,271.5,6.15,26.0,358.0,385.43,298.54
2016,8,14,9,30,230.0,321.0,6.1,26.0,481.0,528.74,407.5
2016,8,14,9,45,247.0,340.0,6.1,26.5,522.0,578.22,442.08
2016,8,14,10,0,264.0,359.0,6.1,27.0,563.0,619.9,470.85
2016,8,14,10,15,139.5,312.0,5.95,27.0,420.5,453.28,344.89
2016,8,14,10,30,15.0,265.0,5.8,27.0,278.0,275.13,207.11
2016,8,14,10,45,25.0,315.5,5.7,27.0,337.5,343.26,258.36
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,405.07,303.77
2016,8,14,11,15,42.5,390.5,5.45,27.0,429.5,437.29,326.94
2016,8,14,11,30,50.0,415.0,5.3,27.0,462.0,469.3,349.81
2016,8,14,11,45,124.5,449.0,5.15,27.0,567.5,584.89,434.81
2016,8,14,12,0,199.0,483.0,5.0,27.0,673.0,692.16,511.39
2016,8,14,12,15,312.5,450.0,4.8,27.0,749.5,774.06,570.52
2016,8,14,12,30,426.0,417.0,4.6,27.0,826.0,851.41,625.13
2016,8,14,12,45,274.5,450.5,4.45,27.0,714.0,725.56,533.51
2016,8,14,13,0,123.0,484.0,4.3,27.0,602.0,602.33,442.86
2016,8,14,13,15,205.5,471.0,4.1,27.0,665.0,661.68,487.36
2016,8,14,13,30,288.0,458.0,3.9,27.0,728.0,719.7,529.17
2016,8,14,13,45,186.5,447.5,3.7,27.0,621.5,605.99,446.94
2016,8,14,14,0,85.0,437.0,3.5,27.0,515.0,498.47,368.31
2016,8,14,14,15,103.5,430.0,3.35,27.0,521.5,502.07,371.98
2016,8,14,14,30,122.0,423.0,3.2,27.0,528.0,504.67,374.4
2016,8,14,14,45,118.5,404.0,3.1,27.0,503.0,476.51,354.44
2016,8,14,15,0,115.0,385.0,3.0,27.0,478.0,448.49,334.61
2016,8,14,15,15,193.0,359.5,3.0,26.5,505.5,468.53,351.97
2016,8,14,15,30,271.0,334.0,3.0,26.0,533.0,479.97,362.33
2016,8,14,15,45,137.5,254.5,3.0,26.0,355.5,317.4,241.17
2016,8,14,16,0,4.0,175.0,3.0,26.0,178.0,169.87,128.15
2016,8,14,16,15,68.0,212.0,3.0,26.0,250.5,230.55,175.73
2016,8,14,16,30,132.0,249.0,3.0,26.0,323.0,281.04,213.77
2016,8,14,16,45,100.0,219.5,3.0,26.0,272.5,236.54,179.65
2016,8,14,17,0,68.0,190.0,3.0,26.0,222.0,193.6,146.95
2016,8,14,17,15,62.5,165.5,2.95,25.5,192.0,164.89,124.84
2016,8,14,17,30,57.0,141.0,2.9,25.0,162.0,137.01,103.14
2016,8,14,17,45,47.5,117.5,2.85,24.5,133.0,110.37,82.52
2016,8,14,18,0,38.0,94.0,2.8,24.0,104.0,85.17,63.08
2016,8,14,18,15,22.5,71.5,2.6,23.5,77.0,62.98,48.33
2016,8,14,18,30,7.0,49.0,2.4,23.0,50.0,45.41,32.75
2016,8,14,18,45,3.5,29.0,2.25,23.0,29.5,27.38,15.79
2016,8,14,19,0,0.0,9.0,2.1,23.0,9.0,8.85,0.0
2016,8,14,19,15,0.0,4.5,2.0,22.5,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,1.5,2.45,21.0,1.5,1.44,0.0
2016,8,15,6,30,0.0,3.0,2.5,21.0,3.0,2.89,0.0
2016,8,15,6,45,0.0,5.5,2.6,21.5,5.5,5.3,0.0
2016,8,15,7,0,0.0,8.0,2.7,22.0,8.0,7.71,0.73
2016,8,15,7,15,0.0,11.0,2.75,22.0,11.0,10.6,3.19
2016,8,15,7,30,0.0,14.0,2.8,22.0,14.0,13.5,5.61
2016,8,15,7,45,7.0,80.0,2.85,22.0,83.5,81.33,61.71
2016,8,15,8,0,14.0,146.0,2.9,22.0,153.0,153.25,119.84
2016,8,15,8,15,7.0,102.5,2.9,22.0,106.0,104.12,79.7
2016,8,15,8,30,0.0,59.0,2.9,22.0,59.0,57.03,41.12
2016,8,15,8,45,0.0,59.0,2.95,22.5,59.0,57.04,40.9
2016,8,15,9,0,0.0,59.0,3.0,23.0,59.0,57.06,40.67
2016,8,15,9,15,0.0,104.5,2.9,23.0,105.0,101.35,75.97
2016,8,15,9,30,0.0,150.0,2.8,23.0,151.0,146.47,111.28
2016,8,15,9,45,14.0,223.5,2.75,23.5,235.0,232.25,177.59
2016,8,15,10,0,28.0,297.0,2.7,24.0,319.0,327.49,248.88
2016,8,15,10,15,27.5,309.0,2.6,24.0,331.5,339.48,256.83
2016,8,15,10,30,27.0,321.0,2.5,24.0,344.0,351.33,264.93
2016,8,15,10,45,17.5,256.0,2.45,24.0,271.5,268.48,202.66
2016,8,15,11,0,8.0,191.0,2.4,24.0,199.0,194.49,146.36
2016,8,15,11,15,4.0,160.5,2.3,24.0,164.5,160.45,120.12
2016,8,15,11,30,0.0,130.0,2.2,24.0,130.0,126.51,93.71
2016,8,15,11,45,5.5,178.0,2.15,24.0,183.5,179.14,134.39
2016,8,15,12,0,11.0,226.0,2.1,24.0,237.0,231.85,174.34
2016,8,15,12,15,11.5,226.5,2.05,24.0,238.0,232.63,174.69
2016,8,15,12,30,12.0,227.0,2.0,24.0,239.0,233.33,175.18
2016,8,15,12,45,7.0,185.0,2.0,24.5,192.5,186.95,139.66
2016,8,15,13,0,2.0,143.0,2.0,25.0,146.0,140.9,104.24
2016,8,15,13,15,1.0,115.5,1.95,25.0,117.0,113.07,82.91
2016,8,15,13,30,0.0,88.0,1.9,25.0,88.0,85.37,61.48
2016,8,15,13,45,6.0,161.5,1.9,25.0,166.5,162.01,120.93
2016,8,15,14,0,12.0,235.0,1.9,25.0,245.0,238.09,178.59
2016,8,15,14,15,6.0,184.0,1.9,24.5,189.5,183.14,137.16
2016,8,15,14,30,0.0,133.0,1.9,24.0,134.0,128.79,95.73
2016,8,15,14,45,0.5,138.0,1.9,24.0,139.0,133.91,99.97
2016,8,15,15,0,1.0,143.0,1.9,24.0,144.0,138.96,104.08
2016,8,15,15,15,11.5,205.5,1.9,24.0,214.5,205.44,155.78
2016,8,15,15,30,22.0,268.0,1.9,24.0,285.0,269.86,204.96
2016,8,15,15,45,11.0,204.5,1.95,24.0,213.0,202.22,153.61
2016,8,15,16,0,0.0,141.0,2.0,24.0,141.0,135.75,102.49
2016,8,15,16,15,0.0,113.0,1.95,24.0,113.0,109.02,81.87
2016,8,15,16,30,0.0,85.0,1.9,24.0,85.0,82.23,60.84
2016,8,15,16,45,10.5,126.0,1.9,24.0,131.0,124.3,94.55
2016,8,15,17,0,21.0,167.0,1.9,24.0,177.0,163.03,125.17
2016,8,15,17,15,15.5,145.5,1.85,23.5,152.5,139.93,107.41
2016,8,15,17,30,10.0,124.0,1.8,23.0,128.0,117.58,90.16
2016,8,15,17,45,5.0,102.5,1.75,23.0,104.5,96.08,73.13
2016,8,15,18,0,0.0,81.0,1.7,23.0,81.0,75.36,56.4
2016,8,15,18,15,0.0,59.5,1.65,23.0,59.5,55.61,42.11
2016,8,15,18,30,0.0,38.0,1.6,23.0,38.0,36.25,24.99
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,21.24,10.72
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.0,1.0,0.96,0.0
2016,8,16,7,0,0.0,2.0,2.7,21.0,2.0,1.93,0.0
2016,8,16,7,15,0.0,3.0,2.75,21.0,3.0,2.89,0.0
2016,8,16,7,30,0.0,4.0,2.8,21.0,4.0,3.86,0.0
2016,8,16,7,45,0.0,4.5,2.85,21.5,4.5,4.34,0.0
2016,8,16,8,0,0.0,5.0,2.9,22.0,5.0,4.82,0.0
2016,8,16,8,15,9.0,94.5,2.85,22.5,99.5,97.32,74.27
2016,8,16,8,30,18.0,184.0,2.8,23.0,194.0,194.89,151.59
2016,8,16,8,45,15.5,194.0,2.8,23.5,203.0,203.37,157.14
2016,8,16,9,0,13.0,204.0,2.8,24.0,212.0,211.7,162.67
2016,8,16,9,15,14.0,219.0,2.7,24.0,228.5,227.74,174.52
2016,8,16,9,30,15.0,234.0,2.6,24.0,245.0,243.83,186.29
2016,8,16,9,45,32.5,283.0,2.55,24.5,308.0,316.78,240.98
2016,8,16,10,0,50.0,332.0,2.5,25.0,371.0,384.34,290.11
2016,8,16,10,15,73.0,365.0,2.35,25.0,424.5,440.6,330.63
2016,8,16,10,30,96.0,398.0,2.2,25.0,478.0,497.58,370.86
2016,8,16,10,45,94.5,413.0,2.1,25.5,494.0,512.42,379.3
2016,8,16,11,0,93.0,428.0,2.0,26.0,510.0,526.78,387.55
2016,8,16,11,15,82.0,432.5,1.9,26.0,506.0,520.28,381.72
2016,8,16,11,30,71.0,437.0,1.8,26.0,502.0,513.22,375.69
2016,8,16,11,45,66.0,439.0,1.7,26.0,500.5,509.11,372.02
2016,8,16,12,0,61.0,441.0,1.6,26.0,499.0,504.67,368.17
2016,8,16,12,15,42.0,399.0,1.55,26.0,439.0,441.15,323.04
2016,8,16,12,30,23.0,357.0,1.5,26.0,379.0,372.64,274.06
2016,8,16,12,45,40.0,398.5,1.5,26.5,437.5,435.06,318.62
2016,8,16,13,0,57.0,440.0,1.5,27.0,496.0,490.74,356.86
2016,8,16,13,15,112.5,457.5,1.55,27.0,564.0,561.07,407.0
2016,8,16,13,30,168.0,475.0,1.6,27.0,632.0,623.65,450.94
2016,8,16,13,45,129.0,456.0,1.7,27.0,575.5,563.12,409.03
2016,8,16,14,0,90.0,437.0,1.8,27.0,519.0,502.72,367.32
2016,8,16,14,15,46.0,291.0,1.85,26.5,333.0,320.46,238.25
2016,8,16,14,30,2.0,145.0,1.9,26.0,147.0,141.95,104.87
2016,8,16,14,45,6.5,188.0,2.0,26.0,193.5,186.52,139.59
2016,8,16,15,0,11.0,231.0,2.1,26.0,240.0,230.3,172.99
2016,8,16,15,15,35.5,274.5,2.2,26.0,301.0,285.77,215.37
2016,8,16,15,30,60.0,318.0,2.3,26.0,362.0,337.89,254.68
2016,8,16,15,45,60.0,297.5,2.4,26.0,339.0,314.1,237.34
2016,8,16,16,0,60.0,277.0,2.5,26.0,316.0,290.3,220.08
2016,8,16,16,15,76.5,259.5,2.5,25.5,305.0,276.65,210.59
2016,8,16,16,30,93.0,242.0,2.5,25.0,294.0,261.06,199.17
2016,8,16,16,45,46.5,170.0,2.55,25.0,196.0,174.59,132.97
2016,8,16,17,0,0.0,98.0,2.6,25.0,98.0,94.27,70.7
2016,8,16,17,15,0.0,84.5,2.45,24.5,84.5,81.39,60.8
2016,8,16,17,30,0.0,71.0,2.3,24.0,71.0,68.56,50.68
2016,8,16,17,45,0.0,58.0,2.2,24.0,58.0,56.05,40.54
2016,8,16,18,0,0.0,45.0,2.1,24.0,45.0,43.46,30.16
2016,8,16,18,15,0.0,33.0,1.95,23.5,33.0,31.86,21.73
2016,8,16,18,30,0.0,21.0,1.8,23.0,21.0,20.26,11.48
2016,8,16,18,45,0.0,12.0,1.7,23.0,12.0,11.57,3.07
2016,8,16,19,0,0.0,3.0,1.6,23.0,3.0,2.95,0.0
2016,8,16,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,32.39,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,89.02,54.61
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,143.59,101.54
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,212.77,159.19
2016,8,17,7,15,229.5,86.0,2.7,24.0,135.0,190.28,147.15
2016,8,17,7,30,49.0,117.0,2.8,24.0,132.0,144.19,111.98
2016,8,17,7,45,80.5,144.0,2.95,24.5,174.5,191.09,149.66
2016,8,17,8,0,112.0,171.0,3.1,25.0,217.0,246.73,193.41
2016,8,17,8,15,100.0,195.0,3.15,25.0,240.5,263.82,206.12
2016,8,17,8,30,88.0,219.0,3.2,25.0,264.0,285.15,221.8
2016,8,17,8,45,134.5,246.5,3.25,25.5,324.0,357.34,276.75
2016,8,17,9,0,181.0,274.0,3.3,26.0,384.0,426.58,328.16
2016,8,17,9,15,184.5,298.5,3.3,26.0,418.5,461.76,353.02
2016,8,17,9,30,188.0,323.0,3.3,26.0,453.0,496.54,377.4
2016,8,17,9,45,208.0,343.0,3.3,26.5,496.0,540.17,407.61
2016,8,17,10,0,228.0,363.0,3.3,27.0,539.0,584.28,437.61
2016,8,17,10,15,212.0,385.0,3.3,27.0,554.5,597.76,445.43
2016,8,17,10,30,196.0,407.0,3.3,27.0,570.0,609.53,452.18
2016,8,17,10,45,193.0,423.5,3.3,27.5,589.0,626.33,462.05
2016,8,17,11,0,190.0,440.0,3.3,28.0,608.0,642.14,471.14
2016,8,17,11,15,227.0,446.5,3.3,28.0,652.0,685.83,501.72
2016,8,17,11,30,264.0,453.0,3.3,28.0,696.0,736.66,536.54
2016,8,17,11,45,190.0,464.0,3.3,28.0,640.0,665.94,485.43
2016,8,17,12,0,116.0,475.0,3.3,28.0,584.0,601.43,438.5
2016,8,17,12,15,108.5,475.5,3.3,28.0,578.5,585.36,427.35
2016,8,17,12,30,101.0,476.0,3.3,28.0,573.0,575.74,420.38
2016,8,17,12,45,117.0,479.5,3.3,28.5,591.5,596.8,434.64
2016,8,17,13,0,133.0,483.0,3.3,29.0,610.0,611.01,444.0
2016,8,17,13,15,83.0,433.0,3.25,29.0,512.0,505.21,369.18
2016,8,17,13,30,33.0,383.0,3.2,29.0,414.0,406.44,298.15
2016,8,17,13,45,106.5,417.5,3.2,29.0,514.0,505.6,371.53
2016,8,17,14,0,180.0,452.0,3.2,29.0,614.0,596.07,436.33
2016,8,17,14,15,90.0,282.0,3.15,28.5,363.0,349.56,260.5
2016,8,17,14,30,0.0,112.0,3.1,28.0,112.0,108.49,78.63
2016,8,17,14,45,131.5,243.0,3.1,28.0,348.0,333.22,252.36
2016,8,17,15,0,263.0,374.0,3.1,28.0,584.0,541.44,403.97
2016,8,17,15,15,131.5,247.0,3.05,28.0,352.0,322.63,243.09
2016,8,17,15,30,0.0,120.0,3.0,28.0,120.0,115.99,85.1
2016,8,17,15,45,0.0,117.0,2.95,28.0,117.0,113.04,83.28
2016,8,17,16,0,0.0,114.0,2.9,28.0,114.0,110.09,81.24
2016,8,17,16,15,14.0,161.5,2.8,27.5,169.5,160.99,121.32
2016,8,17,16,30,28.0,209.0,2.7,27.0,225.0,206.09,156.52
2016,8,17,16,45,14.0,113.5,2.65,27.0,121.5,113.76,85.0
2016,8,17,17,0,0.0,18.0,2.6,27.0,18.0,17.37,8.44
2016,8,17,17,15,0.0,15.5,2.45,26.5,15.5,14.96,6.57
2016,8,17,17,30,0.0,13.0,2.3,26.0,13.0,12.54,4.64
2016,8,17,17,45,0.0,10.5,2.15,25.5,10.5,10.12,2.69
2016,8,17,18,0,0.0,8.0,2.0,25.0,8.0,7.71,0.7
2016,8,17,18,15,0.0,5.5,1.9,24.5,5.5,5.3,0.0
2016,8,17,18,30,0.0,3.0,1.8,24.0,3.0,2.89,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.0,1.5,1.44,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,8.36,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,16.4,6.61
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,31.87,20.17
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,47.71,33.55
2016,8,18,7,15,0.0,67.5,1.75,23.0,67.5,66.2,48.98
2016,8,18,7,30,0.0,86.0,1.8,23.0,86.0,84.63,64.11
2016,8,18,7,45,0.0,78.5,1.9,23.5,78.5,76.26,57.04
2016,8,18,8,0,0.0,71.0,2.0,24.0,71.0,68.64,50.57
2016,8,18,8,15,11.0,129.0,2.05,24.0,134.5,133.62,102.8
2016,8,18,8,30,22.0,187.0,2.1,24.0,198.0,200.81,155.45
2016,8,18,8,45,27.0,211.0,2.2,24.5,226.5,229.34,176.7
2016,8,18,9,0,32.0,235.0,2.3,25.0,255.0,265.15,203.27
2016,8,18,9,15,117.0,278.0,2.3,25.0,357.5,386.25,295.98
2016,8,18,9,30,202.0,321.0,2.3,25.0,460.0,506.06,384.33
2016,8,18,9,45,184.5,344.5,2.3,25.5,478.0,521.72,392.59
2016,8,18,10,0,167.0,368.0,2.3,26.0,496.0,535.53,400.02
2016,8,18,10,15,95.5,339.5,2.25,26.0,414.0,434.29,324.97
2016,8,18,10,30,24.0,311.0,2.2,26.0,332.0,330.38,246.73
2016,8,18,10,45,114.5,374.5,2.15,26.0,475.5,499.41,371.68
2016,8,18,11,0,205.0,438.0,2.1,26.0,619.0,654.72,480.19
2016,8,18,11,15,154.0,446.0,2.05,26.0,584.0,613.52,448.41
2016,8,18,11,30,103.0,454.0,2.0,26.0,549.0,562.9,411.45
2016,8,18,11,45,146.0,467.0,1.95,26.0,603.5,625.31,455.45
2016,8,18,12,0,189.0,480.0,1.9,26.0,658.0,679.3,492.29
2016,8,18,12,15,188.0,483.5,1.85,26.0,661.5,678.74,490.92
2016,8,18,12,30,187.0,487.0,1.8,26.0,665.0,677.26,489.43
2016,8,18,12,45,216.0,481.5,1.8,26.5,686.5,694.93,501.24
2016,8,18,13,0,245.0,476.0,1.8,27.0,708.0,710.92,511.69
2016,8,18,13,15,216.5,474.0,1.75,27.0,677.5,674.68,486.34
2016,8,18,13,30,188.0,472.0,1.7,27.0,647.0,638.82,461.57
2016,8,18,13,45,237.0,452.5,1.7,27.0,668.5,655.13,474.67
2016,8,18,14,0,286.0,433.0,1.7,27.0,690.0,669.83,486.12
2016,8,18,14,15,143.5,285.5,1.7,26.5,414.0,396.74,295.58
2016,8,18,14,30,1.0,138.0,1.7,26.0,138.0,134.4,98.88
2016,8,18,14,45,0.5,108.5,1.75,26.0,108.5,105.44,77.2
2016,8,18,15,0,0.0,79.0,1.8,26.0,79.0,76.51,54.83
2016,8,18,15,15,3.0,135.0,1.85,26.0,137.5,132.43,98.62
2016,8,18,15,30,6.0,191.0,1.9,26.0,196.0,187.35,141.04
2016,8,18,15,45,4.0,179.0,1.95,26.0,182.5,174.2,131.16
2016,8,18,16,0,2.0,167.0,2.0,26.0,169.0,161.28,121.59
2016,8,18,16,15,1.0,102.0,2.0,26.0,103.0,99.01,73.34
2016,8,18,16,30,0.0,37.0,2.0,26.0,37.0,35.75,23.22
2016,8,18,16,45,4.0,94.5,2.05,26.0,96.5,92.55,68.86
2016,8,18,17,0,8.0,152.0,2.1,26.0,156.0,145.72,111.09
2016,8,18,17,15,4.0,132.5,2.0,25.5,134.5,125.65,95.74
2016,8,18,17,30,0.0,113.0,1.9,25.0,113.0,106.13,80.74
2016,8,18,17,45,0.0,92.0,1.85,25.0,92.0,86.31,64.88
2016,8,18,18,0,0.0,71.0,1.8,25.0,71.0,66.68,48.86
2016,8,18,18,15,0.0,51.5,1.85,24.5,51.5,48.71,35.88
2016,8,18,18,30,0.0,32.0,1.9,24.0,32.0,30.87,20.19
2016,8,18,18,45,0.0,18.0,1.95,23.5,18.0,17.37,6.55
2016,8,18,19,0,0.0,4.0,2.0,23.0,4.0,3.93,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,14.0,2.0,23.0,14.0,13.76,0.0
2016,8,19,6,30,0.0,28.0,2.2,23.0,28.0,28.02,14.98
2016,8,19,6,45,29.5,50.5,2.4,23.5,56.5,61.98,43.42
2016,8,19,7,0,59.0,73.0,2.6,24.0,85.0,97.32,72.62
2016,8,19,7,15,82.0,96.0,2.8,24.0,118.0,137.93,106.35
2016,8,19,7,30,105.0,119.0,3.0,24.0,151.0,177.13,138.62
2016,8,19,7,45,158.5,142.0,3.2,24.5,202.0,234.23,184.5
2016,8,19,8,0,212.0,165.0,3.4,25.0,253.0,296.66,233.82
2016,8,19,8,15,432.5,138.5,3.5,25.5,350.0,425.61,335.72
2016,8,19,8,30,653.0,112.0,3.6,26.0,447.0,566.66,443.7
2016,8,19,8,45,420.5,192.0,3.7,26.5,416.5,514.98,399.36
2016,8,19,9,0,188.0,272.0,3.8,27.0,386.0,429.87,329.63
2016,8,19,9,15,102.5,255.0,3.8,27.0,318.0,349.97,267.62
2016,8,19,9,30,17.0,238.0,3.8,27.0,250.0,249.72,188.94
2016,8,19,9,45,103.0,302.5,3.8,27.5,381.0,406.53,308.09
2016,8,19,10,0,189.0,367.0,3.8,28.0,512.0,554.13,415.11
2016,8,19,10,15,508.5,243.5,3.75,28.0,658.5,735.27,551.49
2016,8,19,10,30,828.0,120.0,3.7,28.0,805.0,908.76,670.51
2016,8,19,10,45,536.5,275.5,3.7,28.5,726.0,815.28,601.04
2016,8,19,11,0,245.0,431.0,3.7,29.0,647.0,694.37,507.13
2016,8,19,11,15,317.5,416.5,3.65,29.0,703.0,751.35,548.36
2016,8,19,11,30,390.0,402.0,3.6,29.0,759.0,808.48,588.08
2016,8,19,11,45,250.5,437.0,3.6,29.0,667.5,705.36,513.29
2016,8,19,12,0,111.0,472.0,3.6,29.0,576.0,586.62,427.11
2016,8,19,12,15,209.0,467.0,3.55,29.0,665.0,682.65,496.83
2016,8,19,12,30,307.0,462.0,3.5,29.0,754.0,775.17,561.41
2016,8,19,12,45,368.0,435.0,3.45,29.0,784.0,800.25,579.46
2016,8,19,13,0,429.0,408.0,3.4,29.0,814.0,825.91,598.1
2016,8,19,13,15,358.5,430.0,3.35,29.0,767.0,767.09,556.4
2016,8,19,13,30,288.0,452.0,3.3,29.0,720.0,713.04,518.0
2016,8,19,13,45,213.0,450.5,3.25,29.0,646.5,631.81,460.88
2016,8,19,14,0,138.0,449.0,3.2,29.0,573.0,557.12,407.47
2016,8,19,14,15,228.0,421.5,3.1,29.0,619.0,596.83,438.29
2016,8,19,14,30,318.0,394.0,3.0,29.0,665.0,630.51,463.72
2016,8,19,14,45,255.5,388.5,2.95,29.0,600.5,563.16,415.37
2016,8,19,15,0,193.0,383.0,2.9,29.0,536.0,500.43,370.26
2016,8,19,15,15,465.0,261.0,2.7,28.5,602.5,551.92,413.41
2016,8,19,15,30,737.0,139.0,2.5,28.0,669.0,578.46,435.88
2016,8,19,15,45,621.0,175.0,2.4,28.0,601.0,507.8,381.82
2016,8,19,16,0,505.0,211.0,2.3,28.0,533.0,448.07,335.91
2016,8,19,16,15,581.5,165.5,2.15,28.0,507.0,411.22,306.94
2016,8,19,16,30,658.0,120.0,2.0,28.0,481.0,364.69,268.71
2016,8,19,16,45,633.5,112.0,1.9,28.0,429.5,309.83,223.58
2016,8,19,17,0,609.0,104.0,1.8,28.0,378.0,257.17,179.51
2016,8,19,17,15,566.0,97.0,1.7,27.5,325.0,203.85,135.88
2016,8,19,17,30,523.0,90.0,1.6,27.0,272.0,155.4,97.34
2016,8,19,17,45,468.0,79.5,1.55,26.5,220.5,107.72,63.05
2016,8,19,18,0,413.0,69.0,1.5,26.0,169.0,66.64,39.51
2016,8,19,18,15,323.5,56.5,1.55,25.5,122.0,41.92,29.96
2016,8,19,18,30,234.0,44.0,1.6,25.0,75.0,33.66,22.34
2016,8,19,18,45,117.0,26.5,1.7,25.0,42.0,20.69,8.02
2016,8,19,19,0,0.0,9.0,1.8,25.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,23.5,14.5,13.98,5.63
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,21.22,11.76
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,29.92,19.06
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,38.62,26.26
2016,8,20,7,45,0.0,52.5,2.3,24.0,52.5,50.72,36.14
2016,8,20,8,0,0.0,65.0,2.4,24.0,65.0,62.83,45.88
