Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,15,0.0,77.5,2.5,24.0,77.5,74.94,55.51
2016,8,20,8,30,0.0,90.0,2.6,24.0,90.0,87.16,65.1
2016,8,20,8,45,0.0,90.0,2.75,24.5,90.0,87.08,64.65
2016,8,20,9,0,0.0,90.0,2.9,25.0,90.0,87.09,64.29
2016,8,20,9,15,0.0,112.0,2.9,25.0,112.0,108.78,81.22
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,130.56,98.04
2016,8,20,9,45,1.5,146.5,2.95,25.5,147.5,144.21,108.22
2016,8,20,10,0,3.0,159.0,3.0,26.0,161.0,157.94,118.41
2016,8,20,10,15,6.5,189.5,2.95,26.0,195.0,191.54,144.02
2016,8,20,10,30,10.0,220.0,2.9,26.0,229.0,225.32,169.45
2016,8,20,10,45,10.0,216.5,2.9,26.0,225.5,221.83,166.48
2016,8,20,11,0,10.0,213.0,2.9,26.0,222.0,218.34,163.65
2016,8,20,11,15,11.0,224.0,2.85,26.0,234.0,230.24,172.46
2016,8,20,11,30,12.0,235.0,2.8,26.0,246.0,242.08,181.17
2016,8,20,11,45,14.5,270.5,2.8,26.5,284.0,279.71,208.69
2016,8,20,12,0,17.0,306.0,2.8,27.0,322.0,317.23,235.69
2016,8,20,12,15,23.0,343.0,2.7,27.0,365.0,359.52,266.35
2016,8,20,12,30,29.0,380.0,2.6,27.0,408.0,407.66,300.78
2016,8,20,12,45,30.5,383.0,2.55,27.0,412.0,410.45,302.53
2016,8,20,13,0,32.0,386.0,2.5,27.0,416.0,412.99,304.34
2016,8,20,13,15,24.0,337.5,2.45,26.5,360.0,355.22,263.18
2016,8,20,13,30,16.0,289.0,2.4,26.0,304.0,295.67,220.22
2016,8,20,13,45,13.5,258.5,2.35,26.0,271.0,262.9,196.23
2016,8,20,14,0,11.0,228.0,2.3,26.0,238.0,230.41,172.15
2016,8,20,14,15,11.0,231.0,2.15,26.0,240.5,232.65,174.0
2016,8,20,14,30,11.0,234.0,2.0,26.0,243.0,234.8,175.73
2016,8,20,14,45,11.0,234.0,1.95,26.0,243.0,233.99,175.33
2016,8,20,15,0,11.0,234.0,1.9,26.0,243.0,233.1,174.92
2016,8,20,15,15,9.5,221.0,1.75,25.5,228.5,218.79,164.66
2016,8,20,15,30,8.0,208.0,1.6,25.0,214.0,204.64,154.5
2016,8,20,15,45,4.0,180.5,1.45,25.0,183.5,175.59,132.54
2016,8,20,16,0,0.0,153.0,1.3,25.0,153.0,147.06,110.84
2016,8,20,16,15,0.0,139.5,1.15,25.0,139.5,134.02,101.06
2016,8,20,16,30,0.0,126.0,1.0,25.0,126.0,121.02,91.21
2016,8,20,16,45,131.5,152.0,0.85,25.0,210.5,183.96,138.41
2016,8,20,17,0,263.0,178.0,0.7,25.0,295.0,229.59,168.8
2016,8,20,17,15,240.0,156.5,0.6,24.5,252.5,187.84,135.68
2016,8,20,17,30,217.0,135.0,0.5,24.0,210.0,148.84,105.47
2016,8,20,17,45,256.0,110.5,0.4,24.0,183.0,116.01,78.59
2016,8,20,18,0,295.0,86.0,0.3,24.0,156.0,75.46,49.9
2016,8,20,18,15,213.0,67.5,0.35,24.0,111.0,53.77,40.14
2016,8,20,18,30,131.0,49.0,0.4,24.0,66.0,39.72,27.39
2016,8,20,18,45,65.5,24.5,0.45,24.0,33.0,20.52,6.98
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,20.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,20.0,10.0,9.64,1.36
2016,8,21,6,45,0.0,20.5,2.6,20.5,20.5,19.78,10.45
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,29.92,19.13
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,42.01,29.38
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,54.11,39.48
2016,8,21,7,45,0.0,60.0,2.5,21.5,60.0,57.98,42.52
2016,8,21,8,0,0.0,64.0,2.5,22.0,64.0,61.86,45.48
2016,8,21,8,15,0.0,86.5,2.55,22.0,86.5,83.81,63.2
2016,8,21,8,30,0.0,109.0,2.6,22.0,109.0,106.17,81.0
2016,8,21,8,45,4.5,151.0,2.65,22.5,154.0,151.56,116.83
2016,8,21,9,0,9.0,193.0,2.7,23.0,199.0,197.6,152.37
2016,8,21,9,15,4.5,173.0,2.6,23.0,176.5,173.48,132.83
2016,8,21,9,30,0.0,153.0,2.5,23.0,154.0,149.54,113.59
2016,8,21,9,45,6.5,196.0,2.45,23.5,201.5,198.14,151.05
2016,8,21,10,0,13.0,239.0,2.4,24.0,249.0,247.29,188.02
2016,8,21,10,15,20.0,278.0,2.1,24.0,294.5,293.23,222.06
2016,8,21,10,30,27.0,317.0,1.8,24.0,340.0,347.69,261.58
2016,8,21,10,45,32.0,342.0,1.5,24.5,370.0,378.26,282.15
2016,8,21,11,0,37.0,367.0,1.2,25.0,400.0,408.75,302.12
2016,8,21,11,15,28.5,344.0,0.95,25.0,370.0,375.82,277.04
2016,8,21,11,30,20.0,321.0,0.7,25.0,340.0,335.97,247.41
2016,8,21,11,45,21.5,335.0,0.45,25.5,355.5,351.14,256.79
2016,8,21,12,0,23.0,349.0,0.2,26.0,371.0,366.14,265.26
2016,8,21,12,15,30.5,377.0,0.5,26.0,406.0,407.66,295.8
2016,8,21,12,30,38.0,405.0,0.8,26.0,441.0,441.89,320.95
2016,8,21,12,45,53.5,427.0,1.1,26.0,478.0,477.14,347.1
2016,8,21,13,0,69.0,449.0,1.4,26.0,515.0,511.42,372.42
2016,8,21,13,15,165.0,453.0,1.55,26.0,607.0,605.52,440.8
2016,8,21,13,30,261.0,457.0,1.7,26.0,699.0,693.05,502.83
2016,8,21,13,45,220.5,452.5,1.9,26.0,653.5,640.02,466.71
2016,8,21,14,0,180.0,448.0,2.1,26.0,608.0,591.65,434.04
2016,8,21,14,15,241.0,422.0,2.2,25.5,629.5,607.38,448.75
2016,8,21,14,30,302.0,396.0,2.3,25.0,651.0,619.14,460.08
2016,8,21,14,45,188.5,378.5,2.45,25.0,535.5,503.3,376.64
2016,8,21,15,0,75.0,361.0,2.6,25.0,420.0,397.45,298.68
2016,8,21,15,15,59.0,329.0,2.6,25.0,374.0,351.76,265.65
2016,8,21,15,30,43.0,297.0,2.6,25.0,328.0,307.77,233.24
2016,8,21,15,45,25.0,244.5,2.65,25.0,262.5,247.2,187.93
2016,8,21,16,0,7.0,192.0,2.7,25.0,197.0,187.16,142.3
2016,8,21,16,15,21.0,201.0,2.65,24.5,213.5,200.55,153.51
2016,8,21,16,30,35.0,210.0,2.6,24.0,230.0,209.22,160.76
2016,8,21,16,45,17.5,154.0,2.55,24.0,164.0,152.02,116.41
2016,8,21,17,0,0.0,98.0,2.5,24.0,98.0,94.18,71.02
2016,8,21,17,15,0.0,84.0,2.35,24.0,84.0,80.83,60.53
2016,8,21,17,30,0.0,70.0,2.2,24.0,70.0,67.52,49.87
2016,8,21,17,45,0.0,56.5,2.1,24.0,56.5,54.6,39.35
2016,8,21,18,0,0.0,43.0,2.0,24.0,43.0,41.53,28.52
2016,8,21,18,15,0.0,30.5,1.9,23.5,30.5,29.44,19.54
2016,8,21,18,30,0.0,18.0,1.8,23.0,18.0,17.36,8.82
2016,8,21,18,45,0.0,9.0,1.7,23.0,9.0,8.68,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.49,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.96,0.0
2016,8,22,6,45,0.0,3.0,2.1,22.5,3.0,2.89,0.0
2016,8,22,7,0,0.0,5.0,2.3,23.0,5.0,4.82,0.0
2016,8,22,7,15,0.0,7.0,2.35,23.5,7.0,6.75,0.0
2016,8,22,7,30,0.0,9.0,2.4,24.0,9.0,8.68,1.53
2016,8,22,7,45,0.0,11.0,2.45,24.5,11.0,10.61,3.11
2016,8,22,8,0,0.0,13.0,2.5,25.0,13.0,12.54,4.65
2016,8,22,8,15,0.0,11.5,2.6,25.0,11.5,11.1,3.43
2016,8,22,8,30,0.0,10.0,2.7,25.0,10.0,9.65,2.22
2016,8,22,8,45,21.0,126.0,2.85,25.5,139.0,141.37,108.18
2016,8,22,9,0,42.0,242.0,3.0,26.0,268.0,280.68,215.38
2016,8,22,9,15,80.5,279.5,3.05,26.0,333.5,351.91,269.15
2016,8,22,9,30,119.0,317.0,3.1,26.0,399.0,433.73,329.78
2016,8,22,9,45,131.0,340.5,3.2,26.5,436.0,471.99,356.31
2016,8,22,10,0,143.0,364.0,3.3,27.0,473.0,510.42,382.8
2016,8,22,10,15,217.0,375.0,3.35,27.0,549.0,592.1,442.46
2016,8,22,10,30,291.0,386.0,3.4,27.0,625.0,685.03,508.37
2016,8,22,10,45,293.5,401.0,3.45,27.5,650.0,707.27,521.52
2016,8,22,11,0,296.0,416.0,3.5,28.0,675.0,728.25,534.14
2016,8,22,11,15,368.0,398.5,3.5,28.0,728.5,782.0,572.34
2016,8,22,11,30,440.0,381.0,3.5,28.0,782.0,842.29,614.06
2016,8,22,11,45,402.0,403.5,3.55,28.0,774.5,820.91,597.95
2016,8,22,12,0,364.0,426.0,3.6,28.0,767.0,803.97,585.24
2016,8,22,12,15,613.5,276.0,3.6,28.0,854.5,899.9,658.28
2016,8,22,12,30,863.0,126.0,3.6,28.0,942.0,975.88,708.83
2016,8,22,12,45,865.0,124.5,3.6,28.5,940.0,964.69,699.55
2016,8,22,13,0,867.0,123.0,3.6,29.0,938.0,950.18,688.9
2016,8,22,13,15,656.5,255.5,3.6,29.0,868.5,874.33,638.73
2016,8,22,13,30,446.0,388.0,3.6,29.0,799.0,795.08,579.02
2016,8,22,13,45,463.0,373.5,3.6,29.0,792.5,780.37,570.39
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,763.21,559.61
2016,8,22,14,15,452.0,352.0,3.6,29.0,743.5,714.08,525.88
2016,8,22,14,30,424.0,345.0,3.6,29.0,701.0,665.59,492.36
2016,8,22,14,45,418.5,332.0,3.6,29.0,671.5,628.98,467.21
2016,8,22,15,0,413.0,319.0,3.6,29.0,642.0,591.79,441.2
2016,8,22,15,15,606.5,214.0,3.6,29.0,660.0,596.92,448.88
2016,8,22,15,30,800.0,109.0,3.6,29.0,678.0,582.93,441.17
2016,8,22,15,45,779.0,108.5,3.6,29.0,631.5,529.17,400.14
2016,8,22,16,0,758.0,108.0,3.6,29.0,585.0,475.95,358.6
2016,8,22,16,15,736.0,104.0,3.4,28.5,535.0,419.86,314.22
2016,8,22,16,30,714.0,100.0,3.2,28.0,485.0,362.91,267.97
2016,8,22,16,45,679.0,97.0,3.05,28.0,431.0,306.08,220.5
2016,8,22,17,0,644.0,94.0,2.9,28.0,377.0,252.55,175.17
2016,8,22,17,15,601.0,87.5,2.7,27.5,323.0,197.82,129.87
2016,8,22,17,30,558.0,81.0,2.5,27.0,269.0,147.93,90.08
2016,8,22,17,45,492.5,73.0,2.35,26.5,216.0,99.82,56.49
2016,8,22,18,0,427.0,65.0,2.2,26.0,163.0,59.76,35.65
2016,8,22,18,15,331.5,52.5,2.25,25.5,115.5,39.13,27.49
2016,8,22,18,30,236.0,40.0,2.3,25.0,68.0,30.74,19.63
2016,8,22,18,45,118.0,20.0,2.35,25.0,34.0,15.52,1.44
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,15.5,3.7,23.0,20.5,25.74,0.0
2016,8,23,6,30,124.0,31.0,3.8,23.0,41.0,67.93,37.83
2016,8,23,6,45,231.0,47.0,3.9,23.5,84.0,127.38,89.9
2016,8,23,7,0,338.0,63.0,4.0,24.0,127.0,194.74,145.84
2016,8,23,7,15,412.0,74.0,4.2,24.0,178.5,255.34,197.66
2016,8,23,7,30,486.0,85.0,4.4,24.0,230.0,326.13,257.02
2016,8,23,7,45,543.5,91.0,4.6,24.5,285.5,388.83,308.53
2016,8,23,8,0,601.0,97.0,4.8,25.0,341.0,456.37,362.5
2016,8,23,8,15,411.0,155.0,4.9,25.5,333.0,430.34,340.11
2016,8,23,8,30,221.0,213.0,5.0,26.0,325.0,373.71,292.76
2016,8,23,8,45,482.5,161.5,5.1,26.5,440.0,525.54,412.59
2016,8,23,9,0,744.0,110.0,5.2,27.0,555.0,686.65,533.86
2016,8,23,9,15,763.0,113.0,5.2,27.0,603.0,734.0,565.84
2016,8,23,9,30,782.0,116.0,5.2,27.0,651.0,780.32,597.2
2016,8,23,9,45,804.0,114.5,5.2,27.5,695.5,822.96,624.37
2016,8,23,10,0,826.0,113.0,5.2,28.0,740.0,859.19,646.74
2016,8,23,10,15,836.5,115.5,5.2,28.0,776.5,892.39,668.18
2016,8,23,10,30,847.0,118.0,5.2,28.0,813.0,923.0,687.78
2016,8,23,10,45,859.0,116.5,5.25,28.5,844.0,948.02,702.46
2016,8,23,11,0,871.0,115.0,5.3,29.0,875.0,970.17,715.21
2016,8,23,11,15,876.5,116.0,5.25,29.0,897.0,985.49,724.22
2016,8,23,11,30,882.0,117.0,5.2,29.0,919.0,997.44,731.1
2016,8,23,11,45,884.5,118.0,5.2,29.5,933.5,1002.96,732.68
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,1004.95,732.09
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,1001.91,729.83
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,995.36,725.42
2016,8,23,12,45,890.0,119.5,5.2,30.5,956.5,982.87,715.73
2016,8,23,13,0,890.0,119.0,5.2,31.0,954.0,966.99,703.97
2016,8,23,13,15,888.0,118.5,5.15,31.0,943.0,945.93,690.0
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,921.7,674.02
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,891.72,654.55
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,858.97,633.16
2016,8,23,14,15,870.5,115.0,5.05,31.0,865.5,821.95,608.54
2016,8,23,14,30,864.0,114.0,5.0,31.0,838.0,782.61,582.22
2016,8,23,14,45,848.0,116.0,4.95,31.0,802.0,737.05,551.42
2016,8,23,15,0,832.0,118.0,4.9,31.0,766.0,690.34,519.33
2016,8,23,15,15,819.5,115.5,4.8,30.5,725.5,640.04,483.38
2016,8,23,15,30,807.0,113.0,4.7,30.0,685.0,589.17,446.08
2016,8,23,15,45,787.0,111.5,4.65,30.0,637.5,534.59,404.28
2016,8,23,16,0,767.0,110.0,4.6,30.0,590.0,480.45,361.77
2016,8,23,16,15,744.5,106.5,4.35,29.5,539.5,424.09,316.94
2016,8,23,16,30,722.0,103.0,4.1,29.0,489.0,366.84,270.32
2016,8,23,16,45,686.5,99.0,3.9,29.0,434.5,308.48,221.6
2016,8,23,17,0,651.0,95.0,3.7,29.0,380.0,253.51,175.12
2016,8,23,17,15,607.5,89.0,3.4,28.5,325.0,198.77,129.86
2016,8,23,17,30,564.0,83.0,3.1,28.0,270.0,148.95,90.33
2016,8,23,17,45,497.0,74.5,2.85,27.5,216.5,100.08,56.58
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,59.48,35.97
2016,8,23,18,15,331.0,53.0,2.55,26.5,115.0,39.67,27.77
2016,8,23,18,30,232.0,40.0,2.5,26.0,67.0,30.87,19.51
2016,8,23,18,45,116.0,20.0,2.5,25.5,33.5,15.6,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.5,13.5,2.75,22.5,22.5,32.6,0.0
2016,8,24,6,30,229.0,27.0,3.0,23.0,45.0,90.55,49.18
2016,8,24,6,45,350.0,37.5,3.3,23.5,91.0,151.59,105.71
2016,8,24,7,0,471.0,48.0,3.6,24.0,137.0,225.16,167.5
2016,8,24,7,15,540.0,55.5,3.75,24.0,191.0,288.08,222.18
2016,8,24,7,30,609.0,63.0,3.9,24.0,245.0,358.01,281.44
2016,8,24,7,45,663.5,66.0,4.1,24.5,302.0,420.57,333.13
2016,8,24,8,0,718.0,69.0,4.3,25.0,359.0,489.16,387.82
2016,8,24,8,15,748.0,73.0,4.3,25.5,414.0,547.82,432.87
2016,8,24,8,30,778.0,77.0,4.3,26.0,469.0,607.59,477.27
2016,8,24,8,45,803.5,79.0,4.35,26.5,522.5,662.66,515.76
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,713.87,549.94
2016,8,24,9,15,844.5,83.0,4.4,27.0,624.0,760.49,581.22
2016,8,24,9,30,860.0,85.0,4.4,27.0,672.0,805.65,611.12
2016,8,24,9,45,872.5,87.0,4.4,27.5,715.0,846.47,636.44
2016,8,24,10,0,885.0,89.0,4.4,28.0,758.0,885.08,659.93
2016,8,24,10,15,893.5,90.5,4.4,28.5,794.5,917.03,678.68
2016,8,24,10,30,902.0,92.0,4.4,29.0,831.0,946.11,695.4
2016,8,24,10,45,908.0,93.0,4.4,29.5,860.0,969.2,708.08
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,989.01,718.62
2016,8,24,11,15,918.0,95.0,4.35,30.0,911.0,1003.43,726.86
2016,8,24,11,30,922.0,96.0,4.3,30.0,933.0,1014.29,732.91
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,1016.83,733.98
2016,8,24,12,0,910.0,108.0,4.3,30.0,955.0,1015.61,732.8
2016,8,24,12,15,910.5,108.0,4.25,30.0,960.0,1010.97,729.28
2016,8,24,12,30,911.0,108.0,4.2,30.0,965.0,1002.75,723.58
2016,8,24,12,45,908.0,109.0,4.2,30.5,961.0,988.62,713.03
2016,8,24,13,0,905.0,110.0,4.2,31.0,957.0,971.09,700.44
2016,8,24,13,15,902.5,109.5,4.15,31.0,945.5,949.23,686.28
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,924.17,670.1
2016,8,24,13,45,573.5,272.0,4.1,31.0,793.5,777.21,569.56
2016,8,24,14,0,247.0,435.0,4.1,31.0,653.0,637.08,464.35
2016,8,24,14,15,560.5,271.0,4.05,30.5,745.0,722.73,534.75
2016,8,24,14,30,874.0,107.0,4.0,30.0,837.0,781.97,580.68
2016,8,24,14,45,853.5,111.5,3.95,30.0,800.0,735.11,548.7
2016,8,24,15,0,833.0,116.0,3.9,30.0,763.0,687.42,516.21
2016,8,24,15,15,821.0,113.5,3.85,30.0,722.0,637.33,479.85
2016,8,24,15,30,809.0,111.0,3.8,30.0,681.0,586.63,442.2
2016,8,24,15,45,789.0,109.0,3.75,30.0,634.0,531.45,400.29
2016,8,24,16,0,769.0,107.0,3.7,30.0,587.0,476.71,357.62
2016,8,24,16,15,747.0,103.0,3.5,29.5,536.0,419.98,312.78
2016,8,24,16,30,725.0,99.0,3.3,29.0,485.0,364.53,267.64
2016,8,24,16,45,694.0,94.5,3.1,29.0,431.5,304.91,218.0
2016,8,24,17,0,663.0,90.0,2.9,29.0,378.0,250.27,171.71
2016,8,24,17,15,620.5,84.0,2.6,28.5,323.0,195.11,126.13
2016,8,24,17,30,578.0,78.0,2.3,28.0,268.0,144.71,86.27
2016,8,24,17,45,508.5,70.5,2.05,27.5,214.0,95.83,53.01
2016,8,24,18,0,439.0,63.0,1.8,27.0,160.0,55.52,33.45
2016,8,24,18,15,342.5,50.0,1.75,26.5,112.5,37.4,25.83
2016,8,24,18,30,246.0,37.0,1.7,26.0,65.0,28.51,17.46
2016,8,24,18,45,123.0,18.5,1.65,25.5,32.5,14.43,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.0,1.4,22.0,21.5,31.29,0.0
2016,8,25,6,30,220.0,26.0,1.6,22.0,43.0,87.08,46.05
2016,8,25,6,45,328.0,39.0,1.8,22.5,88.5,146.79,102.54
2016,8,25,7,0,436.0,52.0,2.0,23.0,134.0,217.32,161.83
2016,8,25,7,15,506.5,60.5,2.1,23.5,187.0,280.08,215.44
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,350.0,273.44
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,412.2,323.87
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,478.09,375.39
2016,8,25,8,15,702.0,87.0,2.4,25.0,406.0,536.68,420.25
2016,8,25,8,30,734.0,92.0,2.4,25.0,461.0,595.04,463.63
2016,8,25,8,45,759.5,95.0,2.4,25.5,513.5,649.32,501.52
2016,8,25,9,0,785.0,98.0,2.4,26.0,566.0,703.63,537.04
2016,8,25,9,15,802.0,101.0,2.35,26.0,613.5,750.96,567.7
2016,8,25,9,30,819.0,104.0,2.3,26.0,661.0,797.0,597.0
2016,8,25,9,45,835.0,105.0,2.25,26.5,704.5,833.68,618.33
2016,8,25,10,0,851.0,106.0,2.2,27.0,748.0,873.05,641.16
2016,8,25,10,15,860.0,107.5,2.15,27.0,784.0,904.42,659.65
2016,8,25,10,30,869.0,109.0,2.1,27.0,820.0,933.06,676.3
2016,8,25,10,45,876.5,110.0,2.05,27.5,849.5,956.8,688.36
2016,8,25,11,0,884.0,111.0,2.0,28.0,879.0,977.42,698.4
2016,8,25,11,15,888.5,112.0,1.95,28.0,900.5,991.82,705.91
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,1002.77,711.39
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,1008.15,712.72
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,1009.98,712.02
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,1005.28,708.86
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,997.04,703.69
2016,8,25,12,45,901.0,111.5,1.9,29.0,955.5,983.33,695.26
2016,8,25,13,0,900.0,111.0,1.9,29.0,952.0,966.2,684.83
2016,8,25,13,15,897.5,110.5,1.9,29.0,940.0,944.35,671.52
2016,8,25,13,30,895.0,110.0,1.9,29.0,928.0,919.32,656.26
2016,8,25,13,45,890.5,108.5,1.9,29.5,908.0,888.48,636.02
2016,8,25,14,0,886.0,107.0,1.9,30.0,888.0,854.83,614.01
2016,8,25,14,15,879.5,106.0,1.9,29.5,860.0,817.39,591.88
2016,8,25,14,30,873.0,105.0,1.9,29.0,832.0,777.6,567.92
2016,8,25,14,45,610.5,223.0,1.95,29.0,721.0,663.66,488.89
2016,8,25,15,0,348.0,341.0,2.0,29.0,610.0,565.44,416.02
2016,8,25,15,15,291.5,332.5,2.0,29.0,550.0,502.44,371.66
2016,8,25,15,30,235.0,324.0,2.0,29.0,490.0,444.87,330.27
2016,8,25,15,45,176.5,302.0,2.0,29.0,422.0,378.59,282.18
2016,8,25,16,0,118.0,280.0,2.0,29.0,354.0,318.23,237.91
2016,8,25,16,15,146.5,255.0,1.9,28.5,338.5,298.99,224.16
2016,8,25,16,30,175.0,230.0,1.8,28.0,323.0,276.57,207.09
2016,8,25,16,45,219.5,199.5,1.75,28.0,303.0,251.21,186.29
2016,8,25,17,0,264.0,169.0,1.7,28.0,283.0,218.18,158.49
2016,8,25,17,15,250.5,145.5,1.55,27.5,241.0,176.81,125.67
2016,8,25,17,30,237.0,122.0,1.4,27.0,199.0,137.16,94.67
2016,8,25,17,45,342.5,90.5,1.3,26.5,177.5,98.64,61.77
2016,8,25,18,0,448.0,59.0,1.2,26.0,156.0,50.58,30.45
2016,8,25,18,15,350.5,47.0,1.2,25.5,109.0,35.3,24.14
2016,8,25,18,30,253.0,35.0,1.2,25.0,62.0,26.97,16.14
2016,8,25,18,45,126.5,17.5,1.2,25.0,31.0,13.67,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.0,14.0,0.7,22.5,18.0,23.16,0.0
2016,8,26,6,30,112.0,28.0,0.8,23.0,36.0,60.89,30.62
2016,8,26,6,45,213.0,45.0,0.9,23.5,78.0,120.07,83.92
2016,8,26,7,0,314.0,62.0,1.0,24.0,120.0,185.29,137.52
2016,8,26,7,15,386.5,74.0,1.0,24.0,170.5,244.94,187.48
2016,8,26,7,30,459.0,86.0,1.0,24.0,221.0,312.4,242.62
2016,8,26,7,45,509.5,95.0,1.05,24.5,274.5,375.33,292.45
2016,8,26,8,0,560.0,104.0,1.1,25.0,328.0,440.46,342.28
2016,8,26,8,15,596.5,111.0,1.0,25.0,381.0,498.71,385.28
2016,8,26,8,30,633.0,118.0,0.9,25.0,434.0,558.99,428.11
2016,8,26,8,45,661.5,122.5,0.85,25.5,485.5,612.54,464.15
2016,8,26,9,0,690.0,127.0,0.8,26.0,537.0,666.63,499.31
2016,8,26,9,15,505.5,210.0,0.7,26.0,524.0,634.92,470.79
2016,8,26,9,30,321.0,293.0,0.6,26.0,511.0,582.48,428.53
2016,8,26,9,45,350.5,307.0,0.5,26.5,559.5,632.37,460.45
2016,8,26,10,0,380.0,321.0,0.4,27.0,608.0,682.81,490.57
2016,8,26,10,15,406.0,325.0,0.45,27.0,645.0,727.13,518.97
2016,8,26,10,30,432.0,329.0,0.5,27.0,682.0,763.76,542.41
2016,8,26,10,45,384.0,367.5,0.6,27.5,690.0,757.92,536.28
2016,8,26,11,0,336.0,406.0,0.7,28.0,698.0,756.35,533.21
2016,8,26,11,15,332.5,416.5,0.8,28.0,711.0,765.8,539.85
2016,8,26,11,30,329.0,427.0,0.9,28.0,724.0,773.63,545.36
2016,8,26,11,45,395.5,410.5,1.0,28.0,773.5,820.97,578.26
2016,8,26,12,0,462.0,394.0,1.1,28.0,823.0,872.72,613.07
2016,8,26,12,15,447.0,398.0,1.2,28.0,815.0,857.01,603.37
2016,8,26,12,30,432.0,402.0,1.3,28.0,807.0,839.46,593.19
2016,8,26,12,45,447.0,399.5,1.4,28.5,817.5,842.69,595.75
2016,8,26,13,0,462.0,397.0,1.5,29.0,828.0,843.63,596.61
2016,8,26,13,15,645.5,271.0,1.55,29.0,864.5,876.23,624.52
2016,8,26,13,30,829.0,145.0,1.6,29.0,901.0,892.99,636.95
2016,8,26,13,45,824.0,144.0,1.7,29.0,881.5,866.53,621.46
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,834.21,602.41
2016,8,26,14,15,488.0,276.5,1.9,29.0,701.5,667.73,488.33
2016,8,26,14,30,157.0,410.0,2.0,29.0,541.0,517.86,378.05
2016,8,26,14,45,116.5,382.0,2.1,29.0,477.0,452.74,333.09
2016,8,26,15,0,76.0,354.0,2.2,29.0,413.0,390.96,289.1
2016,8,26,15,15,422.0,238.5,2.25,28.5,536.5,497.03,373.58
2016,8,26,15,30,768.0,123.0,2.3,28.0,660.0,570.24,429.84
2016,8,26,15,45,569.0,185.0,2.35,28.0,567.5,479.6,360.64
2016,8,26,16,0,370.0,247.0,2.4,28.0,475.0,408.52,306.46
2016,8,26,16,15,328.5,231.0,2.35,27.5,420.5,353.4,265.27
2016,8,26,16,30,287.0,215.0,2.3,27.0,366.0,302.47,226.54
2016,8,26,16,45,275.5,191.0,2.25,27.0,323.0,258.41,191.69
2016,8,26,17,0,264.0,167.0,2.2,27.0,280.0,215.63,157.37
2016,8,26,17,15,247.5,144.5,2.1,26.5,238.0,174.54,124.69
2016,8,26,17,30,231.0,122.0,2.0,26.0,196.0,135.5,94.15
2016,8,26,17,45,203.0,100.0,1.9,25.5,155.5,98.17,66.94
2016,8,26,18,0,175.0,78.0,1.8,25.0,115.0,64.48,45.29
2016,8,26,18,15,129.5,56.5,1.8,24.5,79.5,45.5,32.77
2016,8,26,18,30,84.0,35.0,1.8,24.0,44.0,28.9,17.55
2016,8,26,18,45,42.0,17.5,1.85,24.0,22.0,14.81,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,71.0,13.0,0.6,22.0,18.0,24.65,0.0
2016,8,27,6,30,142.0,26.0,0.7,22.0,36.0,68.43,33.48
2016,8,27,6,45,245.0,41.5,0.8,22.5,78.5,125.01,87.12
2016,8,27,7,0,348.0,57.0,0.9,23.0,121.0,191.09,141.89
2016,8,27,7,15,419.5,68.0,0.9,23.5,172.0,251.14,192.19
2016,8,27,7,30,491.0,79.0,0.9,24.0,223.0,321.46,249.2
2016,8,27,7,45,539.0,87.5,0.9,24.5,276.5,382.13,297.14
2016,8,27,8,0,587.0,96.0,0.9,25.0,330.0,446.76,346.25
2016,8,27,8,15,622.0,102.5,0.75,25.0,383.5,504.8,388.41
2016,8,27,8,30,657.0,109.0,0.6,25.0,437.0,564.69,429.97
2016,8,27,8,45,684.5,113.5,0.45,25.5,488.0,618.54,464.49
2016,8,27,9,0,712.0,118.0,0.3,26.0,539.0,672.81,497.16
2016,8,27,9,15,731.5,122.0,0.4,26.5,586.5,720.29,526.84
2016,8,27,9,30,751.0,126.0,0.5,27.0,634.0,764.51,554.09
2016,8,27,9,45,762.0,130.5,0.6,27.5,675.0,803.14,577.49
2016,8,27,10,0,773.0,135.0,0.7,28.0,716.0,839.73,599.46
2016,8,27,10,15,784.0,137.5,0.8,28.0,752.0,871.94,619.75
2016,8,27,10,30,795.0,140.0,0.9,28.0,788.0,901.69,638.55
2016,8,27,10,45,801.0,143.5,1.05,28.0,816.5,925.12,654.28
2016,8,27,11,0,807.0,147.0,1.2,28.0,845.0,945.55,668.24
2016,8,27,11,15,507.0,300.5,1.3,28.0,743.5,822.31,586.81
2016,8,27,11,30,207.0,454.0,1.4,28.0,642.0,673.92,481.54
2016,8,27,11,45,518.5,301.0,1.5,28.5,779.5,835.69,598.84
2016,8,27,12,0,830.0,148.0,1.6,29.0,917.0,974.88,688.44
2016,8,27,12,15,831.5,148.5,1.65,29.0,922.0,971.63,685.28
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,965.08,681.79
2016,8,27,12,45,479.5,309.5,1.8,29.0,757.5,783.31,562.17
2016,8,27,13,0,126.0,470.0,1.9,29.0,588.0,591.26,424.47
2016,8,27,13,15,127.0,464.0,1.95,29.0,581.5,580.85,419.16
2016,8,27,13,30,128.0,458.0,2.0,29.0,575.0,569.93,412.25
2016,8,27,13,45,288.5,407.5,2.05,29.0,663.0,656.41,476.71
2016,8,27,14,0,449.0,357.0,2.1,29.0,751.0,731.77,531.46
2016,8,27,14,15,372.0,373.5,2.1,29.0,692.5,665.49,484.59
2016,8,27,14,30,295.0,390.0,2.1,29.0,634.0,605.29,442.27
2016,8,27,14,45,343.5,356.5,2.15,29.0,629.0,593.52,436.32
2016,8,27,15,0,392.0,323.0,2.2,29.0,624.0,577.08,426.41
2016,8,27,15,15,564.0,230.0,2.15,28.5,636.5,578.22,431.21
2016,8,27,15,30,736.0,137.0,2.1,28.0,649.0,561.7,422.0
2016,8,27,15,45,713.5,135.0,2.1,28.0,602.5,508.36,381.83
2016,8,27,16,0,691.0,133.0,2.1,28.0,556.0,455.92,341.45
2016,8,27,16,15,666.0,127.5,2.0,27.5,506.0,400.35,298.08
2016,8,27,16,30,641.0,122.0,1.9,27.0,456.0,346.58,254.84
2016,8,27,16,45,608.0,115.0,1.85,27.0,403.5,291.0,209.05
2016,8,27,17,0,575.0,108.0,1.8,27.0,351.0,238.69,165.4
2016,8,27,17,15,529.0,99.5,1.65,26.5,297.5,186.07,122.69
2016,8,27,17,30,483.0,91.0,1.5,26.0,244.0,138.56,85.93
2016,8,27,17,45,420.0,79.0,1.4,26.0,193.0,92.15,54.5
2016,8,27,18,0,357.0,67.0,1.3,26.0,142.0,53.29,39.67
2016,8,27,18,15,265.0,51.0,1.3,25.5,97.0,38.6,26.8
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,27.19,15.85
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,12.5,1.7,21.5,17.5,23.04,0.0
2016,8,28,6,30,129.0,25.0,1.9,22.0,35.0,64.03,29.65
2016,8,28,6,45,227.5,42.0,2.1,22.5,76.5,120.73,84.25
2016,8,28,7,0,326.0,59.0,2.3,23.0,118.0,185.89,138.73
2016,8,28,7,15,397.5,71.0,2.35,23.5,168.5,245.77,189.49
2016,8,28,7,30,469.0,83.0,2.4,24.0,219.0,313.33,245.41
2016,8,28,7,45,520.0,91.5,2.45,24.5,272.5,376.63,296.58
2016,8,28,8,0,571.0,100.0,2.5,25.0,326.0,441.98,347.74
2016,8,28,8,15,606.5,106.5,2.6,25.0,379.5,499.56,392.32
2016,8,28,8,30,642.0,113.0,2.7,25.0,433.0,559.04,437.2
2016,8,28,8,45,673.0,116.5,2.8,25.5,484.5,613.57,476.52
2016,8,28,9,0,704.0,120.0,2.9,26.0,536.0,668.83,515.06
2016,8,28,9,15,723.5,124.5,2.95,26.0,583.0,716.53,547.23
2016,8,28,9,30,743.0,129.0,3.0,26.0,630.0,760.84,576.68
2016,8,28,9,45,764.0,129.0,3.15,26.5,673.5,802.87,603.61
2016,8,28,10,0,785.0,129.0,3.3,27.0,717.0,843.46,629.31
2016,8,28,10,15,795.5,131.0,3.35,27.0,752.5,874.94,649.35
2016,8,28,10,30,806.0,133.0,3.4,27.0,788.0,903.92,667.73
2016,8,28,10,45,817.5,133.0,3.45,27.5,818.0,928.99,682.17
2016,8,28,11,0,829.0,133.0,3.5,28.0,848.0,945.48,690.95
2016,8,28,11,15,556.5,285.5,3.5,28.0,771.0,854.61,626.87
2016,8,28,11,30,284.0,438.0,3.5,28.0,694.0,740.63,540.28
2016,8,28,11,45,291.0,443.5,3.55,28.5,709.5,751.76,547.42
2016,8,28,12,0,298.0,449.0,3.6,29.0,725.0,761.51,552.88
2016,8,28,12,15,563.5,299.0,3.65,29.0,824.0,869.87,635.07
2016,8,28,12,30,829.0,149.0,3.7,29.0,923.0,960.18,697.06
2016,8,28,12,45,829.5,148.0,3.75,29.0,920.0,947.89,688.65
2016,8,28,13,0,830.0,147.0,3.8,29.0,917.0,932.42,679.0
2016,8,28,13,15,827.5,146.0,3.8,29.0,905.0,911.06,665.26
2016,8,28,13,30,825.0,145.0,3.8,29.0,893.0,886.78,649.65
2016,8,28,13,45,822.5,142.0,3.85,29.0,874.0,857.74,631.11
2016,8,28,14,0,820.0,139.0,3.9,29.0,855.0,828.14,612.14
2016,8,28,14,15,812.5,137.5,3.9,29.0,827.5,790.76,587.53
2016,8,28,14,30,805.0,136.0,3.9,29.0,800.0,751.33,561.4
2016,8,28,14,45,780.0,142.0,3.95,29.0,762.5,704.7,530.11
2016,8,28,15,0,755.0,148.0,4.0,29.0,725.0,657.87,496.38
2016,8,28,15,15,741.0,144.5,3.95,28.5,684.5,609.07,461.54
2016,8,28,15,30,727.0,141.0,3.9,28.0,644.0,558.45,424.46
2016,8,28,15,45,716.0,133.0,3.85,28.0,599.5,505.99,384.26
2016,8,28,16,0,705.0,125.0,3.8,28.0,555.0,453.31,342.78
2016,8,28,16,15,680.5,120.0,3.65,27.5,505.0,397.69,298.47
2016,8,28,16,30,656.0,115.0,3.5,27.0,455.0,343.79,254.3
2016,8,28,16,45,627.5,107.0,3.4,27.0,403.0,287.87,207.35
2016,8,28,17,0,599.0,99.0,3.3,27.0,351.0,234.68,162.18
2016,8,28,17,15,553.5,91.5,2.9,26.5,297.0,181.72,118.62
2016,8,28,17,30,508.0,84.0,2.5,26.0,243.0,134.03,81.49
2016,8,28,17,45,445.0,73.0,2.15,25.5,191.5,87.45,50.38
2016,8,28,18,0,382.0,62.0,1.8,25.0,140.0,48.13,35.45
2016,8,28,18,15,285.5,47.0,1.65,24.5,95.0,35.5,24.26
2016,8,28,18,30,189.0,32.0,1.5,24.0,50.0,24.81,13.74
2016,8,28,18,45,94.5,16.0,1.4,24.0,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.5,12.5,2.9,22.0,16.5,23.01,0.0
2016,8,29,6,30,129.0,25.0,3.1,22.0,33.0,63.79,27.87
2016,8,29,6,45,237.0,40.0,3.3,22.5,75.0,121.05,84.18
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,187.66,140.01
2016,8,29,7,15,181.0,78.5,3.65,23.0,112.5,162.71,125.79
2016,8,29,7,30,17.0,102.0,3.8,23.0,108.0,110.25,84.99
2016,8,29,7,45,310.5,95.0,3.95,23.5,217.5,271.22,216.38
2016,8,29,8,0,604.0,88.0,4.1,24.0,327.0,447.06,356.37
2016,8,29,8,15,639.0,94.0,4.2,24.5,380.5,505.3,401.16
2016,8,29,8,30,674.0,100.0,4.3,25.0,434.0,565.36,446.42
2016,8,29,8,45,708.0,101.0,4.4,25.5,486.5,620.5,486.94
2016,8,29,9,0,742.0,102.0,4.5,26.0,539.0,674.79,524.6
2016,8,29,9,15,506.5,202.0,4.55,26.0,511.5,626.7,484.26
2016,8,29,9,30,271.0,302.0,4.6,26.0,484.0,551.31,421.99
2016,8,29,9,45,542.5,206.0,4.65,26.5,601.0,695.74,533.3
2016,8,29,10,0,814.0,110.0,4.7,27.0,718.0,842.85,636.28
2016,8,29,10,15,824.0,112.0,4.7,27.0,754.0,874.51,655.98
2016,8,29,10,30,834.0,114.0,4.7,27.0,790.0,903.57,674.52
2016,8,29,10,45,435.0,236.5,4.75,27.5,590.0,675.29,509.99
2016,8,29,11,0,36.0,359.0,4.8,28.0,390.0,400.13,297.6
2016,8,29,11,15,48.5,387.5,4.8,28.0,430.5,441.44,328.45
2016,8,29,11,30,61.0,416.0,4.8,28.0,471.0,482.55,358.02
2016,8,29,11,45,53.0,412.0,4.8,28.0,460.5,469.23,347.77
2016,8,29,12,0,45.0,408.0,4.8,28.0,450.0,455.73,337.62
2016,8,29,12,15,75.5,436.5,4.8,28.0,507.5,513.21,379.8
2016,8,29,12,30,106.0,465.0,4.8,28.0,565.0,569.59,420.47
2016,8,29,12,45,108.0,464.0,4.85,28.5,565.0,567.17,417.89
2016,8,29,13,0,110.0,463.0,4.9,29.0,565.0,564.23,415.23
2016,8,29,13,15,185.0,455.0,4.9,29.0,624.0,625.04,460.64
2016,8,29,13,30,260.0,447.0,4.9,29.0,683.0,680.33,501.34
2016,8,29,13,45,140.5,381.0,4.9,29.0,508.5,498.59,370.43
2016,8,29,14,0,21.0,315.0,4.9,29.0,334.0,323.16,240.0
2016,8,29,14,15,435.0,211.0,4.9,28.5,569.5,558.86,426.24
2016,8,29,14,30,849.0,107.0,4.9,28.0,805.0,754.15,570.84
2016,8,29,14,45,836.5,107.0,4.9,28.0,769.5,709.51,539.13
2016,8,29,15,0,824.0,107.0,4.9,28.0,734.0,663.5,506.84
2016,8,29,15,15,811.5,104.5,4.8,27.5,693.5,614.0,470.59
2016,8,29,15,30,799.0,102.0,4.7,27.0,653.0,562.44,431.92
2016,8,29,15,45,781.5,99.5,4.65,27.0,606.5,508.51,389.68
2016,8,29,16,0,764.0,97.0,4.6,27.0,560.0,454.82,346.52
2016,8,29,16,15,741.5,93.5,4.4,26.5,509.5,398.6,300.72
2016,8,29,16,30,719.0,90.0,4.2,26.0,459.0,343.75,254.85
2016,8,29,16,45,690.5,84.5,4.05,26.0,406.5,284.71,204.5
2016,8,29,17,0,662.0,79.0,3.9,26.0,354.0,230.22,157.38
2016,8,29,17,15,618.5,73.0,3.55,25.5,300.0,175.37,111.52
2016,8,29,17,30,575.0,67.0,3.2,25.0,246.0,125.41,72.22
2016,8,29,17,45,511.5,59.0,2.85,25.0,193.5,77.55,40.68
2016,8,29,18,0,448.0,51.0,2.5,25.0,141.0,37.43,26.33
2016,8,29,18,15,345.5,39.5,2.35,24.5,95.5,29.37,19.06
2016,8,29,18,30,243.0,28.0,2.2,24.0,50.0,21.87,11.09
2016,8,29,18,45,121.5,14.0,2.05,24.0,25.0,13.76,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,11.5,2.15,22.0,16.5,23.48,0.0
2016,8,30,6,30,147.0,23.0,2.4,22.0,33.0,65.09,26.26
2016,8,30,6,45,254.0,38.0,2.65,22.5,75.0,123.44,85.4
2016,8,30,7,0,361.0,53.0,2.9,23.0,117.0,190.71,141.9
2016,8,30,7,15,207.5,80.5,2.95,23.0,120.5,175.66,135.78
