Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,54.0,108.0,3.0,23.0,124.0,137.78,107.28
2016,8,30,7,45,27.0,115.5,3.05,23.5,123.5,133.09,103.43
2016,8,30,8,0,0.0,123.0,3.1,24.0,123.0,122.03,93.78
2016,8,30,8,15,50.0,167.0,3.15,24.5,191.5,203.47,158.96
2016,8,30,8,30,100.0,211.0,3.2,25.0,260.0,285.74,223.09
2016,8,30,8,45,414.0,159.0,3.25,25.5,397.0,474.08,371.99
2016,8,30,9,0,728.0,107.0,3.3,26.0,534.0,669.53,518.09
2016,8,30,9,15,505.5,202.5,3.35,26.0,511.5,626.31,480.72
2016,8,30,9,30,283.0,298.0,3.4,26.0,489.0,556.82,423.79
2016,8,30,9,45,541.0,207.5,3.5,26.5,601.0,695.87,529.68
2016,8,30,10,0,799.0,117.0,3.6,27.0,713.0,841.83,630.66
2016,8,30,10,15,809.5,119.5,3.65,27.0,749.0,874.14,650.62
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,898.47,665.95
2016,8,30,10,45,521.0,273.5,3.75,27.5,700.5,796.1,590.92
2016,8,30,11,0,222.0,425.0,3.8,28.0,616.0,657.86,484.36
2016,8,30,11,15,210.0,438.5,3.8,28.0,623.0,661.0,486.23
2016,8,30,11,30,198.0,452.0,3.8,28.0,630.0,662.9,486.56
2016,8,30,11,45,209.0,458.0,3.85,28.0,648.5,678.46,497.4
2016,8,30,12,0,220.0,464.0,3.9,28.0,667.0,693.04,507.51
2016,8,30,12,15,116.0,353.0,3.9,28.0,460.5,473.79,351.66
2016,8,30,12,30,12.0,242.0,3.9,28.0,254.0,248.08,183.99
2016,8,30,12,45,225.0,316.5,3.95,28.0,524.5,539.9,404.88
2016,8,30,13,0,438.0,391.0,4.0,28.0,795.0,812.95,597.22
2016,8,30,13,15,219.0,263.5,3.95,28.0,466.0,468.24,351.87
2016,8,30,13,30,0.0,136.0,3.9,28.0,137.0,132.0,96.34
2016,8,30,13,45,10.0,222.5,3.9,28.0,232.0,224.71,167.48
2016,8,30,14,0,20.0,309.0,3.9,28.0,327.0,316.47,235.99
2016,8,30,14,15,239.0,315.5,3.8,28.0,511.5,501.22,377.21
2016,8,30,14,30,458.0,322.0,3.7,28.0,696.0,663.61,495.76
2016,8,30,14,45,392.0,330.5,3.65,28.0,641.5,601.57,449.7
2016,8,30,15,0,326.0,339.0,3.6,28.0,587.0,545.13,408.34
2016,8,30,15,15,363.0,308.0,3.45,28.0,569.0,521.26,391.87
2016,8,30,15,30,400.0,277.0,3.3,28.0,551.0,493.34,371.71
2016,8,30,15,45,510.0,218.0,3.2,28.0,541.5,472.99,357.12
2016,8,30,16,0,620.0,159.0,3.1,28.0,532.0,441.15,332.29
2016,8,30,16,15,429.0,187.0,2.85,27.5,434.5,350.45,263.07
2016,8,30,16,30,238.0,215.0,2.6,27.0,337.0,281.41,211.29
2016,8,30,16,45,209.0,191.5,2.4,27.0,289.5,237.5,177.01
2016,8,30,17,0,180.0,168.0,2.2,27.0,242.0,195.02,143.77
2016,8,30,17,15,163.0,144.5,1.95,26.5,204.0,158.24,114.98
2016,8,30,17,30,146.0,121.0,1.7,26.0,166.0,123.63,88.29
2016,8,30,17,45,120.5,97.5,1.45,25.5,129.5,90.79,64.28
2016,8,30,18,0,95.0,74.0,1.2,25.0,93.0,61.6,46.75
2016,8,30,18,15,58.0,51.0,1.15,24.5,61.5,43.45,30.75
2016,8,30,18,30,21.0,28.0,1.1,24.0,30.0,25.81,13.57
2016,8,30,18,45,10.5,14.0,1.05,24.0,15.0,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,17.0,11.0,1.95,22.0,12.0,13.62,0.0
2016,8,31,6,30,34.0,22.0,2.1,22.0,24.0,32.64,10.15
2016,8,31,6,45,111.0,44.0,2.3,22.5,61.5,86.24,59.76
2016,8,31,7,0,188.0,66.0,2.5,23.0,99.0,142.57,106.46
2016,8,31,7,15,265.0,79.5,2.45,23.5,144.5,202.76,156.52
2016,8,31,7,30,342.0,93.0,2.4,24.0,190.0,266.92,209.31
2016,8,31,7,45,275.0,124.5,2.35,24.5,214.0,280.03,220.57
2016,8,31,8,0,208.0,156.0,2.3,25.0,238.0,285.09,224.05
2016,8,31,8,15,245.0,177.5,2.35,25.5,288.0,347.02,271.7
2016,8,31,8,30,282.0,199.0,2.4,26.0,338.0,405.74,315.6
2016,8,31,8,45,218.5,231.0,2.5,26.5,346.0,400.81,309.33
2016,8,31,9,0,155.0,263.0,2.6,27.0,354.0,396.64,303.39
2016,8,31,9,15,438.0,199.5,2.65,27.0,487.0,570.04,436.86
2016,8,31,9,30,721.0,136.0,2.7,27.0,620.0,752.08,568.09
2016,8,31,9,45,524.0,233.5,2.75,27.5,597.0,709.25,531.55
2016,8,31,10,0,327.0,331.0,2.8,28.0,574.0,646.57,480.54
2016,8,31,10,15,307.5,355.0,2.8,28.0,593.0,661.85,489.87
2016,8,31,10,30,288.0,379.0,2.8,28.0,612.0,674.8,497.05
2016,8,31,10,45,299.0,392.0,2.85,28.5,641.0,702.77,514.76
2016,8,31,11,0,310.0,405.0,2.9,29.0,670.0,729.75,531.55
2016,8,31,11,15,316.5,414.5,2.9,29.0,691.5,747.48,542.82
2016,8,31,11,30,323.0,424.0,2.9,29.0,713.0,763.85,553.24
2016,8,31,11,45,559.0,296.5,2.9,29.5,806.0,868.99,629.61
2016,8,31,12,0,795.0,169.0,2.9,30.0,899.0,964.39,692.08
2016,8,31,12,15,796.5,169.5,2.9,30.0,904.0,960.66,688.65
2016,8,31,12,30,798.0,170.0,2.9,30.0,909.0,953.68,684.12
2016,8,31,12,45,548.5,308.5,2.95,30.0,816.0,845.73,610.71
2016,8,31,13,0,299.0,447.0,3.0,30.0,723.0,734.61,529.38
2016,8,31,13,15,545.0,307.0,3.0,30.0,800.5,814.73,592.13
2016,8,31,13,30,791.0,167.0,3.0,30.0,878.0,877.54,637.36
2016,8,31,13,45,785.0,166.0,3.0,30.0,858.0,847.46,617.5
2016,8,31,14,0,779.0,165.0,3.0,30.0,838.0,815.01,596.72
2016,8,31,14,15,771.0,162.5,2.95,30.0,810.5,777.32,572.04
2016,8,31,14,30,763.0,160.0,2.9,30.0,783.0,737.77,545.99
2016,8,31,14,45,754.0,156.0,2.85,30.0,748.5,694.41,516.18
2016,8,31,15,0,745.0,152.0,2.8,30.0,714.0,649.7,484.54
2016,8,31,15,15,729.5,148.5,2.7,30.0,673.0,599.26,447.99
2016,8,31,15,30,714.0,145.0,2.6,30.0,632.0,549.21,410.92
2016,8,31,15,45,696.5,139.5,2.55,30.0,586.5,496.22,371.0
2016,8,31,16,0,679.0,134.0,2.5,30.0,541.0,443.7,330.37
2016,8,31,16,15,653.0,128.5,2.35,29.5,490.5,388.4,287.06
2016,8,31,16,30,627.0,123.0,2.2,29.0,440.0,335.06,244.1
2016,8,31,16,45,594.0,115.0,2.05,29.0,387.5,279.55,198.4
2016,8,31,17,0,561.0,107.0,1.9,29.0,335.0,227.38,155.1
2016,8,31,17,15,512.5,98.0,1.7,28.5,282.0,175.12,113.33
2016,8,31,17,30,464.0,89.0,1.5,28.0,229.0,128.09,77.96
2016,8,31,17,45,398.0,76.0,1.3,27.5,178.0,82.48,48.65
2016,8,31,18,0,332.0,63.0,1.1,27.0,127.0,46.86,33.95
2016,8,31,18,15,235.5,46.0,1.05,26.5,84.0,35.09,23.49
2016,8,31,18,30,139.0,29.0,1.0,26.0,41.0,22.64,10.45
2016,8,31,18,45,69.5,14.5,0.95,26.0,20.5,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,20.04,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,55.62,17.74
2016,9,1,6,45,208.0,40.0,2.25,23.5,70.0,113.13,77.79
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,177.21,131.37
2016,9,1,7,15,375.5,71.5,2.5,24.5,161.5,237.36,182.14
2016,9,1,7,30,447.0,85.0,2.4,25.0,212.0,305.23,238.05
2016,9,1,7,45,498.0,94.5,2.35,25.5,265.0,365.38,286.58
2016,9,1,8,0,549.0,104.0,2.3,26.0,318.0,433.24,339.26
2016,9,1,8,15,586.0,111.5,2.3,26.5,371.5,491.72,383.25
2016,9,1,8,30,623.0,119.0,2.3,27.0,425.0,552.26,427.35
2016,9,1,8,45,652.5,124.0,2.35,27.5,476.0,606.49,465.73
2016,9,1,9,0,682.0,129.0,2.4,28.0,527.0,661.33,503.54
2016,9,1,9,15,702.5,133.5,2.4,28.0,574.0,708.84,535.16
2016,9,1,9,30,723.0,138.0,2.4,28.0,621.0,755.57,565.54
2016,9,1,9,45,741.5,140.0,2.4,28.5,663.5,793.83,588.6
2016,9,1,10,0,760.0,142.0,2.4,29.0,706.0,833.54,612.38
2016,9,1,10,15,771.5,145.0,2.4,29.0,742.0,866.15,632.39
2016,9,1,10,30,783.0,148.0,2.4,29.0,778.0,896.34,650.78
2016,9,1,10,45,516.0,283.0,2.45,29.5,705.0,800.75,582.07
2016,9,1,11,0,249.0,418.0,2.5,30.0,632.0,684.76,494.71
2016,9,1,11,15,530.5,286.0,2.5,30.0,755.5,828.12,600.17
2016,9,1,11,30,812.0,154.0,2.5,30.0,879.0,966.13,691.14
2016,9,1,11,45,811.5,157.0,2.55,30.5,891.0,969.63,690.67
2016,9,1,12,0,811.0,160.0,2.6,31.0,903.0,969.77,689.44
2016,9,1,12,15,812.0,160.5,2.6,31.0,907.5,965.45,686.5
2016,9,1,12,30,813.0,161.0,2.6,31.0,912.0,957.83,681.61
2016,9,1,12,45,811.5,161.5,2.65,31.0,908.0,944.56,673.7
2016,9,1,13,0,810.0,162.0,2.7,31.0,904.0,928.17,663.88
2016,9,1,13,15,637.0,266.5,2.7,31.0,845.0,858.25,617.67
2016,9,1,13,30,464.0,371.0,2.7,31.0,786.0,788.47,566.77
2016,9,1,13,45,470.0,357.5,2.7,31.0,770.0,764.02,551.62
2016,9,1,14,0,476.0,344.0,2.7,31.0,754.0,737.71,534.74
2016,9,1,14,15,405.5,357.0,2.65,30.5,698.5,672.72,490.41
2016,9,1,14,30,335.0,370.0,2.6,30.0,643.0,613.63,449.58
2016,9,1,14,45,414.0,321.5,2.6,30.0,643.5,607.79,448.09
2016,9,1,15,0,493.0,273.0,2.6,30.0,644.0,593.57,439.92
2016,9,1,15,15,356.0,293.5,2.5,30.0,553.5,501.58,372.44
2016,9,1,15,30,219.0,314.0,2.4,30.0,463.0,422.47,313.88
2016,9,1,15,45,109.5,224.0,2.35,30.0,298.5,269.19,201.36
2016,9,1,16,0,0.0,134.0,2.3,30.0,134.0,128.99,95.18
2016,9,1,16,15,0.5,142.5,2.15,29.5,143.0,136.87,102.01
2016,9,1,16,30,1.0,151.0,2.0,29.0,152.0,144.33,108.34
2016,9,1,16,45,0.5,133.0,1.9,28.5,133.5,126.8,95.25
2016,9,1,17,0,0.0,115.0,1.8,28.0,115.0,109.4,82.09
2016,9,1,17,15,0.0,96.0,1.6,27.5,96.0,91.33,68.12
2016,9,1,17,30,0.0,77.0,1.4,27.0,77.0,73.38,53.95
2016,9,1,17,45,0.0,59.5,1.25,26.5,59.5,56.88,40.64
2016,9,1,18,0,0.0,42.0,1.1,26.0,42.0,40.56,28.77
2016,9,1,18,15,0.0,27.0,1.05,25.5,27.0,26.07,16.04
2016,9,1,18,30,0.0,12.0,1.0,25.0,12.0,11.57,2.18
2016,9,1,18,45,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,1.0,1.75,22.0,1.0,0.98,0.0
2016,9,2,6,30,0.0,2.0,1.9,22.0,2.0,1.93,0.0
2016,9,2,6,45,0.0,6.0,2.1,22.5,6.0,5.78,0.0
2016,9,2,7,0,0.0,10.0,2.3,23.0,10.0,9.64,2.23
2016,9,2,7,15,0.0,15.5,2.3,23.0,15.5,14.95,6.72
2016,9,2,7,30,0.0,21.0,2.3,23.0,21.0,20.26,11.18
2016,9,2,7,45,0.5,73.5,2.3,23.5,73.5,71.68,53.44
2016,9,2,8,0,1.0,126.0,2.3,24.0,126.0,125.96,97.0
2016,9,2,8,15,0.5,126.5,2.2,24.5,126.5,125.17,95.73
2016,9,2,8,30,0.0,127.0,2.1,25.0,127.0,124.71,94.78
2016,9,2,8,45,15.0,175.5,2.05,25.5,184.5,184.67,141.62
2016,9,2,9,0,30.0,224.0,2.0,26.0,242.0,253.37,193.76
2016,9,2,9,15,31.5,244.0,1.9,26.5,264.0,276.04,209.6
2016,9,2,9,30,33.0,264.0,1.8,27.0,286.0,298.71,225.31
2016,9,2,9,45,56.0,301.5,1.7,27.5,342.0,358.56,268.69
2016,9,2,10,0,79.0,339.0,1.6,28.0,398.0,419.54,311.54
2016,9,2,10,15,72.0,352.5,1.5,28.0,408.0,428.22,316.15
2016,9,2,10,30,65.0,366.0,1.4,28.0,418.0,436.31,320.61
2016,9,2,10,45,44.0,343.0,1.35,28.5,379.0,391.81,287.28
2016,9,2,11,0,23.0,320.0,1.3,29.0,340.0,338.86,248.11
2016,9,2,11,15,69.0,381.5,1.3,29.0,443.0,455.36,331.77
2016,9,2,11,30,115.0,443.0,1.3,29.0,546.0,572.14,411.63
2016,9,2,11,45,209.5,442.0,1.3,29.0,633.0,661.96,473.48
2016,9,2,12,0,304.0,441.0,1.3,29.0,720.0,758.08,537.72
2016,9,2,12,15,277.5,451.0,1.35,29.0,706.0,738.2,523.32
2016,9,2,12,30,251.0,461.0,1.4,29.0,692.0,717.33,509.38
2016,9,2,12,45,468.5,352.0,1.45,29.5,781.0,812.0,577.63
2016,9,2,13,0,686.0,243.0,1.5,30.0,870.0,895.54,635.48
2016,9,2,13,15,462.5,344.0,1.5,30.0,764.5,774.51,551.2
2016,9,2,13,30,239.0,445.0,1.5,30.0,659.0,654.88,467.11
2016,9,2,13,45,459.5,335.5,1.55,30.0,734.0,732.74,526.97
2016,9,2,14,0,680.0,226.0,1.6,30.0,809.0,791.04,571.07
2016,9,2,14,15,670.5,222.5,1.65,30.0,781.5,753.74,546.38
2016,9,2,14,30,661.0,219.0,1.7,30.0,754.0,715.05,521.21
2016,9,2,14,45,676.0,198.5,1.8,30.0,725.0,676.23,496.43
2016,9,2,15,0,691.0,178.0,1.9,30.0,696.0,634.4,468.76
2016,9,2,15,15,675.0,173.5,1.95,29.5,655.0,585.66,435.38
2016,9,2,15,30,659.0,169.0,2.0,29.0,614.0,536.86,400.92
2016,9,2,15,45,643.0,161.0,2.05,29.0,569.0,484.96,362.38
2016,9,2,16,0,627.0,153.0,2.1,29.0,524.0,433.53,323.04
2016,9,2,16,15,599.5,146.0,2.05,28.5,474.0,379.07,280.73
2016,9,2,16,30,572.0,139.0,2.0,28.0,424.0,326.87,239.02
2016,9,2,16,45,538.5,129.0,1.95,28.0,372.0,272.23,194.39
2016,9,2,17,0,505.0,119.0,1.9,28.0,320.0,221.32,152.48
2016,9,2,17,15,455.5,107.5,1.75,27.5,267.5,169.96,111.83
2016,9,2,17,30,406.0,96.0,1.6,27.0,215.0,124.34,77.89
2016,9,2,17,45,336.0,81.5,1.5,26.5,165.5,81.03,50.4
2016,9,2,18,0,266.0,67.0,1.4,26.0,116.0,50.45,37.03
2016,9,2,18,15,179.5,46.5,1.3,25.5,74.5,37.87,25.7
2016,9,2,18,30,93.0,26.0,1.2,25.0,33.0,21.71,7.88
2016,9,2,18,45,46.5,13.0,1.2,25.0,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.0,10.5,1.75,21.0,13.0,17.04,0.0
2016,9,3,6,30,82.0,21.0,1.9,21.0,26.0,44.33,8.84
2016,9,3,6,45,179.0,40.5,2.05,21.5,66.5,105.84,73.06
2016,9,3,7,0,276.0,60.0,2.2,22.0,107.0,170.09,126.93
2016,9,3,7,15,348.5,74.0,2.2,22.5,156.5,229.46,177.26
2016,9,3,7,30,421.0,88.0,2.2,23.0,206.0,296.72,233.03
2016,9,3,7,45,478.5,97.5,2.25,24.0,259.5,358.66,282.85
2016,9,3,8,0,536.0,107.0,2.3,25.0,313.0,428.78,337.13
2016,9,3,8,15,573.5,114.5,2.25,25.5,366.0,486.91,380.94
2016,9,3,8,30,611.0,122.0,2.2,26.0,419.0,547.16,424.84
2016,9,3,8,45,427.0,187.5,2.15,26.5,406.5,513.93,395.49
2016,9,3,9,0,243.0,253.0,2.1,27.0,394.0,458.94,349.79
2016,9,3,9,15,247.0,277.0,2.0,27.0,431.0,496.78,376.3
2016,9,3,9,30,251.0,301.0,1.9,27.0,468.0,533.99,401.31
2016,9,3,9,45,234.0,326.0,1.85,27.5,489.5,545.15,406.53
2016,9,3,10,0,217.0,351.0,1.8,28.0,511.0,562.68,416.13
2016,9,3,10,15,207.0,371.5,1.8,28.0,530.5,579.8,426.61
2016,9,3,10,30,197.0,392.0,1.8,28.0,550.0,595.52,436.09
2016,9,3,10,45,194.0,408.0,1.8,28.5,569.0,611.71,445.29
2016,9,3,11,0,191.0,424.0,1.8,29.0,588.0,626.9,453.74
2016,9,3,11,15,101.0,327.5,1.8,29.0,415.0,437.95,321.26
2016,9,3,11,30,11.0,231.0,1.8,29.0,242.0,237.2,174.33
2016,9,3,11,45,8.5,202.0,1.85,29.5,211.0,205.8,151.27
2016,9,3,12,0,6.0,173.0,1.9,30.0,180.0,174.59,127.72
2016,9,3,12,15,234.0,280.5,1.95,30.0,496.5,519.58,384.59
2016,9,3,12,30,462.0,388.0,2.0,30.0,813.0,850.5,607.19
2016,9,3,12,45,447.5,387.0,2.05,30.0,797.0,826.39,588.68
2016,9,3,13,0,433.0,386.0,2.1,30.0,781.0,800.86,572.45
2016,9,3,13,15,272.5,414.5,2.15,30.0,662.0,667.34,480.56
2016,9,3,13,30,112.0,443.0,2.2,30.0,543.0,536.5,387.97
2016,9,3,13,45,93.0,423.0,2.25,30.0,505.0,495.24,360.12
2016,9,3,14,0,74.0,403.0,2.3,30.0,467.0,455.05,332.16
2016,9,3,14,15,216.0,381.5,2.35,30.0,558.0,543.57,398.82
2016,9,3,14,30,358.0,360.0,2.4,30.0,649.0,619.88,454.61
2016,9,3,14,45,529.0,267.0,2.5,30.0,672.0,635.59,469.69
2016,9,3,15,0,700.0,174.0,2.6,30.0,695.0,634.78,472.78
2016,9,3,15,15,421.0,244.0,2.65,29.5,552.0,493.56,369.2
2016,9,3,15,30,142.0,314.0,2.7,29.0,409.0,377.64,282.28
2016,9,3,15,45,388.0,231.5,2.8,29.0,465.5,417.1,313.93
2016,9,3,16,0,634.0,149.0,2.9,29.0,522.0,431.17,323.12
2016,9,3,16,15,606.0,142.5,2.9,28.5,472.0,376.63,280.05
2016,9,3,16,30,578.0,136.0,2.9,28.0,422.0,324.4,237.92
2016,9,3,16,45,539.0,127.5,2.9,28.0,369.5,269.28,192.66
2016,9,3,17,0,500.0,119.0,2.9,28.0,317.0,218.49,150.76
2016,9,3,17,15,449.5,107.5,2.7,27.5,264.5,167.38,110.22
2016,9,3,17,30,399.0,96.0,2.5,27.0,212.0,122.13,76.66
2016,9,3,17,45,323.5,81.5,2.35,26.5,161.5,79.18,49.72
2016,9,3,18,0,248.0,67.0,2.2,26.0,111.0,50.65,37.15
2016,9,3,18,15,163.5,45.5,2.2,25.5,70.0,37.08,24.92
2016,9,3,18,30,79.0,24.0,2.2,25.0,29.0,20.1,5.41
2016,9,3,18,45,39.5,12.0,2.2,25.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,13.92,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,35.96,3.86
2016,9,4,6,45,140.5,41.5,1.3,23.5,61.5,91.98,62.51
2016,9,4,7,0,225.0,64.0,1.5,24.0,101.0,153.03,113.11
2016,9,4,7,15,294.5,81.0,1.75,24.5,150.0,216.1,165.52
2016,9,4,7,30,364.0,98.0,2.0,25.0,199.0,282.24,219.79
2016,9,4,7,45,417.5,110.5,2.25,25.5,251.5,342.4,268.38
2016,9,4,8,0,471.0,123.0,2.5,26.0,304.0,407.46,319.48
2016,9,4,8,15,510.0,133.0,2.65,26.0,356.5,465.39,364.35
2016,9,4,8,30,549.0,143.0,2.8,26.0,409.0,525.87,410.1
2016,9,4,8,45,579.0,150.5,2.95,26.5,459.5,582.79,451.25
2016,9,4,9,0,609.0,158.0,3.1,27.0,510.0,637.67,490.03
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.5,685.52,522.39
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,732.89,553.7
2016,9,4,9,45,672.5,174.0,3.1,28.5,645.0,773.91,579.42
2016,9,4,10,0,691.0,178.0,3.1,29.0,687.0,813.58,603.72
2016,9,4,10,15,704.0,181.5,3.1,29.0,722.5,846.1,624.16
2016,9,4,10,30,717.0,185.0,3.1,29.0,758.0,876.48,643.11
2016,9,4,10,45,728.5,186.5,3.1,29.5,787.5,900.94,656.78
2016,9,4,11,0,740.0,188.0,3.1,30.0,817.0,922.8,668.75
2016,9,4,11,15,536.5,302.0,3.1,30.0,764.0,849.25,615.77
2016,9,4,11,30,333.0,416.0,3.1,30.0,711.0,764.32,552.26
2016,9,4,11,45,557.5,298.0,3.1,30.0,800.5,866.62,628.15
2016,9,4,12,0,782.0,180.0,3.1,30.0,890.0,958.86,690.36
2016,9,4,12,15,783.0,180.5,3.1,30.0,894.5,954.36,686.49
2016,9,4,12,30,784.0,181.0,3.1,30.0,899.0,946.66,681.48
2016,9,4,12,45,555.0,309.5,3.1,30.5,817.0,849.64,613.31
2016,9,4,13,0,326.0,438.0,3.1,31.0,735.0,749.13,538.43
2016,9,4,13,15,555.5,305.0,3.15,31.0,802.0,818.58,593.44
2016,9,4,13,30,785.0,172.0,3.2,31.0,869.0,871.21,632.2
2016,9,4,13,45,506.0,296.5,3.25,31.0,742.0,732.49,534.9
2016,9,4,14,0,227.0,421.0,3.3,31.0,615.0,600.76,437.62
2016,9,4,14,15,495.0,290.0,3.3,30.5,693.5,677.68,500.34
2016,9,4,14,30,763.0,159.0,3.3,30.0,772.0,729.72,543.32
2016,9,4,14,45,539.5,246.0,3.35,30.0,670.0,621.63,462.99
2016,9,4,15,0,316.0,333.0,3.4,30.0,568.0,529.06,393.23
2016,9,4,15,15,501.0,244.5,3.4,30.0,591.0,542.01,406.1
2016,9,4,15,30,686.0,156.0,3.4,30.0,614.0,536.11,403.3
2016,9,4,15,45,668.5,149.0,3.4,30.0,568.0,483.01,362.73
2016,9,4,16,0,651.0,142.0,3.4,30.0,522.0,430.5,321.71
2016,9,4,16,15,622.5,135.5,3.3,29.5,471.5,374.86,277.83
2016,9,4,16,30,594.0,129.0,3.2,29.0,421.0,321.57,234.66
2016,9,4,16,45,559.0,120.0,3.1,28.5,368.5,266.71,189.73
2016,9,4,17,0,524.0,111.0,3.0,28.0,316.0,215.17,147.23
2016,9,4,17,15,472.5,100.5,2.75,27.5,263.0,163.54,106.2
2016,9,4,17,30,421.0,90.0,2.5,27.0,210.0,117.87,72.49
2016,9,4,17,45,349.5,75.5,2.25,26.5,160.0,74.08,45.39
2016,9,4,18,0,278.0,61.0,2.0,26.0,110.0,45.94,33.15
2016,9,4,18,15,181.5,42.0,2.0,25.5,69.5,32.37,20.92
2016,9,4,18,30,85.0,23.0,2.0,25.0,29.0,19.29,3.01
2016,9,4,18,45,42.5,11.5,2.0,25.0,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.0,2.05,21.5,14.0,21.25,0.0
2016,9,5,6,30,140.0,20.0,2.3,22.0,28.0,58.47,5.06
2016,9,5,6,45,268.0,33.0,2.55,22.5,70.0,122.73,83.06
2016,9,5,7,0,396.0,46.0,2.8,23.0,112.0,195.71,144.47
2016,9,5,7,15,474.0,54.5,3.0,23.5,164.0,258.69,198.72
2016,9,5,7,30,552.0,63.0,3.2,24.0,216.0,329.77,258.5
2016,9,5,7,45,276.0,91.0,3.4,24.5,167.5,249.07,197.05
2016,9,5,8,0,0.0,119.0,3.6,25.0,119.0,118.18,90.28
2016,9,5,8,15,13.0,150.0,3.65,25.5,156.0,157.68,121.65
2016,9,5,8,30,26.0,181.0,3.7,26.0,193.0,198.37,153.22
2016,9,5,8,45,408.5,132.5,3.8,26.5,366.5,440.04,346.87
2016,9,5,9,0,791.0,84.0,3.9,27.0,540.0,688.19,532.04
2016,9,5,9,15,575.0,179.5,3.9,27.0,526.0,657.53,504.67
2016,9,5,9,30,359.0,275.0,3.9,27.0,512.0,593.58,452.12
2016,9,5,9,45,378.0,282.0,3.95,27.5,546.5,627.87,475.82
2016,9,5,10,0,397.0,289.0,4.0,28.0,581.0,670.29,504.27
2016,9,5,10,15,267.0,339.0,4.0,28.0,540.0,607.63,455.0
2016,9,5,10,30,137.0,389.0,4.0,28.0,499.0,536.8,399.69
2016,9,5,10,45,145.5,405.5,4.0,28.5,526.0,563.27,417.54
2016,9,5,11,0,154.0,422.0,4.0,29.0,553.0,589.3,434.5
2016,9,5,11,15,219.5,425.5,4.0,29.0,616.5,656.07,482.6
2016,9,5,11,30,285.0,429.0,4.0,29.0,680.0,730.99,535.15
2016,9,5,11,45,179.5,431.0,4.05,29.5,590.0,620.8,454.64
2016,9,5,12,0,74.0,433.0,4.1,30.0,500.0,510.35,373.25
2016,9,5,12,15,103.0,447.5,4.1,30.0,541.5,551.33,403.32
2016,9,5,12,30,132.0,462.0,4.1,30.0,583.0,597.5,436.07
2016,9,5,12,45,501.0,290.5,4.15,30.0,745.0,778.43,573.55
2016,9,5,13,0,870.0,119.0,4.2,30.0,907.0,930.58,679.1
2016,9,5,13,15,576.5,274.5,4.2,30.0,794.0,806.82,592.77
2016,9,5,13,30,283.0,430.0,4.2,30.0,681.0,681.25,498.08
2016,9,5,13,45,563.0,275.5,4.2,30.0,759.0,759.29,561.65
2016,9,5,14,0,843.0,121.0,4.2,30.0,837.0,813.7,602.54
2016,9,5,14,15,524.0,256.0,4.15,30.0,696.0,666.27,496.22
2016,9,5,14,30,205.0,391.0,4.1,30.0,555.0,532.73,394.12
2016,9,5,14,45,190.0,372.5,4.1,30.0,519.5,493.33,366.62
2016,9,5,15,0,175.0,354.0,4.1,30.0,484.0,454.87,339.13
2016,9,5,15,15,180.5,331.5,4.05,29.5,458.5,426.29,319.48
2016,9,5,15,30,186.0,309.0,4.0,29.0,433.0,396.94,298.83
2016,9,5,15,45,140.0,282.5,3.95,29.0,372.0,336.98,254.09
2016,9,5,16,0,94.0,256.0,3.9,29.0,311.0,283.12,213.71
2016,9,5,16,15,123.5,233.0,3.75,28.5,297.5,265.18,200.41
2016,9,5,16,30,153.0,210.0,3.6,28.0,284.0,245.1,184.6
2016,9,5,16,45,149.0,184.0,3.5,28.0,249.0,209.52,156.48
2016,9,5,17,0,145.0,158.0,3.4,28.0,214.0,174.54,128.56
2016,9,5,17,15,329.0,114.5,3.15,27.5,214.5,150.8,102.03
2016,9,5,17,30,513.0,71.0,2.9,27.0,215.0,109.07,61.96
2016,9,5,17,45,436.0,61.0,2.7,26.5,164.0,64.01,35.71
2016,9,5,18,0,359.0,51.0,2.5,26.0,113.0,38.49,26.84
2016,9,5,18,15,236.5,36.5,2.5,25.5,71.0,27.97,17.2
2016,9,5,18,30,114.0,22.0,2.5,25.0,29.0,17.29,0.0
2016,9,5,18,45,57.0,11.0,2.55,25.0,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.5,10.0,2.35,23.0,12.5,16.9,0.0
2016,9,6,6,30,87.0,20.0,2.5,23.0,25.0,43.93,0.0
2016,9,6,6,45,202.0,36.5,2.65,23.5,65.0,107.64,72.56
2016,9,6,7,0,317.0,53.0,2.8,24.0,105.0,175.67,129.41
2016,9,6,7,15,398.5,64.0,2.95,24.0,156.0,237.35,182.13
2016,9,6,7,30,480.0,75.0,3.1,24.0,207.0,310.45,243.4
2016,9,6,7,45,542.0,80.5,3.3,24.5,261.5,374.04,295.74
2016,9,6,8,0,604.0,86.0,3.5,25.0,316.0,442.94,350.71
2016,9,6,8,15,484.0,132.5,3.65,25.5,335.0,448.74,353.92
2016,9,6,8,30,364.0,179.0,3.8,26.0,354.0,436.86,342.56
2016,9,6,8,45,182.0,103.5,3.95,26.5,191.0,241.3,190.1
2016,9,6,9,0,0.0,28.0,4.1,27.0,28.0,27.05,16.06
2016,9,6,9,15,398.0,64.5,4.1,27.5,327.0,390.08,309.15
2016,9,6,9,30,796.0,101.0,4.1,28.0,626.0,769.35,585.4
2016,9,6,9,45,816.0,100.5,4.15,28.5,669.0,806.35,606.38
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,846.39,631.29
2016,9,6,10,15,426.5,186.5,4.2,29.0,499.5,595.61,451.68
2016,9,6,10,30,17.0,273.0,4.2,29.0,287.0,285.88,212.73
2016,9,6,10,45,77.5,346.5,4.2,29.5,411.5,427.4,318.43
2016,9,6,11,0,138.0,420.0,4.2,30.0,536.0,571.87,421.09
2016,9,6,11,15,510.0,263.0,4.2,30.0,709.5,781.42,578.29
2016,9,6,11,30,882.0,106.0,4.2,30.0,883.0,973.04,708.02
2016,9,6,11,45,884.0,106.5,4.25,30.0,895.0,976.6,708.79
2016,9,6,12,0,886.0,107.0,4.3,30.0,907.0,976.6,708.7
2016,9,6,12,15,886.5,107.5,4.3,30.0,911.5,971.58,705.2
2016,9,6,12,30,887.0,108.0,4.3,30.0,916.0,963.02,699.55
2016,9,6,12,45,526.0,283.5,4.3,30.0,762.5,794.04,583.27
2016,9,6,13,0,165.0,459.0,4.3,30.0,609.0,615.54,449.12
2016,9,6,13,15,136.0,447.5,4.3,30.0,570.0,571.55,418.59
2016,9,6,13,30,107.0,436.0,4.3,30.0,531.0,524.74,385.23
2016,9,6,13,45,485.5,272.0,4.35,30.0,684.5,688.82,513.09
2016,9,6,14,0,864.0,108.0,4.4,30.0,838.0,816.09,605.45
2016,9,6,14,15,856.5,106.5,4.4,30.0,809.5,777.2,578.74
2016,9,6,14,30,849.0,105.0,4.4,30.0,781.0,736.14,551.32
2016,9,6,14,45,789.5,129.0,4.4,30.0,735.0,681.78,513.82
2016,9,6,15,0,730.0,153.0,4.4,30.0,689.0,628.65,474.38
2016,9,6,15,15,713.5,149.0,4.35,29.5,647.5,578.31,438.03
2016,9,6,15,30,697.0,145.0,4.3,29.0,606.0,527.86,400.59
2016,9,6,15,45,678.5,139.0,4.3,29.0,559.5,474.67,359.43
2016,9,6,16,0,660.0,133.0,4.3,29.0,513.0,422.15,317.7
2016,9,6,16,15,631.0,127.0,4.15,28.5,462.5,366.39,273.01
2016,9,6,16,30,602.0,121.0,4.0,28.0,412.0,313.02,229.14
2016,9,6,16,45,561.0,114.0,3.85,28.0,359.0,258.04,183.31
2016,9,6,17,0,520.0,107.0,3.7,28.0,306.0,207.16,140.97
2016,9,6,17,15,463.0,97.5,3.4,27.5,253.0,156.08,100.66
2016,9,6,17,30,406.0,88.0,3.1,27.0,200.0,111.62,68.46
2016,9,6,17,45,318.5,75.0,2.8,27.0,150.0,69.86,43.67
2016,9,6,18,0,231.0,62.0,2.5,27.0,100.0,47.14,33.88
2016,9,6,18,15,132.5,41.5,2.5,26.5,61.5,33.94,21.75
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,18.54,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.5,10.0,2.7,24.0,11.5,15.1,0.0
2016,9,7,6,30,65.0,20.0,2.8,24.0,23.0,39.07,0.0
2016,9,7,6,45,172.0,38.0,2.95,24.0,62.5,101.33,68.07
2016,9,7,7,0,279.0,56.0,3.1,24.0,102.0,166.48,122.76
2016,9,7,7,15,362.0,68.5,3.25,24.5,152.0,228.21,174.92
2016,9,7,7,30,445.0,81.0,3.4,25.0,202.0,299.04,233.77
2016,9,7,7,45,500.5,90.0,3.6,25.5,255.5,363.25,286.32
2016,9,7,8,0,556.0,99.0,3.8,26.0,309.0,430.37,339.66
2016,9,7,8,15,295.5,142.0,3.9,26.0,255.5,337.62,266.4
2016,9,7,8,30,35.0,185.0,4.0,26.0,202.0,215.05,166.24
2016,9,7,8,45,367.0,152.5,4.1,26.5,361.0,433.14,340.82
2016,9,7,9,0,699.0,120.0,4.2,27.0,520.0,661.69,513.79
2016,9,7,9,15,720.0,124.0,4.2,27.5,567.0,709.4,544.34
2016,9,7,9,30,741.0,128.0,4.2,28.0,614.0,756.3,574.7
2016,9,7,9,45,759.0,129.5,4.25,28.5,656.5,794.14,598.44
2016,9,7,10,0,777.0,131.0,4.3,29.0,699.0,833.01,622.68
2016,9,7,10,15,511.5,255.5,4.3,29.0,637.5,746.6,557.95
2016,9,7,10,30,246.0,380.0,4.3,29.0,576.0,627.73,465.95
2016,9,7,10,45,532.0,259.5,4.3,29.5,702.0,788.27,585.73
2016,9,7,11,0,818.0,139.0,4.3,30.0,828.0,938.96,687.39
2016,9,7,11,15,508.5,290.5,4.25,30.0,722.5,808.43,593.87
2016,9,7,11,30,199.0,442.0,4.2,30.0,617.0,652.75,476.63
2016,9,7,11,45,169.0,448.5,4.2,30.0,599.0,628.7,459.41
2016,9,7,12,0,139.0,455.0,4.2,30.0,581.0,603.82,440.95
2016,9,7,12,15,156.0,458.5,4.15,30.0,600.5,620.67,453.04
2016,9,7,12,30,173.0,462.0,4.1,30.0,620.0,636.48,464.21
2016,9,7,12,45,517.0,294.0,4.1,30.5,760.5,795.35,583.78
2016,9,7,13,0,861.0,126.0,4.1,31.0,901.0,925.94,672.9
2016,9,7,13,15,858.0,125.5,4.05,31.0,888.5,903.26,657.08
2016,9,7,13,30,855.0,125.0,4.0,31.0,876.0,877.56,640.34
2016,9,7,13,45,847.5,125.0,4.0,31.0,854.5,845.63,619.69
2016,9,7,14,0,840.0,125.0,4.0,31.0,833.0,811.21,597.32
2016,9,7,14,15,832.5,123.5,3.95,31.0,804.5,773.02,572.06
2016,9,7,14,30,825.0,122.0,3.9,31.0,776.0,733.53,545.79
2016,9,7,14,45,803.0,125.5,3.85,31.0,738.0,685.66,513.09
2016,9,7,15,0,781.0,129.0,3.8,31.0,700.0,637.35,478.05
2016,9,7,15,15,766.0,126.0,3.7,31.0,658.0,586.9,440.84
2016,9,7,15,30,751.0,123.0,3.6,31.0,616.0,536.05,402.48
2016,9,7,15,45,509.0,184.5,3.55,31.0,507.5,429.78,321.8
2016,9,7,16,0,267.0,246.0,3.5,31.0,399.0,348.66,260.19
2016,9,7,16,15,458.5,176.5,3.3,30.5,409.0,342.01,253.29
2016,9,7,16,30,650.0,107.0,3.1,30.0,419.0,314.1,226.55
2016,9,7,16,45,605.0,102.5,2.9,29.5,364.5,257.63,180.07
2016,9,7,17,0,560.0,98.0,2.7,29.0,310.0,205.95,137.57
2016,9,7,17,15,504.0,89.5,2.45,28.5,256.5,153.96,96.67
2016,9,7,17,30,448.0,81.0,2.2,28.0,203.0,108.11,63.85
2016,9,7,17,45,361.5,69.0,1.95,27.5,152.0,65.04,39.34
2016,9,7,18,0,275.0,57.0,1.7,27.0,101.0,43.23,30.56
2016,9,7,18,15,137.5,39.5,1.7,26.5,61.5,32.39,20.28
2016,9,7,18,30,0.0,22.0,1.7,26.0,22.0,20.26,0.0
2016,9,7,18,45,0.0,11.0,1.7,26.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.85,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,22.32,0.0
2016,9,8,6,45,114.5,40.5,3.4,23.5,58.5,84.35,56.43
2016,9,8,7,0,212.0,63.0,3.7,24.0,98.0,147.89,109.22
2016,9,8,7,15,296.0,79.0,3.75,24.0,147.5,214.35,164.93
2016,9,8,7,30,380.0,95.0,3.8,24.0,197.0,285.75,224.45
2016,9,8,7,45,460.5,100.5,3.85,24.5,253.5,352.26,278.89
2016,9,8,8,0,541.0,106.0,3.9,25.0,310.0,429.27,340.08
2016,9,8,8,15,582.5,113.0,3.9,25.5,364.0,489.38,386.42
2016,9,8,8,30,624.0,120.0,3.9,26.0,418.0,551.93,433.21
2016,9,8,8,45,671.0,119.0,3.9,26.5,473.0,611.51,476.76
2016,9,8,9,0,718.0,118.0,3.9,27.0,528.0,673.01,520.3
2016,9,8,9,15,739.0,122.0,3.9,27.5,576.0,721.41,551.97
2016,9,8,9,30,760.0,126.0,3.9,28.0,624.0,766.31,580.67
2016,9,8,9,45,785.0,124.5,3.9,28.5,668.5,810.04,608.11
2016,9,8,10,0,810.0,123.0,3.9,29.0,713.0,852.43,634.24
2016,9,8,10,15,821.5,125.0,3.9,29.0,749.0,884.82,654.59
2016,9,8,10,30,833.0,127.0,3.9,29.0,785.0,914.61,673.19
2016,9,8,10,45,845.5,126.0,3.95,29.5,815.5,933.62,683.52
2016,9,8,11,0,858.0,125.0,4.0,30.0,846.0,955.36,695.76
2016,9,8,11,15,863.5,126.0,4.0,30.0,867.0,969.36,704.05
2016,9,8,11,30,869.0,127.0,4.0,30.0,888.0,979.98,710.28
2016,9,8,11,45,871.5,128.0,4.0,30.5,900.5,984.21,711.06
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,984.91,709.72
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,979.61,706.07
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,970.81,700.33
2016,9,8,12,45,873.5,129.5,4.05,31.0,917.0,955.77,690.92
2016,9,8,13,0,871.0,130.0,4.1,31.0,912.0,937.42,679.46
2016,9,8,13,15,868.0,129.5,4.1,31.0,898.5,914.42,664.75
2016,9,8,13,30,865.0,129.0,4.1,31.0,885.0,888.36,648.05
2016,9,8,13,45,857.5,128.5,4.1,31.5,863.5,855.55,625.58
2016,9,8,14,0,850.0,128.0,4.1,32.0,842.0,820.22,601.46
2016,9,8,14,15,842.0,126.5,4.05,31.5,812.5,781.2,576.94
2016,9,8,14,30,834.0,125.0,4.0,31.0,783.0,740.95,551.34
2016,9,8,14,45,821.0,123.5,4.0,31.0,746.0,694.01,519.52
2016,9,8,15,0,808.0,122.0,4.0,31.0,709.0,645.87,484.88
2016,9,8,15,15,792.5,119.0,3.95,31.0,666.5,593.85,446.56
2016,9,8,15,30,777.0,116.0,3.9,31.0,624.0,541.41,407.01
2016,9,8,15,45,753.5,113.5,3.85,31.0,575.0,485.33,363.74
2016,9,8,16,0,730.0,111.0,3.8,31.0,526.0,428.48,318.82
2016,9,8,16,15,702.0,106.5,3.6,30.5,474.0,370.81,272.6
2016,9,8,16,30,674.0,102.0,3.4,30.0,422.0,315.26,226.88
2016,9,8,16,45,631.0,97.0,3.2,29.5,367.0,257.59,179.23
2016,9,8,17,0,588.0,92.0,3.0,29.0,312.0,204.43,135.28
2016,9,8,17,15,531.0,84.0,2.7,28.0,257.5,151.2,93.57
2016,9,8,17,30,474.0,76.0,2.4,27.0,203.0,104.8,60.7
2016,9,8,17,45,383.5,65.0,2.15,26.5,151.5,60.98,36.48
2016,9,8,18,0,293.0,54.0,1.9,26.0,100.0,40.96,28.74
2016,9,8,18,15,172.5,36.0,1.85,25.5,60.5,27.95,16.57
2016,9,8,18,30,52.0,18.0,1.8,25.0,21.0,15.19,0.0
2016,9,8,18,45,26.0,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.86,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.64,0.0
2016,9,9,6,45,83.5,41.0,3.3,23.5,54.5,72.88,48.19
2016,9,9,7,0,167.0,66.0,3.6,24.0,93.0,136.87,101.16
2016,9,9,7,15,247.0,84.0,3.7,24.0,141.5,196.1,150.8
2016,9,9,7,30,327.0,102.0,3.8,24.0,190.0,269.8,211.91
2016,9,9,7,45,406.0,110.0,3.95,24.5,245.0,335.5,265.61
2016,9,9,8,0,485.0,118.0,4.1,25.0,300.0,408.8,324.08
2016,9,9,8,15,528.0,127.0,4.1,25.5,353.5,468.52,370.27
2016,9,9,8,30,571.0,136.0,4.1,26.0,407.0,534.23,419.56
2016,9,9,8,45,619.5,135.5,4.1,26.5,461.0,593.35,462.96
2016,9,9,9,0,668.0,135.0,4.1,27.0,515.0,654.53,506.78
2016,9,9,9,15,690.5,139.5,4.1,27.5,562.0,702.7,539.43
2016,9,9,9,30,713.0,144.0,4.1,28.0,609.0,750.22,570.26
2016,9,9,9,45,742.0,141.5,4.1,28.5,654.0,794.48,598.32
2016,9,9,10,0,771.0,139.0,4.1,29.0,699.0,834.92,623.34
