Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,783.0,141.5,4.1,29.0,735.0,867.24,643.85
2016,9,9,10,30,795.0,144.0,4.1,29.0,771.0,897.08,662.66
2016,9,9,10,45,813.0,140.5,4.1,29.5,802.0,923.44,677.75
2016,9,9,11,0,831.0,137.0,4.1,30.0,833.0,947.1,691.02
2016,9,9,11,15,836.5,138.0,4.05,30.0,854.0,960.65,698.76
2016,9,9,11,30,842.0,139.0,4.0,30.0,875.0,965.05,700.66
2016,9,9,11,45,863.0,128.5,4.0,30.5,892.0,975.11,705.34
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,981.76,707.83
2016,9,9,12,15,884.5,118.5,4.0,31.0,913.0,976.41,704.12
2016,9,9,12,30,885.0,119.0,4.0,31.0,917.0,967.53,698.32
2016,9,9,12,45,884.5,118.5,4.0,31.0,912.5,953.21,689.1
2016,9,9,13,0,884.0,118.0,4.0,31.0,908.0,935.48,677.78
2016,9,9,13,15,881.0,117.0,3.95,31.0,895.0,911.68,662.29
2016,9,9,13,30,878.0,116.0,3.9,31.0,882.0,884.78,644.83
2016,9,9,13,45,873.0,115.0,3.9,31.0,860.5,853.21,624.5
2016,9,9,14,0,868.0,114.0,3.9,31.0,839.0,818.92,602.3
2016,9,9,14,15,860.0,112.5,3.85,31.0,810.0,779.26,576.13
2016,9,9,14,30,852.0,111.0,3.8,31.0,781.0,737.46,548.35
2016,9,9,14,45,838.0,110.5,3.8,31.0,744.0,690.55,516.94
2016,9,9,15,0,824.0,110.0,3.8,31.0,707.0,642.19,482.15
2016,9,9,15,15,809.5,107.5,3.75,30.5,664.0,590.53,444.93
2016,9,9,15,30,795.0,105.0,3.7,30.0,621.0,538.31,406.19
2016,9,9,15,45,775.0,102.0,3.65,30.0,573.0,482.62,362.94
2016,9,9,16,0,755.0,99.0,3.6,30.0,525.0,427.51,318.94
2016,9,9,16,15,728.5,95.0,3.4,29.5,473.0,369.84,272.3
2016,9,9,16,30,702.0,91.0,3.2,29.0,421.0,312.02,224.43
2016,9,9,16,45,664.0,86.0,3.05,29.0,366.5,254.21,175.76
2016,9,9,17,0,626.0,81.0,2.9,29.0,312.0,200.24,130.43
2016,9,9,17,15,571.5,73.5,2.7,28.0,257.0,145.71,87.51
2016,9,9,17,30,517.0,66.0,2.5,27.0,202.0,97.59,53.57
2016,9,9,17,45,432.5,56.0,2.3,26.5,151.0,53.11,30.05
2016,9,9,18,0,348.0,46.0,2.1,26.0,100.0,35.09,23.78
2016,9,9,18,15,216.0,31.0,2.15,25.5,60.0,23.93,13.1
2016,9,9,18,30,84.0,16.0,2.2,25.0,20.0,15.73,0.0
2016,9,9,18,45,42.0,8.0,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,22.5,0.5,0.48,0.0
2016,9,10,7,0,0.0,1.0,0.7,23.0,1.0,0.96,0.0
2016,9,10,7,15,0.0,2.0,0.75,23.5,2.0,1.93,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.89,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.86,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.82,0.0
2016,9,10,8,15,0.0,23.0,1.1,25.0,23.0,22.2,12.59
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,39.6,26.69
2016,9,10,8,45,73.5,147.5,1.35,25.5,189.0,207.69,161.4
2016,9,10,9,0,147.0,254.0,1.5,26.0,337.0,381.6,292.56
2016,9,10,9,15,436.0,193.5,1.65,26.0,470.5,560.01,428.25
2016,9,10,9,30,725.0,133.0,1.8,26.0,604.0,747.14,562.13
2016,9,10,9,45,531.5,225.5,2.0,26.0,583.5,703.8,527.6
2016,9,10,10,0,338.0,318.0,2.2,26.0,563.0,640.93,478.79
2016,9,10,10,15,559.0,231.5,2.3,26.0,660.5,762.06,569.24
2016,9,10,10,30,780.0,145.0,2.4,26.0,758.0,883.44,651.73
2016,9,10,10,45,791.5,145.5,2.5,26.5,787.0,907.65,665.14
2016,9,10,11,0,803.0,146.0,2.6,27.0,816.0,929.04,677.6
2016,9,10,11,15,462.5,290.0,2.7,27.0,678.5,761.88,561.28
2016,9,10,11,30,122.0,434.0,2.8,27.0,541.0,569.55,418.18
2016,9,10,11,45,492.0,278.5,2.9,27.0,716.5,778.31,576.39
2016,9,10,12,0,862.0,123.0,3.0,27.0,892.0,964.17,702.75
2016,9,10,12,15,862.5,123.5,3.05,27.0,896.0,958.84,697.85
2016,9,10,12,30,863.0,124.0,3.1,27.0,900.0,950.07,692.47
2016,9,10,12,45,865.0,121.5,3.15,27.5,896.0,936.24,682.54
2016,9,10,13,0,867.0,119.0,3.2,28.0,892.0,919.03,670.53
2016,9,10,13,15,600.0,263.0,3.25,28.0,794.5,810.75,596.9
2016,9,10,13,30,333.0,407.0,3.3,28.0,697.0,699.32,513.46
2016,9,10,13,45,592.0,261.0,3.35,28.5,760.5,763.82,565.85
2016,9,10,14,0,851.0,115.0,3.4,29.0,824.0,803.99,595.41
2016,9,10,14,15,670.0,203.5,3.4,28.5,749.5,722.07,539.13
2016,9,10,14,30,489.0,292.0,3.4,28.0,675.0,645.9,482.67
2016,9,10,14,45,382.5,311.0,3.4,28.0,602.0,565.98,424.38
2016,9,10,15,0,276.0,330.0,3.4,28.0,529.0,495.56,372.12
2016,9,10,15,15,304.0,302.0,3.35,28.0,508.5,469.92,354.23
2016,9,10,15,30,332.0,274.0,3.3,28.0,488.0,441.14,333.24
2016,9,10,15,45,265.5,261.0,3.3,28.0,424.0,376.31,284.47
2016,9,10,16,0,199.0,248.0,3.3,28.0,360.0,319.1,241.2
2016,9,10,16,15,441.5,169.5,3.15,27.5,385.0,324.63,242.98
2016,9,10,16,30,684.0,91.0,3.0,27.0,410.0,303.8,219.99
2016,9,10,16,45,639.0,87.5,2.9,27.0,355.5,246.65,171.69
2016,9,10,17,0,594.0,84.0,2.8,27.0,301.0,194.22,127.69
2016,9,10,17,15,539.0,76.0,2.7,26.5,247.0,141.26,85.83
2016,9,10,17,30,484.0,68.0,2.6,26.0,193.0,94.83,53.14
2016,9,10,17,45,394.5,57.5,2.55,25.5,143.0,52.14,30.86
2016,9,10,18,0,305.0,47.0,2.5,25.0,93.0,35.58,24.23
2016,9,10,18,15,185.0,30.5,2.55,24.5,54.5,23.63,12.57
2016,9,10,18,30,65.0,14.0,2.6,24.0,16.0,13.76,0.0
2016,9,10,18,45,32.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,41.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,82.0,16.0,2.3,19.0,20.0,39.82,0.0
2016,9,11,6,45,201.0,33.0,2.55,19.5,59.5,103.53,68.81
2016,9,11,7,0,320.0,50.0,2.8,20.0,99.0,172.99,128.59
2016,9,11,7,15,402.0,61.5,2.65,20.5,150.0,236.94,183.64
2016,9,11,7,30,484.0,73.0,2.5,21.0,201.0,308.96,244.25
2016,9,11,7,45,538.5,81.0,2.35,22.0,255.0,371.53,295.27
2016,9,11,8,0,593.0,89.0,2.2,23.0,309.0,438.66,347.65
2016,9,11,8,15,631.0,95.5,2.05,23.5,363.0,498.33,392.83
2016,9,11,8,30,669.0,102.0,1.9,24.0,417.0,560.05,437.67
2016,9,11,8,45,695.5,107.5,1.8,24.5,468.5,614.29,475.5
2016,9,11,9,0,722.0,113.0,1.7,25.0,520.0,668.76,511.75
2016,9,11,9,15,742.5,117.0,1.65,25.5,567.5,714.26,540.03
2016,9,11,9,30,763.0,121.0,1.6,26.0,615.0,761.32,568.77
2016,9,11,9,45,778.0,124.5,1.6,26.5,657.5,801.92,593.01
2016,9,11,10,0,793.0,128.0,1.6,27.0,700.0,840.6,615.65
2016,9,11,10,15,804.5,130.5,1.6,27.0,736.0,872.88,635.09
2016,9,11,10,30,816.0,133.0,1.6,27.0,772.0,902.6,652.82
2016,9,11,10,45,824.5,134.5,1.6,27.5,801.0,925.65,664.95
2016,9,11,11,0,833.0,136.0,1.6,28.0,830.0,945.65,675.19
2016,9,11,11,15,838.5,137.0,1.6,28.0,850.5,959.06,682.68
2016,9,11,11,30,844.0,138.0,1.6,28.0,871.0,963.33,684.62
2016,9,11,11,45,871.0,124.0,1.65,28.5,889.5,975.31,690.91
2016,9,11,12,0,898.0,110.0,1.7,29.0,908.0,983.81,695.03
2016,9,11,12,15,899.0,110.0,1.7,29.0,912.0,978.22,691.27
2016,9,11,12,30,900.0,110.0,1.7,29.0,916.0,969.03,685.55
2016,9,11,12,45,901.0,108.5,1.75,29.5,912.0,954.74,676.05
2016,9,11,13,0,902.0,107.0,1.8,30.0,908.0,936.95,664.48
2016,9,11,13,15,899.0,106.5,1.8,30.0,895.0,913.16,649.96
2016,9,11,13,30,896.0,106.0,1.8,30.0,882.0,886.2,633.47
2016,9,11,13,45,893.0,104.0,1.85,30.0,860.5,854.67,614.53
2016,9,11,14,0,890.0,102.0,1.9,30.0,839.0,820.25,593.58
2016,9,11,14,15,883.0,100.5,1.9,30.0,810.0,780.5,568.49
2016,9,11,14,30,876.0,99.0,1.9,30.0,781.0,738.47,541.69
2016,9,11,14,45,857.5,101.5,1.95,30.0,743.0,690.38,510.79
2016,9,11,15,0,839.0,104.0,2.0,30.0,705.0,641.4,476.7
2016,9,11,15,15,825.0,101.5,2.0,30.0,662.0,588.97,438.96
2016,9,11,15,30,811.0,99.0,2.0,30.0,619.0,536.24,399.89
2016,9,11,15,45,794.0,95.0,2.05,30.0,571.0,480.25,357.41
2016,9,11,16,0,777.0,91.0,2.1,30.0,523.0,424.51,313.68
2016,9,11,16,15,751.5,87.0,2.0,29.5,471.0,366.08,266.89
2016,9,11,16,30,726.0,83.0,1.9,29.0,419.0,309.44,220.15
2016,9,11,16,45,692.5,77.5,1.85,28.5,364.5,249.29,170.18
2016,9,11,17,0,659.0,72.0,1.8,28.0,310.0,194.32,124.26
2016,9,11,17,15,606.0,65.5,1.65,27.5,255.0,139.25,80.88
2016,9,11,17,30,553.0,59.0,1.5,27.0,200.0,90.38,47.07
2016,9,11,17,45,471.5,49.5,1.35,26.5,148.0,44.73,24.65
2016,9,11,18,0,390.0,40.0,1.2,26.0,96.0,30.03,19.44
2016,9,11,18,15,249.5,26.5,1.2,25.5,56.0,20.58,9.75
2016,9,11,18,30,109.0,13.0,1.2,25.0,16.0,12.78,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,59.0,8.0,0.6,20.5,10.5,0.0,0.0
2016,9,12,6,30,118.0,16.0,0.6,21.0,21.0,41.07,0.0
2016,9,12,6,45,246.0,30.5,0.6,21.5,61.5,113.62,74.01
2016,9,12,7,0,374.0,45.0,0.6,22.0,102.0,186.17,135.83
2016,9,12,7,15,456.0,55.0,0.7,22.5,154.0,250.81,190.59
2016,9,12,7,30,538.0,65.0,0.8,23.0,206.0,323.99,250.93
2016,9,12,7,45,587.5,72.5,0.95,24.0,260.5,386.2,300.88
2016,9,12,8,0,637.0,80.0,1.1,25.0,315.0,452.42,351.93
2016,9,12,8,15,673.5,85.5,1.25,25.5,369.5,512.11,397.04
2016,9,12,8,30,710.0,91.0,1.4,26.0,424.0,573.63,442.08
2016,9,12,8,45,733.5,96.0,1.55,26.5,475.5,624.96,478.57
2016,9,12,9,0,757.0,101.0,1.7,27.0,527.0,678.2,514.35
2016,9,12,9,15,776.0,104.5,1.7,27.5,574.5,725.78,544.1
2016,9,12,9,30,795.0,108.0,1.7,28.0,622.0,772.19,572.49
2016,9,12,9,45,808.5,111.0,1.7,28.5,664.0,811.94,595.92
2016,9,12,10,0,822.0,114.0,1.7,29.0,706.0,849.59,617.68
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.5,881.65,636.84
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,905.54,650.71
2016,9,12,10,45,850.5,120.5,1.75,29.5,805.5,928.06,663.07
2016,9,12,11,0,858.0,122.0,1.8,30.0,834.0,947.44,673.47
2016,9,12,11,15,540.5,277.0,1.85,30.0,730.0,821.57,589.57
2016,9,12,11,30,223.0,432.0,1.9,30.0,626.0,664.58,476.68
2016,9,12,11,45,334.5,400.5,1.95,30.0,695.5,745.05,534.8
2016,9,12,12,0,446.0,369.0,2.0,30.0,765.0,822.62,588.08
2016,9,12,12,15,343.5,408.0,2.0,30.0,714.0,753.59,539.1
2016,9,12,12,30,241.0,447.0,2.0,30.0,663.0,684.35,490.48
2016,9,12,12,45,554.0,287.0,2.05,30.5,779.0,817.75,588.58
2016,9,12,13,0,867.0,127.0,2.1,31.0,895.0,923.28,657.82
2016,9,12,13,15,863.5,126.5,2.1,31.0,881.5,899.62,642.04
2016,9,12,13,30,860.0,126.0,2.1,31.0,868.0,872.93,625.58
2016,9,12,13,45,850.5,127.0,2.15,31.0,845.0,839.82,605.35
2016,9,12,14,0,841.0,128.0,2.2,31.0,822.0,804.33,583.43
2016,9,12,14,15,832.5,126.0,2.2,30.5,792.5,765.87,560.11
2016,9,12,14,30,824.0,124.0,2.2,30.0,763.0,723.55,533.87
2016,9,12,14,45,809.0,123.5,2.2,30.0,725.5,676.49,502.1
2016,9,12,15,0,794.0,123.0,2.2,30.0,688.0,628.46,468.06
2016,9,12,15,15,778.0,120.0,2.2,30.0,645.0,576.7,430.6
2016,9,12,15,30,762.0,117.0,2.2,30.0,602.0,524.65,391.88
2016,9,12,15,45,737.5,114.5,2.2,30.0,553.5,467.41,348.29
2016,9,12,16,0,713.0,112.0,2.2,30.0,505.0,412.57,305.19
2016,9,12,16,15,684.0,106.5,2.1,29.5,453.0,354.7,259.11
2016,9,12,16,30,655.0,101.0,2.0,29.0,401.0,299.15,213.64
2016,9,12,16,45,612.0,95.5,1.9,28.5,347.0,242.58,167.12
2016,9,12,17,0,569.0,90.0,1.8,28.0,293.0,190.59,124.49
2016,9,12,17,15,512.0,81.0,1.65,27.5,239.0,138.31,84.04
2016,9,12,17,30,455.0,72.0,1.5,27.0,185.0,92.91,53.04
2016,9,12,17,45,362.5,59.5,1.35,26.5,135.0,50.1,31.24
2016,9,12,18,0,270.0,47.0,1.2,26.0,85.0,35.88,24.22
2016,9,12,18,15,156.5,29.0,1.2,25.5,48.5,22.62,10.64
2016,9,12,18,30,43.0,11.0,1.2,25.0,12.0,10.81,0.0
2016,9,12,18,45,21.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,151.0,33.5,0.9,22.5,56.0,90.81,58.74
2016,9,13,7,0,302.0,50.0,1.0,23.0,95.0,166.98,121.88
2016,9,13,7,15,385.5,62.0,1.2,23.5,145.5,229.22,174.44
2016,9,13,7,30,469.0,74.0,1.4,24.0,196.0,302.82,235.24
2016,9,13,7,45,485.5,88.0,1.6,24.5,241.5,352.08,275.94
2016,9,13,8,0,502.0,102.0,1.8,25.0,287.0,399.13,313.53
2016,9,13,8,15,446.0,135.0,1.75,25.5,318.5,427.19,333.79
2016,9,13,8,30,390.0,168.0,1.7,26.0,350.0,448.12,347.48
2016,9,13,8,45,328.5,204.0,1.7,26.5,369.5,454.55,349.79
2016,9,13,9,0,267.0,240.0,1.7,27.0,389.0,462.09,352.33
2016,9,13,9,15,172.0,263.5,1.6,27.5,362.5,415.52,314.48
2016,9,13,9,30,77.0,287.0,1.5,28.0,336.0,360.84,270.58
2016,9,13,9,45,66.5,300.5,1.45,28.5,345.5,367.5,274.0
2016,9,13,10,0,56.0,314.0,1.4,29.0,355.0,373.35,276.48
2016,9,13,10,15,169.5,340.0,1.3,29.0,471.0,511.7,376.72
2016,9,13,10,30,283.0,366.0,1.2,29.0,587.0,654.61,474.31
2016,9,13,10,45,168.5,368.5,1.15,29.5,502.0,544.92,394.29
2016,9,13,11,0,54.0,371.0,1.1,30.0,417.0,431.24,311.76
2016,9,13,11,15,114.0,403.0,1.1,30.0,501.0,530.2,381.97
2016,9,13,11,30,174.0,435.0,1.1,30.0,585.0,620.48,442.88
2016,9,13,11,45,209.5,438.0,1.1,30.0,621.0,655.93,466.17
2016,9,13,12,0,245.0,441.0,1.1,30.0,657.0,690.41,489.1
2016,9,13,12,15,294.5,430.5,1.15,30.0,691.5,729.64,515.9
2016,9,13,12,30,344.0,420.0,1.2,30.0,726.0,759.56,536.6
2016,9,13,12,45,242.5,433.0,1.25,30.5,648.0,670.8,475.42
2016,9,13,13,0,141.0,446.0,1.3,31.0,570.0,579.04,412.01
2016,9,13,13,15,147.0,439.0,1.4,31.0,567.0,571.56,408.7
2016,9,13,13,30,153.0,432.0,1.5,31.0,564.0,563.28,404.14
2016,9,13,13,45,139.5,418.5,1.6,31.0,536.5,531.52,383.08
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,500.26,362.25
2016,9,13,14,15,479.0,259.5,1.75,31.0,632.5,624.94,458.09
2016,9,13,14,30,832.0,114.0,1.8,31.0,756.0,716.38,525.56
2016,9,13,14,45,660.0,184.5,1.9,31.0,678.5,632.03,465.26
2016,9,13,15,0,488.0,255.0,2.0,31.0,601.0,557.44,410.91
2016,9,13,15,15,621.0,185.0,2.05,30.5,596.5,543.78,404.22
2016,9,13,15,30,754.0,115.0,2.1,30.0,592.0,516.0,385.5
2016,9,13,15,45,730.0,112.0,2.2,30.0,543.5,459.01,342.16
2016,9,13,16,0,706.0,109.0,2.3,30.0,495.0,404.37,299.3
2016,9,13,16,15,676.5,104.0,2.25,29.5,443.5,347.25,253.69
2016,9,13,16,30,647.0,99.0,2.2,29.0,392.0,292.51,208.76
2016,9,13,16,45,602.5,93.5,2.2,29.0,338.0,236.16,162.1
2016,9,13,17,0,558.0,88.0,2.2,29.0,284.0,184.58,119.7
2016,9,13,17,15,499.5,79.0,2.0,28.5,231.0,132.96,80.06
2016,9,13,17,30,441.0,70.0,1.8,28.0,178.0,88.4,50.09
2016,9,13,17,45,349.0,57.5,1.65,27.5,129.0,46.86,29.53
2016,9,13,18,0,257.0,45.0,1.5,27.0,80.0,34.39,22.79
2016,9,13,18,15,128.5,27.5,1.5,26.5,45.0,21.47,8.93
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,26.36,0.0
2016,9,14,6,45,175.5,31.5,1.2,23.5,54.0,95.06,60.46
2016,9,14,7,0,292.0,49.0,1.4,24.0,92.0,162.46,118.06
2016,9,14,7,15,374.0,61.0,1.45,24.5,141.5,223.46,169.52
2016,9,14,7,30,456.0,73.0,1.5,25.0,191.0,295.73,229.02
2016,9,14,7,45,515.0,81.0,1.55,25.5,244.5,358.92,280.11
2016,9,14,8,0,574.0,89.0,1.6,26.0,298.0,427.13,333.32
2016,9,14,8,15,317.0,139.5,1.7,26.5,258.0,347.09,270.76
2016,9,14,8,30,60.0,190.0,1.8,27.0,218.0,237.79,182.7
2016,9,14,8,45,379.5,152.5,1.95,27.5,361.5,440.54,341.93
2016,9,14,9,0,699.0,115.0,2.1,28.0,505.0,652.38,498.21
2016,9,14,9,15,476.5,202.0,2.2,28.0,478.5,599.3,453.82
2016,9,14,9,30,254.0,289.0,2.3,28.0,452.0,522.87,393.37
2016,9,14,9,45,239.0,313.0,2.45,28.5,475.0,534.65,400.58
2016,9,14,10,0,224.0,337.0,2.6,29.0,498.0,553.11,411.75
2016,9,14,10,15,202.5,358.5,2.65,29.0,509.0,561.27,415.94
2016,9,14,10,30,181.0,380.0,2.7,29.0,520.0,567.52,418.86
2016,9,14,10,45,98.0,324.5,2.8,29.5,401.0,432.0,320.02
2016,9,14,11,0,15.0,269.0,2.9,30.0,282.0,279.73,206.5
2016,9,14,11,15,19.0,294.5,2.95,30.0,311.0,309.11,228.36
2016,9,14,11,30,23.0,320.0,3.0,30.0,340.0,338.41,249.52
2016,9,14,11,45,199.0,358.5,3.1,30.5,534.0,562.14,414.02
2016,9,14,12,0,375.0,397.0,3.2,31.0,728.0,775.98,561.7
2016,9,14,12,15,396.0,388.5,3.25,31.0,739.0,782.17,565.13
2016,9,14,12,30,417.0,380.0,3.3,31.0,750.0,791.69,572.1
2016,9,14,12,45,622.0,261.0,3.35,31.0,809.5,853.35,620.18
2016,9,14,13,0,827.0,142.0,3.4,31.0,869.0,902.17,653.82
2016,9,14,13,15,417.0,165.5,3.4,31.0,532.0,545.18,408.07
2016,9,14,13,30,7.0,189.0,3.4,31.0,195.0,189.71,138.72
2016,9,14,13,45,58.5,294.0,3.4,31.0,342.5,337.46,250.09
2016,9,14,14,0,110.0,399.0,3.4,31.0,490.0,478.68,352.01
2016,9,14,14,15,196.0,379.0,3.4,31.0,533.0,520.67,383.76
2016,9,14,14,30,282.0,359.0,3.4,31.0,576.0,554.62,409.66
2016,9,14,14,45,356.5,318.0,3.45,31.0,578.5,550.84,408.8
2016,9,14,15,0,431.0,277.0,3.5,31.0,581.0,540.86,403.13
2016,9,14,15,15,585.5,198.0,3.45,30.5,582.5,533.59,400.5
2016,9,14,15,30,740.0,119.0,3.4,30.0,584.0,509.98,384.36
2016,9,14,15,45,724.0,113.0,3.35,30.0,537.5,454.67,341.21
2016,9,14,16,0,708.0,107.0,3.3,30.0,491.0,400.96,298.14
2016,9,14,16,15,679.0,102.0,3.15,29.5,440.0,343.98,252.03
2016,9,14,16,30,650.0,97.0,3.0,29.0,389.0,289.33,206.68
2016,9,14,16,45,617.5,88.5,2.9,29.0,336.5,233.18,159.46
2016,9,14,17,0,585.0,80.0,2.8,29.0,284.0,180.37,115.39
2016,9,14,17,15,527.5,72.0,2.45,28.5,230.5,128.34,75.33
2016,9,14,17,30,470.0,64.0,2.1,28.0,177.0,83.18,45.34
2016,9,14,17,45,389.5,52.0,1.8,27.5,128.5,41.27,29.11
2016,9,14,18,0,309.0,40.0,1.5,27.0,80.0,31.0,19.9
2016,9,14,18,15,154.5,20.0,1.45,26.5,40.0,15.37,3.98
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,15.79,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,45.5,70.85,44.43
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,124.0,90.64
2016,9,15,7,15,225.5,78.5,1.4,23.5,127.5,181.42,138.51
2016,9,15,7,30,291.0,100.0,1.3,24.0,175.0,245.9,191.32
2016,9,15,7,45,341.5,117.5,1.2,25.0,226.0,304.91,238.07
2016,9,15,8,0,392.0,135.0,1.1,26.0,277.0,375.32,291.46
2016,9,15,8,15,432.0,148.0,1.1,26.5,328.0,432.73,334.1
2016,9,15,8,30,472.0,161.0,1.1,27.0,379.0,492.9,377.41
2016,9,15,8,45,505.5,170.0,1.1,27.5,429.0,546.53,414.69
2016,9,15,9,0,539.0,179.0,1.1,28.0,479.0,601.53,451.86
2016,9,15,9,15,563.0,187.0,1.2,28.0,524.5,649.07,484.58
2016,9,15,9,30,587.0,195.0,1.3,28.0,570.0,696.48,516.77
2016,9,15,9,45,397.5,266.5,1.45,28.5,528.5,624.88,462.18
2016,9,15,10,0,208.0,338.0,1.6,29.0,487.0,540.27,397.95
2016,9,15,10,15,426.0,279.5,1.7,29.0,603.0,692.05,508.7
2016,9,15,10,30,644.0,221.0,1.8,29.0,719.0,839.34,610.73
2016,9,15,10,45,455.5,309.0,1.95,29.5,668.0,764.68,553.97
2016,9,15,11,0,267.0,397.0,2.1,30.0,617.0,677.39,489.54
2016,9,15,11,15,275.0,406.5,2.15,30.0,637.5,695.57,502.26
2016,9,15,11,30,283.0,416.0,2.2,30.0,658.0,712.55,513.4
2016,9,15,11,45,228.0,430.5,2.3,30.5,628.0,665.3,479.26
2016,9,15,12,0,173.0,445.0,2.4,31.0,598.0,625.15,449.93
2016,9,15,12,15,253.5,434.0,2.45,31.0,658.5,693.45,498.66
2016,9,15,12,30,334.0,423.0,2.5,31.0,719.0,752.04,539.6
2016,9,15,12,45,221.0,429.0,2.55,31.5,624.0,640.3,460.79
2016,9,15,13,0,108.0,435.0,2.6,32.0,529.0,532.39,383.81
2016,9,15,13,15,118.5,430.0,2.6,32.0,532.0,536.91,387.95
2016,9,15,13,30,129.0,425.0,2.6,32.0,535.0,535.22,387.3
2016,9,15,13,45,77.0,368.5,2.6,32.0,434.0,426.41,310.6
2016,9,15,14,0,25.0,312.0,2.6,32.0,333.0,322.97,236.13
2016,9,15,14,15,15.0,246.0,2.6,31.5,258.5,249.79,183.7
2016,9,15,14,30,5.0,180.0,2.6,31.0,184.0,177.82,130.73
2016,9,15,14,45,322.0,186.0,2.65,31.0,412.0,400.97,303.28
2016,9,15,15,0,639.0,192.0,2.7,31.0,640.0,589.99,440.25
2016,9,15,15,15,620.0,186.5,2.7,31.0,598.0,540.78,403.09
2016,9,15,15,30,601.0,181.0,2.7,31.0,556.0,492.03,366.83
2016,9,15,15,45,580.5,171.5,2.75,31.0,510.0,438.72,326.5
2016,9,15,16,0,560.0,162.0,2.8,31.0,464.0,387.33,286.53
2016,9,15,16,15,527.0,153.0,2.65,30.5,414.0,333.21,243.97
2016,9,15,16,30,494.0,144.0,2.5,30.0,364.0,282.11,202.97
2016,9,15,16,45,461.5,129.5,2.45,29.5,313.0,229.46,160.52
2016,9,15,17,0,429.0,115.0,2.4,29.0,262.0,180.34,121.05
2016,9,15,17,15,371.5,100.5,2.1,28.5,211.0,131.75,84.47
2016,9,15,17,30,314.0,86.0,1.8,28.0,160.0,90.03,56.38
2016,9,15,17,45,245.5,66.0,1.55,27.5,114.0,50.62,36.88
2016,9,15,18,0,177.0,46.0,1.3,27.0,68.0,37.47,25.08
2016,9,15,18,15,88.5,23.0,1.25,26.5,34.0,19.32,5.01
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.5,0.7,21.5,7.5,0.0,0.0
2016,9,16,6,30,62.0,13.0,0.8,22.0,15.0,25.94,0.0
2016,9,16,6,45,179.5,30.0,0.95,23.0,52.5,94.49,58.74
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,161.64,116.9
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.5,223.56,168.79
2016,9,16,7,30,462.0,72.0,0.7,25.0,189.0,296.76,228.05
2016,9,16,7,45,518.5,80.5,0.5,26.0,242.5,359.44,276.51
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,426.89,325.62
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,485.99,369.08
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,547.24,412.72
2016,9,16,8,45,679.0,108.0,0.6,28.5,453.5,600.69,449.57
2016,9,16,9,0,705.0,114.0,0.7,29.0,504.0,654.34,485.62
2016,9,16,9,15,726.0,118.0,0.7,29.0,550.5,701.71,515.27
2016,9,16,9,30,747.0,122.0,0.7,29.0,597.0,745.57,542.15
2016,9,16,9,45,437.5,230.0,0.7,29.5,513.0,627.12,456.36
2016,9,16,10,0,128.0,338.0,0.7,30.0,429.0,471.06,341.18
2016,9,16,10,15,183.0,354.5,0.7,30.0,492.0,539.39,389.95
2016,9,16,10,30,238.0,371.0,0.7,30.0,555.0,609.46,436.84
2016,9,16,10,45,525.5,255.0,0.7,30.5,680.5,771.66,548.61
2016,9,16,11,0,813.0,139.0,0.7,31.0,806.0,923.67,642.11
2016,9,16,11,15,819.0,140.5,0.7,31.0,826.5,937.45,647.67
2016,9,16,11,30,825.0,142.0,0.7,31.0,847.0,947.95,653.25
2016,9,16,11,45,844.0,132.5,0.75,31.5,862.5,950.37,653.79
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,955.27,656.05
2016,9,16,12,15,863.5,123.5,0.85,32.0,881.5,949.43,653.24
2016,9,16,12,30,864.0,124.0,0.9,32.0,885.0,940.13,648.57
2016,9,16,12,45,862.5,123.5,1.0,32.5,879.5,924.55,639.73
2016,9,16,13,0,861.0,123.0,1.1,33.0,874.0,905.69,628.89
2016,9,16,13,15,858.0,122.5,1.15,33.0,860.5,882.31,615.76
2016,9,16,13,30,855.0,122.0,1.2,33.0,847.0,855.91,600.72
2016,9,16,13,45,851.0,120.0,1.25,33.0,825.5,824.3,582.3
2016,9,16,14,0,847.0,118.0,1.3,33.0,804.0,790.01,562.01
2016,9,16,14,15,838.5,116.0,1.4,33.0,774.5,749.8,538.13
2016,9,16,14,30,830.0,114.0,1.5,33.0,745.0,707.59,512.49
2016,9,16,14,45,814.5,114.0,1.6,33.0,707.5,661.09,482.37
2016,9,16,15,0,799.0,114.0,1.7,33.0,670.0,612.97,449.44
2016,9,16,15,15,783.5,111.0,1.75,32.5,627.0,561.27,413.6
2016,9,16,15,30,768.0,108.0,1.8,32.0,584.0,509.23,376.2
2016,9,16,15,45,748.0,104.0,1.85,32.0,536.5,454.02,334.43
2016,9,16,16,0,728.0,100.0,1.9,32.0,489.0,399.53,291.81
2016,9,16,16,15,699.5,95.0,1.85,31.5,437.0,340.13,244.74
2016,9,16,16,30,671.0,90.0,1.8,31.0,385.0,284.62,199.39
2016,9,16,16,45,631.5,84.0,1.75,31.0,331.5,228.03,152.62
2016,9,16,17,0,592.0,78.0,1.7,31.0,278.0,175.58,109.77
2016,9,16,17,15,533.0,69.5,1.55,30.0,224.5,122.87,70.29
2016,9,16,17,30,474.0,61.0,1.4,29.0,171.0,77.22,41.17
2016,9,16,17,45,385.5,49.5,1.25,28.5,122.0,36.72,25.1
2016,9,16,18,0,297.0,38.0,1.1,28.0,73.0,29.74,18.56
2016,9,16,18,15,148.5,19.0,1.1,27.5,36.5,14.71,0.89
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,88.0,12.0,1.4,23.0,15.0,30.42,0.0
2016,9,17,6,45,215.0,27.5,1.7,23.5,53.0,100.71,61.39
2016,9,17,7,0,342.0,43.0,2.0,24.0,91.0,172.6,124.71
2016,9,17,7,15,426.0,53.5,1.85,24.5,141.5,236.37,178.97
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,308.94,239.05
2016,9,17,7,45,562.0,71.5,1.55,26.0,245.5,370.61,288.4
2016,9,17,8,0,614.0,79.0,1.4,27.0,299.0,436.54,338.61
2016,9,17,8,15,651.0,85.0,1.15,27.5,352.5,495.66,381.52
2016,9,17,8,30,688.0,91.0,0.9,28.0,406.0,556.67,423.31
2016,9,17,8,45,711.0,96.5,0.65,29.0,456.5,608.95,455.44
2016,9,17,9,0,734.0,102.0,0.4,30.0,507.0,658.93,483.08
2016,9,17,9,15,754.0,105.5,0.45,30.0,554.0,706.06,512.75
2016,9,17,9,30,774.0,109.0,0.5,30.0,601.0,752.12,541.36
2016,9,17,9,45,435.5,219.5,0.55,30.5,500.0,613.62,444.1
2016,9,17,10,0,97.0,330.0,0.6,31.0,399.0,426.69,308.07
2016,9,17,10,15,76.0,335.5,0.7,31.0,391.5,414.66,300.53
2016,9,17,10,30,55.0,341.0,0.8,31.0,384.0,401.53,290.71
2016,9,17,10,45,439.5,236.5,0.9,31.5,595.0,671.44,485.38
2016,9,17,11,0,824.0,132.0,1.0,32.0,806.0,925.06,646.9
2016,9,17,11,15,491.5,280.0,1.05,32.0,685.0,774.11,545.61
2016,9,17,11,30,159.0,428.0,1.1,32.0,564.0,598.19,422.36
2016,9,17,11,45,208.5,429.5,1.15,32.5,610.0,645.06,455.38
2016,9,17,12,0,258.0,431.0,1.2,33.0,656.0,698.32,489.96
2016,9,17,12,15,252.5,434.0,1.2,33.0,655.0,691.72,484.86
2016,9,17,12,30,247.0,437.0,1.2,33.0,654.0,677.68,475.7
2016,9,17,12,45,541.0,288.0,1.3,33.0,759.0,800.83,565.18
2016,9,17,13,0,835.0,139.0,1.4,33.0,864.0,896.3,628.74
2016,9,17,13,15,831.5,138.5,1.45,33.0,850.5,876.44,616.23
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,849.66,600.59
2016,9,17,13,45,822.0,136.0,1.55,33.0,815.0,816.54,580.85
2016,9,17,14,0,816.0,134.0,1.6,33.0,793.0,780.97,559.38
2016,9,17,14,15,442.5,239.5,1.6,33.0,595.0,572.72,416.15
2016,9,17,14,30,69.0,345.0,1.6,33.0,397.0,384.16,278.08
2016,9,17,14,45,408.5,241.0,1.65,33.0,526.0,509.99,374.93
2016,9,17,15,0,748.0,137.0,1.7,33.0,655.0,601.2,441.63
2016,9,17,15,15,730.5,133.5,1.7,32.5,612.0,549.2,404.31
2016,9,17,15,30,713.0,130.0,1.7,32.0,569.0,497.89,367.32
2016,9,17,15,45,690.0,125.0,1.75,32.0,521.0,442.85,325.9
2016,9,17,16,0,667.0,120.0,1.8,32.0,473.0,388.98,284.05
2016,9,17,16,15,635.5,114.0,1.75,31.5,422.0,332.59,239.59
2016,9,17,16,30,604.0,108.0,1.7,31.0,371.0,278.94,196.19
2016,9,17,16,45,562.0,99.5,1.65,31.0,318.0,223.45,150.96
2016,9,17,17,0,520.0,91.0,1.6,31.0,265.0,172.55,110.0
2016,9,17,17,15,458.5,80.5,1.45,30.5,212.5,121.91,72.49
2016,9,17,17,30,397.0,70.0,1.3,30.0,160.0,78.72,45.04
2016,9,17,17,45,307.0,55.0,1.2,29.5,113.0,41.26,28.69
2016,9,17,18,0,217.0,40.0,1.1,29.0,66.0,30.87,19.22
2016,9,17,18,15,108.5,20.0,1.15,28.5,33.0,15.62,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,19.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,38.0,11.0,1.6,23.0,12.0,18.83,0.0
2016,9,18,6,45,142.0,30.0,1.8,23.5,48.0,84.05,50.52
2016,9,18,7,0,246.0,49.0,2.0,24.0,84.0,147.36,106.65
2016,9,18,7,15,329.5,63.5,2.0,24.5,132.5,208.85,158.44
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,279.55,216.91
2016,9,18,7,45,470.5,88.0,2.0,25.5,233.5,340.75,266.78
2016,9,18,8,0,528.0,98.0,2.0,26.0,286.0,410.17,321.22
2016,9,18,8,15,568.5,105.5,2.0,26.5,338.5,468.97,365.87
2016,9,18,8,30,609.0,113.0,2.0,27.0,391.0,530.1,410.73
2016,9,18,8,45,637.5,119.5,2.0,27.5,441.5,583.8,448.71
2016,9,18,9,0,666.0,126.0,2.0,28.0,492.0,637.99,485.9
2016,9,18,9,15,688.0,130.5,1.9,28.0,538.0,685.07,517.2
2016,9,18,9,30,710.0,135.0,1.8,28.0,584.0,731.43,546.54
2016,9,18,9,45,724.0,140.0,1.75,28.5,625.0,770.63,569.73
2016,9,18,10,0,738.0,145.0,1.7,29.0,666.0,807.99,591.32
2016,9,18,10,15,750.0,148.0,1.6,29.0,700.5,836.0,607.13
2016,9,18,10,30,762.0,151.0,1.5,29.0,735.0,864.94,623.41
2016,9,18,10,45,770.0,153.5,1.4,29.5,762.5,887.05,633.81
2016,9,18,11,0,778.0,156.0,1.3,30.0,790.0,906.25,642.27
2016,9,18,11,15,784.0,157.5,1.15,30.5,810.0,919.48,646.15
2016,9,18,11,30,790.0,159.0,1.0,31.0,830.0,929.54,647.96
2016,9,18,11,45,629.0,256.5,0.85,31.5,795.5,881.2,612.98
2016,9,18,12,0,468.0,354.0,0.7,32.0,761.0,823.33,568.68
2016,9,18,12,15,462.5,357.0,0.6,32.0,760.5,815.32,562.51
2016,9,18,12,30,457.0,360.0,0.5,32.0,760.0,805.35,554.56
2016,9,18,12,45,462.5,355.5,0.4,32.0,758.0,796.07,547.5
2016,9,18,13,0,468.0,351.0,0.3,32.0,756.0,784.73,539.24
2016,9,18,13,15,663.5,233.5,0.35,32.0,797.5,825.64,571.44
2016,9,18,13,30,859.0,116.0,0.4,32.0,839.0,848.7,586.91
2016,9,18,13,45,696.0,205.5,0.45,32.0,781.0,782.11,546.51
2016,9,18,14,0,533.0,295.0,0.5,32.0,723.0,715.68,501.81
2016,9,18,14,15,487.0,296.5,0.55,32.0,676.0,660.28,466.99
2016,9,18,14,30,441.0,298.0,0.6,32.0,629.0,606.8,432.44
2016,9,18,14,45,441.0,282.0,0.7,32.0,599.0,569.63,409.31
2016,9,18,15,0,441.0,266.0,0.8,32.0,569.0,531.4,384.49
2016,9,18,15,15,605.5,185.0,0.85,32.0,572.0,525.16,382.54
2016,9,18,15,30,770.0,104.0,0.9,32.0,575.0,501.27,366.27
2016,9,18,15,45,748.5,100.5,0.95,32.0,527.0,445.81,324.85
2016,9,18,16,0,727.0,97.0,1.0,32.0,479.0,391.21,282.82
2016,9,18,16,15,698.0,92.5,1.0,31.5,427.5,332.35,236.74
2016,9,18,16,30,669.0,88.0,1.0,31.0,376.0,277.39,192.28
2016,9,18,16,45,629.0,81.5,1.0,31.0,322.5,220.59,145.83
2016,9,18,17,0,589.0,75.0,1.0,31.0,269.0,167.99,103.36
2016,9,18,17,15,527.5,67.0,0.95,30.0,215.5,116.04,65.2
2016,9,18,17,30,466.0,59.0,0.9,29.0,162.0,71.47,37.89
2016,9,18,17,45,371.5,47.0,0.85,28.5,114.0,35.05,23.62
2016,9,18,18,0,277.0,35.0,0.8,28.0,66.0,27.45,16.41
2016,9,18,18,15,138.5,17.5,0.85,27.5,33.0,13.63,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,27.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,55.0,12.0,1.9,24.0,13.0,23.37,0.0
2016,9,19,6,45,193.5,27.0,2.2,24.5,50.5,93.53,54.65
2016,9,19,7,0,332.0,42.0,2.5,25.0,88.0,167.9,120.49
2016,9,19,7,15,421.0,52.5,2.55,25.5,139.0,232.84,175.7
2016,9,19,7,30,510.0,63.0,2.6,26.0,190.0,307.14,237.54
2016,9,19,7,45,572.0,69.0,2.65,27.0,245.0,371.88,290.08
2016,9,19,8,0,634.0,75.0,2.7,28.0,300.0,441.88,344.65
2016,9,19,8,15,672.0,80.0,2.6,28.5,354.0,501.25,389.57
2016,9,19,8,30,710.0,85.0,2.5,29.0,408.0,562.56,434.2
2016,9,19,8,45,737.0,89.0,2.45,29.5,459.5,614.82,470.9
2016,9,19,9,0,764.0,93.0,2.4,30.0,511.0,669.12,506.63
2016,9,19,9,15,783.5,96.5,2.25,30.5,558.0,716.84,535.92
2016,9,19,9,30,803.0,100.0,2.1,31.0,605.0,763.36,563.57
2016,9,19,9,45,817.0,102.5,2.0,31.5,647.0,802.68,586.04
2016,9,19,10,0,831.0,105.0,1.9,32.0,689.0,839.87,606.66
