Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,15,841.5,107.0,1.85,32.0,724.0,865.87,621.41
2016,9,19,10,30,852.0,109.0,1.8,32.0,759.0,894.21,637.67
2016,9,19,10,45,860.5,110.0,1.8,32.5,787.0,916.71,649.35
2016,9,19,11,0,869.0,111.0,1.8,33.0,815.0,936.06,659.09
2016,9,19,11,15,873.5,111.5,1.9,33.0,835.0,947.81,666.64
2016,9,19,11,30,878.0,112.0,2.0,33.0,855.0,956.11,672.22
2016,9,19,11,45,883.5,111.0,2.1,33.5,867.5,960.24,673.96
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,960.8,673.61
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,954.61,670.08
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,944.85,664.47
2016,9,19,12,45,889.0,110.0,2.4,34.5,880.0,928.66,654.03
2016,9,19,13,0,888.0,109.0,2.5,35.0,874.0,909.08,641.53
2016,9,19,13,15,884.5,108.5,2.55,35.0,860.0,884.52,626.8
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,856.86,610.09
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,824.12,590.32
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,788.71,568.61
2016,9,19,14,15,861.5,104.5,2.85,34.5,770.5,748.06,544.03
2016,9,19,14,30,853.0,103.0,2.9,34.0,740.0,705.35,517.68
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.0,658.31,485.88
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,609.92,451.44
2016,9,19,15,15,814.0,96.5,3.0,33.5,622.5,556.67,413.31
2016,9,19,15,30,798.0,94.0,3.0,33.0,579.0,503.39,373.89
2016,9,19,15,45,776.5,91.0,3.0,33.0,530.0,447.02,330.2
2016,9,19,16,0,755.0,88.0,3.0,33.0,481.0,391.45,285.82
2016,9,19,16,15,726.0,83.5,2.85,32.5,429.0,332.93,238.52
2016,9,19,16,30,697.0,79.0,2.7,32.0,377.0,274.84,190.55
2016,9,19,16,45,656.5,73.5,2.55,32.0,322.5,217.37,142.71
2016,9,19,17,0,616.0,68.0,2.4,32.0,268.0,164.11,99.25
2016,9,19,17,15,554.0,61.0,2.2,31.0,214.5,111.59,60.68
2016,9,19,17,30,492.0,54.0,2.0,30.0,161.0,66.46,33.66
2016,9,19,17,45,392.0,43.5,1.8,29.5,112.5,32.11,21.02
2016,9,19,18,0,292.0,33.0,1.6,29.0,64.0,25.81,14.81
2016,9,19,18,15,146.0,16.5,1.6,28.5,32.0,12.87,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,72.0,11.0,1.6,23.0,13.0,25.92,0.0
2016,9,20,6,45,215.5,26.0,1.85,23.5,51.0,98.56,56.57
2016,9,20,7,0,359.0,41.0,2.1,24.0,89.0,175.44,126.01
2016,9,20,7,15,447.5,50.5,2.0,24.5,140.5,240.5,181.62
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,314.8,243.43
2016,9,20,7,45,597.0,66.0,1.85,26.0,247.5,380.28,296.27
2016,9,20,8,0,658.0,72.0,1.8,27.0,303.0,450.9,350.72
2016,9,20,8,15,695.0,76.5,1.7,27.5,357.5,510.18,394.98
2016,9,20,8,30,732.0,81.0,1.6,28.0,412.0,569.49,437.44
2016,9,20,8,45,759.5,84.5,1.5,29.0,464.0,624.35,473.99
2016,9,20,9,0,787.0,88.0,1.4,30.0,516.0,679.28,507.48
2016,9,20,9,15,806.0,91.0,1.45,30.5,563.5,726.84,537.01
2016,9,20,9,30,825.0,94.0,1.5,31.0,611.0,773.1,565.21
2016,9,20,9,45,838.5,96.5,1.55,31.5,653.0,807.79,585.4
2016,9,20,10,0,852.0,99.0,1.6,32.0,695.0,844.97,607.1
2016,9,20,10,15,862.5,101.0,1.65,32.0,730.5,876.5,626.23
2016,9,20,10,30,873.0,103.0,1.7,32.0,766.0,905.22,643.58
2016,9,20,10,45,880.0,104.5,1.8,32.5,794.5,927.18,655.95
2016,9,20,11,0,887.0,106.0,1.9,33.0,823.0,945.86,666.34
2016,9,20,11,15,891.5,106.5,1.9,33.0,843.0,957.72,672.83
2016,9,20,11,30,896.0,107.0,1.9,33.0,863.0,966.04,677.3
2016,9,20,11,45,898.5,108.0,1.95,33.5,874.5,969.39,678.05
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,969.09,676.7
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,962.68,672.58
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,952.65,666.4
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,936.32,656.43
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,916.56,644.46
2016,9,20,13,15,895.5,108.0,2.0,34.0,865.5,891.17,629.01
2016,9,20,13,30,892.0,107.0,2.0,34.0,851.0,862.65,611.62
2016,9,20,13,45,886.5,106.0,2.05,34.5,828.5,829.51,590.44
2016,9,20,14,0,881.0,105.0,2.1,35.0,806.0,793.68,567.44
2016,9,20,14,15,872.5,103.5,2.05,34.5,775.0,752.59,542.42
2016,9,20,14,30,864.0,102.0,2.0,34.0,744.0,709.4,515.72
2016,9,20,14,45,836.0,107.5,2.0,34.0,703.0,658.53,481.35
2016,9,20,15,0,808.0,113.0,2.0,34.0,662.0,607.2,445.08
2016,9,20,15,15,791.5,110.0,2.0,34.0,618.0,554.48,407.16
2016,9,20,15,30,775.0,107.0,2.0,34.0,574.0,501.53,367.94
2016,9,20,15,45,752.5,103.0,2.0,34.0,525.0,444.9,324.9
2016,9,20,16,0,730.0,99.0,2.0,34.0,476.0,387.62,280.13
2016,9,20,16,15,699.0,94.0,1.9,33.5,423.5,329.15,233.68
2016,9,20,16,30,668.0,89.0,1.8,33.0,371.0,273.23,188.15
2016,9,20,16,45,623.5,83.0,1.7,32.5,316.5,216.15,141.82
2016,9,20,17,0,579.0,77.0,1.6,32.0,262.0,163.84,100.12
2016,9,20,17,15,514.5,68.0,1.45,31.0,208.5,111.69,62.4
2016,9,20,17,30,450.0,59.0,1.3,30.0,155.0,67.35,36.12
2016,9,20,17,45,349.0,46.5,1.15,29.5,107.0,35.27,23.58
2016,9,20,18,0,248.0,34.0,1.0,29.0,59.0,26.32,14.97
2016,9,20,18,15,124.0,17.0,1.0,28.5,29.5,13.38,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.5,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,21.0,8.0,0.7,23.0,8.0,12.25,0.0
2016,9,21,6,45,115.5,29.5,0.8,23.5,43.5,70.82,39.08
2016,9,21,7,0,210.0,51.0,0.9,24.0,79.0,138.1,99.36
2016,9,21,7,15,290.5,68.5,0.95,24.5,127.5,199.5,150.5
2016,9,21,7,30,371.0,86.0,1.0,25.0,176.0,269.77,207.92
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,334.16,259.2
2016,9,21,8,0,507.0,107.0,1.2,27.0,284.0,404.92,313.56
2016,9,21,8,15,296.0,147.5,1.2,27.5,255.5,342.79,265.05
2016,9,21,8,30,85.0,188.0,1.2,28.0,227.0,252.38,193.1
2016,9,21,8,45,372.0,162.5,1.25,28.5,360.5,444.55,341.19
2016,9,21,9,0,659.0,137.0,1.3,29.0,494.0,642.81,483.87
2016,9,21,9,15,682.5,142.0,1.35,29.0,541.5,691.16,515.25
2016,9,21,9,30,706.0,147.0,1.4,29.0,589.0,738.84,546.3
2016,9,21,9,45,526.5,224.5,1.45,29.5,567.0,692.43,509.28
2016,9,21,10,0,347.0,302.0,1.5,30.0,545.0,628.07,459.72
2016,9,21,10,15,568.5,226.0,1.55,30.5,647.0,756.85,551.29
2016,9,21,10,30,790.0,150.0,1.6,31.0,749.0,885.36,633.78
2016,9,21,10,45,529.0,269.0,1.65,31.5,676.5,785.76,563.23
2016,9,21,11,0,268.0,388.0,1.7,32.0,604.0,666.87,476.57
2016,9,21,11,15,554.5,266.0,1.8,32.0,727.5,815.01,583.95
2016,9,21,11,30,841.0,144.0,1.9,32.0,851.0,957.05,676.05
2016,9,21,11,45,436.0,247.0,2.0,32.5,614.5,682.52,492.7
2016,9,21,12,0,31.0,350.0,2.1,33.0,378.0,383.15,275.69
2016,9,21,12,15,166.5,383.0,2.2,33.0,528.0,549.62,397.15
2016,9,21,12,30,302.0,416.0,2.3,33.0,678.0,711.38,508.21
2016,9,21,12,45,243.5,423.5,2.4,33.0,633.5,652.61,466.92
2016,9,21,13,0,185.0,431.0,2.5,33.0,589.0,601.19,431.41
2016,9,21,13,15,531.5,276.0,2.55,33.0,719.0,747.42,540.92
2016,9,21,13,30,878.0,121.0,2.6,33.0,849.0,862.47,620.15
2016,9,21,13,45,566.5,251.5,2.65,33.0,716.5,715.87,519.65
2016,9,21,14,0,255.0,382.0,2.7,33.0,584.0,578.46,419.19
2016,9,21,14,15,146.0,343.5,2.75,33.0,458.5,445.7,325.86
2016,9,21,14,30,37.0,305.0,2.8,33.0,333.0,322.45,236.2
2016,9,21,14,45,434.0,206.5,2.85,33.0,500.5,488.37,364.37
2016,9,21,15,0,831.0,108.0,2.9,33.0,668.0,613.61,456.14
2016,9,21,15,15,815.5,105.0,2.9,32.5,624.5,560.37,416.88
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,506.74,377.07
2016,9,21,15,45,780.0,97.5,2.9,32.0,532.0,449.51,332.59
2016,9,21,16,0,760.0,93.0,2.9,32.0,483.0,392.95,287.28
2016,9,21,16,15,506.0,130.0,2.8,31.5,377.5,293.73,212.91
2016,9,21,16,30,252.0,167.0,2.7,31.0,272.0,224.44,163.36
2016,9,21,16,45,436.0,119.0,2.6,31.0,269.5,204.17,140.06
2016,9,21,17,0,620.0,71.0,2.5,31.0,267.0,162.98,98.37
2016,9,21,17,15,556.5,63.0,2.2,30.0,212.5,109.58,59.57
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,63.8,33.05
2016,9,21,17,45,392.5,43.0,1.65,28.0,108.5,32.29,21.22
2016,9,21,18,0,292.0,31.0,1.4,27.0,59.0,24.48,13.38
2016,9,21,18,15,146.0,15.5,1.4,26.5,29.5,15.24,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,65.0,9.0,1.1,21.0,10.0,22.4,0.0
2016,9,22,6,45,192.5,26.0,1.35,21.5,47.5,90.82,49.4
2016,9,22,7,0,320.0,43.0,1.6,22.0,85.0,164.27,118.45
2016,9,22,7,15,407.0,55.0,1.5,22.5,135.5,229.25,174.02
2016,9,22,7,30,494.0,67.0,1.4,23.0,186.0,303.34,235.66
2016,9,22,7,45,544.5,77.0,1.3,24.0,239.5,365.94,286.1
2016,9,22,8,0,595.0,87.0,1.2,25.0,293.0,432.65,337.24
2016,9,22,8,15,634.5,93.5,1.3,26.0,347.0,492.61,381.98
2016,9,22,8,30,674.0,100.0,1.4,27.0,401.0,554.66,426.54
2016,9,22,8,45,697.5,107.0,1.5,28.0,452.0,608.03,463.25
2016,9,22,9,0,721.0,114.0,1.6,29.0,503.0,661.29,498.72
2016,9,22,9,15,742.0,118.0,1.7,29.0,550.0,708.8,530.32
2016,9,22,9,30,763.0,122.0,1.8,29.0,597.0,752.55,558.91
2016,9,22,9,45,777.0,126.0,1.95,29.5,638.5,792.02,583.65
2016,9,22,10,0,791.0,130.0,2.1,30.0,680.0,829.45,606.83
2016,9,22,10,15,802.0,132.5,2.15,30.0,715.0,860.32,625.98
2016,9,22,10,30,813.0,135.0,2.2,30.0,750.0,888.56,643.44
2016,9,22,10,45,819.0,138.5,2.25,30.5,777.0,910.46,655.5
2016,9,22,11,0,825.0,142.0,2.3,31.0,804.0,929.22,665.62
2016,9,22,11,15,830.0,143.0,2.35,31.0,823.0,941.09,672.78
2016,9,22,11,30,835.0,144.0,2.4,31.0,842.0,949.61,677.98
2016,9,22,11,45,828.0,150.5,2.5,31.5,851.0,949.2,676.75
2016,9,22,12,0,821.0,157.0,2.6,32.0,860.0,945.31,673.47
2016,9,22,12,15,622.0,261.0,2.65,32.0,794.5,863.0,619.29
2016,9,22,12,30,423.0,365.0,2.7,32.0,729.0,774.94,556.09
2016,9,22,12,45,245.0,382.0,2.8,32.5,592.5,616.81,445.71
2016,9,22,13,0,67.0,399.0,2.9,33.0,456.0,458.3,331.21
2016,9,22,13,15,138.0,405.0,2.95,33.0,520.0,527.22,382.29
2016,9,22,13,30,209.0,411.0,3.0,33.0,584.0,586.47,424.94
2016,9,22,13,45,491.5,286.5,3.1,33.0,677.5,688.62,503.03
2016,9,22,14,0,774.0,162.0,3.2,33.0,771.0,764.44,560.38
2016,9,22,14,15,763.0,159.5,3.25,33.0,740.5,724.0,532.96
2016,9,22,14,30,752.0,157.0,3.3,33.0,710.0,681.26,503.53
2016,9,22,14,45,718.0,162.5,3.35,33.0,668.5,630.1,467.23
2016,9,22,15,0,684.0,168.0,3.4,33.0,627.0,579.85,430.87
2016,9,22,15,15,469.5,215.5,3.4,32.5,521.0,469.7,349.93
2016,9,22,15,30,255.0,263.0,3.4,32.0,415.0,379.23,282.59
2016,9,22,15,45,127.5,141.0,3.45,32.0,217.0,192.68,143.59
2016,9,22,16,0,0.0,19.0,3.5,32.0,19.0,18.34,8.87
2016,9,22,16,15,256.0,74.0,3.4,31.5,180.0,155.45,112.65
2016,9,22,16,30,512.0,129.0,3.3,31.0,341.0,261.12,185.26
2016,9,22,16,45,463.0,118.0,3.25,30.5,288.0,207.65,142.08
2016,9,22,17,0,414.0,107.0,3.2,30.0,235.0,159.63,104.47
2016,9,22,17,15,348.0,91.5,2.9,29.5,184.5,111.61,69.81
2016,9,22,17,30,282.0,76.0,2.6,29.0,134.0,71.53,44.91
2016,9,22,17,45,191.5,55.5,2.3,28.5,89.0,44.74,31.35
2016,9,22,18,0,101.0,35.0,2.0,28.0,44.0,28.82,16.17
2016,9,22,18,15,50.5,17.5,1.95,27.5,22.0,17.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,122.0,22.5,2.4,23.5,38.5,67.08,33.93
2016,9,23,7,0,244.0,45.0,2.7,24.0,77.0,141.85,101.6
2016,9,23,7,15,334.5,58.5,2.85,24.5,125.5,204.19,154.44
2016,9,23,7,30,425.0,72.0,3.0,25.0,174.0,276.57,214.88
2016,9,23,7,45,507.0,76.5,3.2,25.5,229.0,346.6,272.58
2016,9,23,8,0,589.0,81.0,3.4,26.0,284.0,422.15,333.14
2016,9,23,8,15,376.5,135.0,3.45,26.0,273.0,383.16,302.09
2016,9,23,8,30,164.0,189.0,3.5,26.0,262.0,311.02,243.42
2016,9,23,8,45,457.5,141.0,3.6,26.5,379.0,477.98,375.69
2016,9,23,9,0,751.0,93.0,3.7,27.0,496.0,656.02,509.43
2016,9,23,9,15,383.5,156.0,3.75,27.5,362.5,473.56,367.78
2016,9,23,9,30,16.0,219.0,3.8,28.0,229.0,231.03,174.65
2016,9,23,9,45,422.5,159.5,3.85,28.5,451.5,533.54,412.25
2016,9,23,10,0,829.0,100.0,3.9,29.0,674.0,822.4,617.0
2016,9,23,10,15,434.5,208.5,3.9,29.0,511.0,618.45,467.64
2016,9,23,10,30,40.0,317.0,3.9,29.0,348.0,362.52,270.25
2016,9,23,10,45,453.5,211.5,3.95,29.5,573.5,652.95,492.89
2016,9,23,11,0,867.0,106.0,4.0,30.0,799.0,922.13,677.34
2016,9,23,11,15,872.0,106.5,4.0,30.0,818.5,934.0,682.6
2016,9,23,11,30,877.0,107.0,4.0,30.0,838.0,942.42,687.51
2016,9,23,11,45,869.0,114.0,4.0,30.5,847.0,941.96,685.33
2016,9,23,12,0,861.0,121.0,4.0,31.0,856.0,937.89,680.98
2016,9,23,12,15,495.0,276.0,4.05,31.0,699.0,757.17,556.05
2016,9,23,12,30,129.0,431.0,4.1,31.0,542.0,560.4,408.94
2016,9,23,12,45,225.0,416.0,4.15,31.5,607.5,627.2,458.66
2016,9,23,13,0,321.0,401.0,4.2,32.0,673.0,695.31,507.04
2016,9,23,13,15,586.0,260.5,4.2,32.0,746.0,776.99,570.85
2016,9,23,13,30,851.0,120.0,4.2,32.0,819.0,833.92,612.2
2016,9,23,13,45,843.0,119.5,4.25,32.0,796.0,800.28,589.85
2016,9,23,14,0,835.0,119.0,4.3,32.0,773.0,764.24,566.29
2016,9,23,14,15,825.5,117.5,4.3,32.0,743.0,725.13,540.28
2016,9,23,14,30,816.0,116.0,4.3,32.0,713.0,682.49,511.28
2016,9,23,14,45,537.5,210.5,4.35,32.0,595.5,556.51,416.84
2016,9,23,15,0,259.0,305.0,4.4,32.0,478.0,451.12,336.27
2016,9,23,15,15,507.5,205.0,4.35,31.5,514.5,479.17,360.46
2016,9,23,15,30,756.0,105.0,4.3,31.0,551.0,482.1,363.19
2016,9,23,15,45,732.5,101.5,4.3,31.0,502.5,426.65,318.95
2016,9,23,16,0,709.0,98.0,4.3,31.0,454.0,370.71,273.43
2016,9,23,16,15,676.5,93.0,4.15,30.5,402.5,313.18,226.18
2016,9,23,16,30,644.0,88.0,4.0,30.0,351.0,258.43,180.3
2016,9,23,16,45,599.0,81.0,3.85,30.0,297.5,202.18,133.4
2016,9,23,17,0,554.0,74.0,3.7,30.0,244.0,150.81,91.87
2016,9,23,17,15,485.5,65.0,3.4,29.0,191.5,100.5,55.91
2016,9,23,17,30,417.0,56.0,3.1,28.0,139.0,58.52,32.22
2016,9,23,17,45,311.0,43.0,2.8,27.5,93.5,32.51,21.31
2016,9,23,18,0,205.0,30.0,2.5,27.0,48.0,23.36,11.61
2016,9,23,18,15,102.5,15.0,2.55,26.5,24.0,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.0,22.5,2.85,23.5,37.5,66.0,31.75
2016,9,24,7,0,238.0,45.0,3.0,24.0,75.0,139.92,100.02
2016,9,24,7,15,328.0,58.5,3.1,24.0,123.0,201.58,152.69
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,273.25,213.15
2016,9,24,7,45,481.0,81.0,3.35,24.5,223.5,338.32,267.19
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,407.3,322.78
2016,9,24,8,15,273.5,117.5,3.6,25.5,211.0,294.46,233.48
2016,9,24,8,30,3.0,145.0,3.7,26.0,146.0,146.6,112.12
2016,9,24,8,45,1.5,82.5,3.85,26.5,83.0,80.81,59.5
2016,9,24,9,0,0.0,20.0,4.0,27.0,20.0,19.31,9.93
2016,9,24,9,15,52.5,150.5,4.0,27.0,183.5,192.66,148.63
2016,9,24,9,30,105.0,281.0,4.0,27.0,347.0,377.41,289.6
2016,9,24,9,45,207.0,294.5,4.05,27.5,434.0,486.34,371.23
2016,9,24,10,0,309.0,308.0,4.1,28.0,521.0,601.1,454.77
2016,9,24,10,15,157.5,250.5,4.05,28.0,360.0,402.74,306.49
2016,9,24,10,30,6.0,193.0,4.0,28.0,199.0,195.02,145.74
2016,9,24,10,45,419.0,158.0,4.0,28.5,492.5,566.84,434.97
2016,9,24,11,0,832.0,123.0,4.0,29.0,786.0,906.26,670.13
2016,9,24,11,15,588.5,253.5,4.0,29.0,728.0,832.53,615.41
2016,9,24,11,30,345.0,384.0,4.0,29.0,670.0,732.95,539.22
2016,9,24,11,45,380.0,373.5,4.0,29.5,692.5,752.62,552.95
2016,9,24,12,0,415.0,363.0,4.0,30.0,715.0,777.0,568.98
2016,9,24,12,15,217.5,336.0,4.0,30.0,520.5,554.07,410.13
2016,9,24,12,30,20.0,309.0,4.0,30.0,326.0,322.05,237.67
2016,9,24,12,45,213.0,336.5,4.05,30.0,516.5,540.21,402.13
2016,9,24,13,0,406.0,364.0,4.1,30.0,707.0,731.64,539.14
2016,9,24,13,15,619.0,246.0,4.05,30.0,758.0,789.27,584.09
2016,9,24,13,30,832.0,128.0,4.0,30.0,809.0,823.68,609.42
2016,9,24,13,45,823.5,128.0,4.0,30.0,786.0,792.95,588.83
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,757.14,565.07
2016,9,24,14,15,805.0,126.0,4.0,30.0,732.5,716.13,537.56
2016,9,24,14,30,795.0,124.0,4.0,30.0,702.0,673.39,507.78
2016,9,24,14,45,748.5,137.0,4.0,30.0,658.5,620.4,468.73
2016,9,24,15,0,702.0,150.0,4.0,30.0,615.0,568.61,429.92
2016,9,24,15,15,682.0,145.5,3.95,29.5,572.0,517.18,391.82
2016,9,24,15,30,662.0,141.0,3.9,29.0,529.0,466.18,352.94
2016,9,24,15,45,632.5,136.0,3.9,29.0,480.5,411.19,309.45
2016,9,24,16,0,603.0,131.0,3.9,29.0,432.0,358.25,266.55
2016,9,24,16,15,567.0,123.5,3.7,28.5,381.0,303.15,221.66
2016,9,24,16,30,531.0,116.0,3.5,28.0,330.0,250.8,178.36
2016,9,24,16,45,478.0,107.0,3.35,28.0,277.5,197.6,134.82
2016,9,24,17,0,425.0,98.0,3.2,28.0,225.0,150.28,97.36
2016,9,24,17,15,355.0,84.0,3.0,27.5,175.0,103.08,63.61
2016,9,24,17,30,285.0,70.0,2.8,27.0,125.0,64.28,40.34
2016,9,24,17,45,192.0,50.5,2.6,26.5,82.0,40.94,28.31
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,25.66,12.61
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,15.24,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.0,16.0,15.44,3.29
2016,9,25,7,0,0.0,32.0,2.2,23.0,32.0,31.23,19.25
2016,9,25,7,15,0.0,54.0,2.3,23.0,54.0,54.1,38.53
2016,9,25,7,30,0.0,76.0,2.4,23.0,76.0,76.6,57.37
2016,9,25,7,45,6.5,98.5,2.5,23.5,101.0,102.61,78.64
2016,9,25,8,0,13.0,121.0,2.6,24.0,126.0,129.16,99.96
2016,9,25,8,15,6.5,129.0,2.6,24.0,131.5,132.87,102.58
2016,9,25,8,30,0.0,137.0,2.6,24.0,137.0,136.27,104.81
2016,9,25,8,45,74.5,187.0,2.65,24.5,226.5,245.73,192.18
2016,9,25,9,0,149.0,237.0,2.7,25.0,316.0,364.47,283.46
2016,9,25,9,15,229.0,251.0,2.65,25.0,385.5,444.32,343.99
2016,9,25,9,30,309.0,265.0,2.6,25.0,455.0,538.01,413.15
2016,9,25,9,45,374.0,266.5,2.6,25.0,512.5,601.28,458.98
2016,9,25,10,0,439.0,268.0,2.6,25.0,570.0,675.73,511.8
2016,9,25,10,15,342.0,312.0,2.6,25.0,555.0,639.78,482.34
2016,9,25,10,30,245.0,356.0,2.6,25.0,540.0,597.35,448.79
2016,9,25,10,45,523.5,247.5,2.6,25.5,657.5,753.96,565.5
2016,9,25,11,0,802.0,139.0,2.6,26.0,775.0,899.75,663.95
2016,9,25,11,15,611.5,243.5,2.55,26.0,735.5,842.41,622.08
2016,9,25,11,30,421.0,348.0,2.5,26.0,696.0,772.26,568.12
2016,9,25,11,45,402.0,362.5,2.5,26.0,698.5,760.8,560.0
2016,9,25,12,0,383.0,377.0,2.5,26.0,701.0,754.65,554.9
2016,9,25,12,15,302.5,401.5,2.45,26.0,658.0,700.47,515.17
2016,9,25,12,30,222.0,426.0,2.4,26.0,615.0,639.69,470.99
2016,9,25,12,45,200.5,424.5,2.4,26.5,594.0,613.02,451.45
2016,9,25,13,0,179.0,423.0,2.4,27.0,573.0,586.29,431.64
2016,9,25,13,15,152.0,413.0,2.3,27.0,539.0,546.46,403.11
2016,9,25,13,30,125.0,403.0,2.2,27.0,505.0,507.53,375.13
2016,9,25,13,45,162.0,391.5,2.15,27.0,520.0,519.25,384.83
2016,9,25,14,0,199.0,380.0,2.1,27.0,535.0,528.12,392.1
2016,9,25,14,15,183.5,364.5,2.0,26.5,503.0,491.85,366.77
2016,9,25,14,30,168.0,349.0,1.9,26.0,471.0,456.36,341.98
2016,9,25,14,45,84.0,223.0,1.85,26.0,284.0,271.66,205.91
2016,9,25,15,0,0.0,97.0,1.8,26.0,97.0,93.89,68.82
2016,9,25,15,15,0.0,81.5,1.8,25.5,81.5,78.86,57.51
2016,9,25,15,30,0.0,66.0,1.8,25.0,66.0,63.83,45.83
2016,9,25,15,45,0.0,43.0,1.85,25.0,43.0,41.55,28.07
2016,9,25,16,0,0.0,20.0,1.9,25.0,20.0,19.31,10.12
2016,9,25,16,15,0.0,17.5,1.85,24.5,17.5,16.89,8.22
2016,9,25,16,30,0.0,15.0,1.8,24.0,15.0,14.47,6.3
2016,9,25,16,45,0.0,12.5,1.75,24.0,12.5,12.06,4.33
2016,9,25,17,0,0.0,10.0,1.7,24.0,10.0,9.64,2.34
2016,9,25,17,15,0.0,7.5,1.65,23.5,7.5,7.23,0.33
2016,9,25,17,30,0.0,5.0,1.6,23.0,5.0,4.82,0.0
2016,9,25,17,45,0.0,3.0,1.6,23.0,3.0,2.89,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.49,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,3.0,3.7,19.0,3.0,2.89,0.0
2016,9,26,7,0,0.0,6.0,3.8,19.0,6.0,5.78,0.0
2016,9,26,7,15,0.0,10.0,3.85,18.5,10.0,9.64,2.37
2016,9,26,7,30,0.0,14.0,3.9,18.0,14.0,13.5,5.73
2016,9,26,7,45,0.0,18.5,4.0,18.0,18.5,17.84,9.45
2016,9,26,8,0,0.0,23.0,4.1,18.0,23.0,22.19,13.11
2016,9,26,8,15,0.0,42.0,4.15,18.0,42.0,40.56,28.5
2016,9,26,8,30,0.0,61.0,4.2,18.0,61.0,58.95,43.74
2016,9,26,8,45,0.0,84.0,4.3,18.5,84.0,81.25,61.9
2016,9,26,9,0,0.0,107.0,4.4,19.0,107.0,104.19,80.32
2016,9,26,9,15,2.0,143.0,4.4,19.0,144.5,141.97,110.72
2016,9,26,9,30,4.0,179.0,4.4,19.0,182.0,180.1,140.99
2016,9,26,9,45,2.0,148.0,4.4,19.0,149.5,146.58,113.69
2016,9,26,10,0,0.0,117.0,4.4,19.0,117.0,113.76,87.03
2016,9,26,10,15,0.0,122.0,4.4,19.0,122.0,118.69,90.82
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,123.62,94.59
2016,9,26,10,45,5.5,180.5,4.4,19.5,185.0,181.9,140.74
2016,9,26,11,0,11.0,234.0,4.4,20.0,243.0,240.73,186.39
2016,9,26,11,15,12.0,244.0,4.4,20.0,254.0,251.53,194.49
2016,9,26,11,30,13.0,254.0,4.4,20.0,265.0,262.28,202.64
2016,9,26,11,45,14.5,268.5,4.4,20.5,281.0,277.95,214.18
2016,9,26,12,0,16.0,283.0,4.4,21.0,297.0,293.5,225.57
2016,9,26,12,15,12.0,240.5,4.35,21.0,251.0,246.77,189.52
2016,9,26,12,30,8.0,198.0,4.3,21.0,205.0,200.58,153.71
2016,9,26,12,45,9.5,216.5,4.25,21.5,225.0,219.9,168.51
2016,9,26,13,0,11.0,235.0,4.2,22.0,245.0,239.07,182.98
2016,9,26,13,15,17.5,270.5,4.15,22.0,285.5,279.1,213.91
2016,9,26,13,30,24.0,306.0,4.1,22.0,326.0,318.59,244.13
2016,9,26,13,45,18.0,274.5,4.1,22.0,289.5,281.6,215.95
2016,9,26,14,0,12.0,243.0,4.1,22.0,253.0,245.19,188.19
2016,9,26,14,15,6.0,173.0,4.05,22.0,178.0,172.01,131.54
2016,9,26,14,30,0.0,103.0,4.0,22.0,103.0,99.74,74.59
2016,9,26,14,45,4.0,152.0,3.95,22.0,154.5,149.59,114.5
2016,9,26,15,0,8.0,201.0,3.9,22.0,206.0,198.67,153.4
2016,9,26,15,15,6.0,187.5,3.8,21.5,191.5,183.86,142.27
2016,9,26,15,30,4.0,174.0,3.7,21.0,177.0,169.28,131.36
2016,9,26,15,45,29.5,187.5,3.65,21.0,203.0,191.72,149.63
2016,9,26,16,0,55.0,201.0,3.6,21.0,229.0,210.72,164.68
2016,9,26,16,15,51.0,178.0,3.55,21.0,201.5,183.59,143.13
2016,9,26,16,30,47.0,155.0,3.5,21.0,174.0,157.02,121.88
2016,9,26,16,45,39.0,132.0,3.45,21.0,146.0,130.23,100.37
2016,9,26,17,0,31.0,109.0,3.4,21.0,118.0,104.57,79.65
2016,9,26,17,15,19.0,86.0,3.2,20.5,91.0,81.48,61.21
2016,9,26,17,30,7.0,63.0,3.0,20.0,64.0,58.37,42.4
2016,9,26,17,45,3.5,40.5,2.85,20.0,41.0,37.85,26.31
2016,9,26,18,0,0.0,18.0,2.7,20.0,18.0,17.38,5.29
2016,9,26,18,15,0.0,9.0,2.7,19.5,9.0,8.85,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,32.5,21.5,2.95,16.5,25.5,33.85,11.22
2016,9,27,7,0,65.0,43.0,3.0,17.0,51.0,72.33,51.57
2016,9,27,7,15,102.0,66.0,3.05,17.0,86.0,114.96,88.57
2016,9,27,7,30,139.0,89.0,3.1,17.0,121.0,161.09,128.4
2016,9,27,7,45,171.5,110.0,3.2,17.5,160.5,206.18,166.68
2016,9,27,8,0,204.0,131.0,3.3,18.0,200.0,260.81,211.81
2016,9,27,8,15,213.0,156.0,3.3,18.5,239.0,303.15,245.66
2016,9,27,8,30,222.0,181.0,3.3,19.0,278.0,338.31,273.02
2016,9,27,8,45,121.5,188.0,3.35,19.5,242.0,286.08,228.91
2016,9,27,9,0,21.0,195.0,3.4,20.0,206.0,210.67,165.74
2016,9,27,9,15,23.0,213.0,3.3,20.5,226.0,230.8,180.98
2016,9,27,9,30,25.0,231.0,3.2,21.0,246.0,251.02,195.87
2016,9,27,9,45,27.5,250.0,3.1,21.5,267.5,281.11,218.18
2016,9,27,10,0,30.0,269.0,3.0,22.0,289.0,303.31,234.13
2016,9,27,10,15,123.5,313.0,2.9,22.0,403.0,440.82,340.04
2016,9,27,10,30,217.0,357.0,2.8,22.0,517.0,572.95,437.68
2016,9,27,10,45,349.5,329.5,2.7,22.5,599.0,673.78,511.01
2016,9,27,11,0,482.0,302.0,2.6,23.0,681.0,776.82,583.44
2016,9,27,11,15,352.0,354.5,2.55,23.0,635.0,706.57,529.3
2016,9,27,11,30,222.0,407.0,2.5,23.0,589.0,632.76,473.25
2016,9,27,11,45,177.0,413.5,2.45,23.0,560.0,595.75,445.75
2016,9,27,12,0,132.0,420.0,2.4,23.0,531.0,558.08,417.39
2016,9,27,12,15,162.0,422.0,2.4,23.0,558.5,584.46,437.14
2016,9,27,12,30,192.0,424.0,2.4,23.0,586.0,609.51,455.46
2016,9,27,12,45,193.5,420.5,2.4,23.0,582.5,601.84,449.99
2016,9,27,13,0,195.0,417.0,2.4,23.0,579.0,593.35,444.2
2016,9,27,13,15,196.0,409.0,2.4,22.5,569.5,579.07,435.23
2016,9,27,13,30,197.0,401.0,2.4,22.0,560.0,564.09,425.74
2016,9,27,13,45,207.0,387.0,2.4,22.0,550.0,549.53,416.02
2016,9,27,14,0,217.0,373.0,2.4,22.0,540.0,533.76,405.35
2016,9,27,14,15,284.0,343.0,2.35,22.0,551.5,544.49,414.97
2016,9,27,14,30,351.0,313.0,2.3,22.0,563.0,546.44,417.73
2016,9,27,14,45,361.0,291.5,2.3,22.0,537.0,514.18,394.47
2016,9,27,15,0,371.0,270.0,2.3,22.0,511.0,480.29,369.7
2016,9,27,15,15,342.5,255.0,2.2,22.0,465.5,430.17,331.65
2016,9,27,15,30,314.0,240.0,2.1,22.0,420.0,382.23,294.78
2016,9,27,15,45,176.0,215.5,2.05,22.0,315.0,280.77,216.89
2016,9,27,16,0,38.0,191.0,2.0,22.0,210.0,194.95,151.01
2016,9,27,16,15,34.5,169.5,1.85,22.0,185.0,170.42,131.99
2016,9,27,16,30,31.0,148.0,1.7,22.0,160.0,146.4,113.0
2016,9,27,16,45,276.0,111.0,1.55,22.0,192.0,156.64,112.0
2016,9,27,17,0,521.0,74.0,1.4,22.0,224.0,138.12,85.44
2016,9,27,17,15,448.5,64.0,1.2,21.5,172.5,89.59,51.11
2016,9,27,17,30,376.0,54.0,1.0,21.0,121.0,49.95,29.98
2016,9,27,17,45,272.5,39.0,0.85,20.5,78.0,29.8,19.42
2016,9,27,18,0,169.0,24.0,0.7,20.0,35.0,18.79,4.71
2016,9,27,18,15,84.5,12.0,0.7,20.0,17.5,11.8,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.5,17.5,1.9,17.5,38.0,74.26,25.83
2016,9,28,7,0,349.0,35.0,2.2,18.0,76.0,163.89,117.88
2016,9,28,7,15,442.5,45.0,2.2,18.5,126.5,229.7,176.1
2016,9,28,7,30,536.0,55.0,2.2,19.0,177.0,305.41,241.07
2016,9,28,7,45,596.0,61.5,2.2,19.5,231.5,370.12,295.94
2016,9,28,8,0,656.0,68.0,2.2,20.0,286.0,439.84,352.69
2016,9,28,8,15,694.0,73.0,2.1,20.5,340.5,497.5,397.81
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,559.07,443.97
2016,9,28,8,45,760.5,81.0,1.9,22.0,446.5,613.31,481.95
2016,9,28,9,0,789.0,84.0,1.8,23.0,498.0,667.63,517.18
2016,9,28,9,15,808.5,87.0,1.7,23.5,545.0,714.9,546.76
2016,9,28,9,30,828.0,90.0,1.6,24.0,592.0,760.86,574.63
2016,9,28,9,45,842.0,92.5,1.55,24.5,634.0,795.35,594.51
2016,9,28,10,0,856.0,95.0,1.5,25.0,676.0,832.29,615.77
2016,9,28,10,15,866.5,97.0,1.45,25.0,710.5,863.17,633.89
2016,9,28,10,30,877.0,99.0,1.4,25.0,745.0,891.21,650.06
2016,9,28,10,45,884.5,100.0,1.35,25.5,772.5,912.41,660.44
2016,9,28,11,0,892.0,101.0,1.3,26.0,800.0,930.32,668.74
2016,9,28,11,15,896.5,102.0,1.3,26.0,819.5,942.05,675.23
2016,9,28,11,30,901.0,103.0,1.3,26.0,839.0,950.21,679.66
2016,9,28,11,45,908.5,100.5,1.35,26.5,851.0,953.8,680.81
2016,9,28,12,0,916.0,98.0,1.4,27.0,863.0,953.71,679.83
2016,9,28,12,15,916.5,98.0,1.4,27.0,865.0,946.13,674.92
2016,9,28,12,30,917.0,98.0,1.4,27.0,867.0,934.88,667.92
2016,9,28,12,45,916.0,97.5,1.45,27.5,860.5,918.18,656.99
2016,9,28,13,0,915.0,97.0,1.5,28.0,854.0,897.98,643.95
2016,9,28,13,15,911.5,96.5,1.5,28.0,839.0,872.27,628.1
2016,9,28,13,30,908.0,96.0,1.5,28.0,824.0,843.39,610.23
2016,9,28,13,45,903.5,94.0,1.5,28.0,801.0,809.18,588.84
2016,9,28,14,0,899.0,92.0,1.5,28.0,778.0,772.18,565.51
2016,9,28,14,15,891.0,90.5,1.5,28.0,747.0,730.56,538.9
2016,9,28,14,30,883.0,89.0,1.5,28.0,716.0,686.79,510.55
2016,9,28,14,45,873.5,86.5,1.5,28.0,678.5,639.13,477.14
2016,9,28,15,0,864.0,84.0,1.5,28.0,641.0,589.92,441.55
2016,9,28,15,15,849.0,82.0,1.45,28.0,597.0,536.92,401.88
2016,9,28,15,30,834.0,80.0,1.4,28.0,553.0,483.4,360.64
2016,9,28,15,45,815.0,76.5,1.4,28.0,504.0,425.04,314.78
2016,9,28,16,0,796.0,73.0,1.4,28.0,455.0,368.32,268.6
2016,9,28,16,15,767.0,69.0,1.3,27.5,402.0,308.74,219.37
2016,9,28,16,30,738.0,65.0,1.2,27.0,349.0,251.42,170.95
2016,9,28,16,45,697.0,60.0,1.15,27.0,294.5,193.33,122.22
2016,9,28,17,0,656.0,55.0,1.1,27.0,240.0,139.54,79.04
2016,9,28,17,15,587.5,48.0,1.05,26.0,186.0,84.2,41.02
2016,9,28,17,30,519.0,41.0,1.0,25.0,132.0,38.91,19.72
2016,9,28,17,45,400.0,30.5,0.95,24.5,85.0,22.65,13.03
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,15.62,1.08
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.5,16.5,3.65,15.5,39.5,78.82,23.56
2016,9,29,7,0,397.0,33.0,3.9,16.0,79.0,176.65,127.73
2016,9,29,7,15,491.0,42.0,3.95,16.5,131.0,243.96,188.75
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,321.19,256.49
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,387.01,313.74
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,455.77,371.41
2016,9,29,8,15,680.0,77.0,4.25,18.5,335.0,495.14,403.41
2016,9,29,8,30,658.0,91.0,4.3,19.0,375.0,528.64,429.41
2016,9,29,8,45,745.0,84.0,4.4,20.0,443.0,605.19,488.11
2016,9,29,9,0,832.0,77.0,4.5,21.0,511.0,688.95,548.45
2016,9,29,9,15,850.5,80.0,4.45,21.5,559.0,732.6,577.19
2016,9,29,9,30,869.0,83.0,4.4,22.0,607.0,778.98,607.57
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.5,819.02,633.14
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,856.77,656.93
2016,9,29,10,15,909.0,87.5,4.4,23.5,728.0,887.64,675.62
2016,9,29,10,30,919.0,89.0,4.4,24.0,764.0,915.5,692.15
2016,9,29,10,45,926.5,90.0,4.4,24.5,792.0,937.34,704.5
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,955.73,714.56
2016,9,29,11,15,938.5,92.0,4.4,25.0,840.0,967.77,721.82
2016,9,29,11,30,943.0,93.0,4.4,25.0,860.0,976.09,726.74
