Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,30,949.0,90.0,3.1,24.0,808.0,837.21,630.62
2016,10,9,13,45,941.5,89.5,3.15,24.0,783.0,800.66,606.6
2016,10,9,14,0,934.0,89.0,3.2,24.0,758.0,761.42,580.52
2016,10,9,14,15,925.0,87.5,3.2,24.0,725.0,717.67,550.77
2016,10,9,14,30,916.0,86.0,3.2,24.0,692.0,671.8,517.5
2016,10,9,14,45,541.0,180.0,3.2,24.0,532.5,500.39,386.76
2016,10,9,15,0,166.0,274.0,3.2,24.0,373.0,356.44,274.37
2016,10,9,15,15,509.0,176.5,3.05,23.5,446.5,425.23,329.17
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,457.34,350.74
2016,10,9,15,45,825.5,76.0,2.75,23.0,468.5,397.31,300.07
2016,10,9,16,0,799.0,73.0,2.6,23.0,417.0,338.65,249.67
2016,10,9,16,15,763.0,69.0,2.3,22.0,362.0,278.08,197.81
2016,10,9,16,30,727.0,65.0,2.0,21.0,307.0,220.64,148.14
2016,10,9,16,45,669.5,59.0,1.75,20.5,251.0,161.29,98.87
2016,10,9,17,0,612.0,53.0,1.5,20.0,195.0,106.2,57.02
2016,10,9,17,15,519.5,44.5,1.5,19.5,142.0,55.89,27.53
2016,10,9,17,30,427.0,36.0,1.5,19.0,89.0,27.54,17.64
2016,10,9,17,45,213.5,18.0,1.5,18.5,44.5,13.46,2.07
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.0,0.85,12.5,29.0,54.43,0.0
2016,10,10,7,0,330.0,28.0,0.8,13.0,58.0,146.6,98.18
2016,10,10,7,15,438.5,39.0,0.8,13.5,108.5,215.6,164.0
2016,10,10,7,30,547.0,50.0,0.8,14.0,159.0,296.32,233.64
2016,10,10,7,45,612.0,57.5,0.8,15.0,214.5,363.51,290.5
2016,10,10,8,0,677.0,65.0,0.8,16.0,270.0,436.08,349.01
2016,10,10,8,15,719.5,70.5,0.75,17.0,325.5,496.15,395.05
2016,10,10,8,30,762.0,76.0,0.7,18.0,381.0,560.76,442.07
2016,10,10,8,45,791.0,80.5,0.65,19.0,433.5,616.99,480.67
2016,10,10,9,0,820.0,85.0,0.6,20.0,486.0,673.18,517.11
2016,10,10,9,15,841.0,88.0,0.7,20.5,534.5,721.41,548.53
2016,10,10,9,30,862.0,91.0,0.8,21.0,583.0,768.28,578.61
2016,10,10,9,45,876.5,93.5,0.9,22.0,625.0,807.74,602.18
2016,10,10,10,0,891.0,96.0,1.0,23.0,667.0,839.9,620.68
2016,10,10,10,15,902.0,98.0,1.0,23.5,702.5,870.8,637.96
2016,10,10,10,30,913.0,100.0,1.0,24.0,738.0,898.72,653.18
2016,10,10,10,45,921.0,101.5,1.0,24.5,765.5,920.31,664.3
2016,10,10,11,0,929.0,103.0,1.0,25.0,793.0,938.48,673.34
2016,10,10,11,15,933.5,104.0,1.0,25.0,812.0,949.42,679.26
2016,10,10,11,30,938.0,105.0,1.0,25.0,831.0,956.67,683.09
2016,10,10,11,45,944.0,103.5,1.05,25.5,842.0,958.82,683.48
2016,10,10,12,0,950.0,102.0,1.1,26.0,853.0,957.18,681.69
2016,10,10,12,15,950.0,102.0,1.1,26.0,854.0,948.0,675.86
2016,10,10,12,30,950.0,102.0,1.1,26.0,855.0,935.08,667.9
2016,10,10,12,45,948.0,102.0,1.15,26.5,847.0,916.77,656.2
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,894.91,642.35
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,866.57,624.94
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,835.06,605.5
2016,10,10,13,45,930.5,98.5,1.3,27.0,779.5,798.54,583.9
2016,10,10,14,0,924.0,97.0,1.4,27.0,754.0,759.31,560.12
2016,10,10,14,15,914.0,95.5,1.4,27.0,721.0,715.23,531.69
2016,10,10,14,30,904.0,94.0,1.4,27.0,688.0,669.13,499.42
2016,10,10,14,45,892.0,91.0,1.45,27.0,648.0,618.58,463.56
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,566.72,425.56
2016,10,10,15,15,861.5,85.0,1.55,26.5,561.5,509.99,383.46
2016,10,10,15,30,843.0,82.0,1.6,26.0,515.0,453.41,339.78
2016,10,10,15,45,818.0,78.5,1.7,26.0,463.5,394.04,291.86
2016,10,10,16,0,793.0,75.0,1.8,26.0,412.0,335.89,243.31
2016,10,10,16,15,756.0,70.0,1.6,25.0,357.0,274.55,191.9
2016,10,10,16,30,719.0,65.0,1.4,24.0,302.0,216.47,142.72
2016,10,10,16,45,662.5,59.0,1.25,23.5,246.0,156.1,93.54
2016,10,10,17,0,606.0,53.0,1.1,23.0,190.0,103.6,54.62
2016,10,10,17,15,513.0,43.5,1.1,22.0,137.0,53.04,25.79
2016,10,10,17,30,420.0,34.0,1.1,21.0,84.0,25.91,16.0
2016,10,10,17,45,210.0,17.0,1.15,20.0,42.0,12.72,0.39
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.0,14.0,0.95,14.5,28.0,52.99,0.0
2016,10,11,7,0,320.0,28.0,0.9,15.0,56.0,143.18,93.69
2016,10,11,7,15,430.0,39.0,1.0,15.5,105.5,211.97,159.91
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,292.63,229.44
2016,10,11,7,45,604.0,57.0,1.25,17.0,209.5,358.26,285.55
2016,10,11,8,0,668.0,64.0,1.4,18.0,264.0,429.15,343.65
2016,10,11,8,15,710.0,69.5,1.4,19.0,319.0,488.4,389.98
2016,10,11,8,30,752.0,75.0,1.4,20.0,374.0,552.12,437.52
2016,10,11,8,45,781.5,79.0,1.45,21.0,425.5,607.55,477.26
2016,10,11,9,0,811.0,83.0,1.5,22.0,477.0,663.01,515.25
2016,10,11,9,15,831.5,86.0,1.55,23.0,524.5,710.43,545.08
2016,10,11,9,30,852.0,89.0,1.6,24.0,572.0,756.48,573.32
2016,10,11,9,45,867.5,91.0,1.7,25.0,613.5,790.98,593.59
2016,10,11,10,0,883.0,93.0,1.8,26.0,655.0,827.87,615.3
2016,10,11,10,15,893.5,95.0,1.8,26.0,690.0,858.09,633.77
2016,10,11,10,30,904.0,97.0,1.8,26.0,725.0,885.34,650.29
2016,10,11,10,45,912.0,98.0,1.8,26.5,752.0,906.17,661.32
2016,10,11,11,0,920.0,99.0,1.8,27.0,779.0,923.63,670.24
2016,10,11,11,15,925.0,100.0,1.85,27.5,797.5,934.9,675.84
2016,10,11,11,30,930.0,101.0,1.9,28.0,816.0,942.52,679.27
2016,10,11,11,45,935.0,100.0,2.0,28.5,826.5,944.27,679.65
2016,10,11,12,0,940.0,99.0,2.1,29.0,837.0,942.26,677.79
2016,10,11,12,15,940.0,99.0,2.1,29.0,838.0,933.14,671.85
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,920.31,663.73
2016,10,11,12,45,938.5,98.0,2.15,29.5,831.5,901.52,651.06
2016,10,11,13,0,937.0,97.0,2.2,30.0,824.0,879.22,636.24
2016,10,11,13,15,933.0,96.5,2.25,30.0,807.5,852.03,619.53
2016,10,11,13,30,929.0,96.0,2.3,30.0,791.0,821.67,600.69
2016,10,11,13,45,923.5,94.0,2.35,30.0,766.0,785.64,577.94
2016,10,11,14,0,918.0,92.0,2.4,30.0,741.0,746.89,553.16
2016,10,11,14,15,908.5,90.5,2.4,30.0,708.0,703.41,524.57
2016,10,11,14,30,899.0,89.0,2.4,30.0,675.0,657.9,492.15
2016,10,11,14,45,882.0,88.0,2.4,30.0,634.5,606.71,454.85
2016,10,11,15,0,865.0,87.0,2.4,30.0,594.0,554.66,415.91
2016,10,11,15,15,846.5,84.5,2.35,29.5,548.5,499.23,374.01
2016,10,11,15,30,828.0,82.0,2.3,29.0,503.0,444.0,330.79
2016,10,11,15,45,802.5,78.0,2.3,29.0,452.0,384.84,282.77
2016,10,11,16,0,777.0,74.0,2.3,29.0,401.0,327.0,234.47
2016,10,11,16,15,740.0,69.5,2.0,28.0,347.0,267.2,184.55
2016,10,11,16,30,703.0,65.0,1.7,27.0,293.0,210.69,137.03
2016,10,11,16,45,647.5,58.5,1.45,26.0,238.5,151.15,89.26
2016,10,11,17,0,592.0,52.0,1.2,25.0,184.0,99.4,51.58
2016,10,11,17,15,497.5,42.5,1.2,24.0,132.0,49.97,24.15
2016,10,11,17,30,403.0,33.0,1.2,23.0,80.0,25.22,15.15
2016,10,11,17,45,201.5,16.5,1.25,22.0,40.0,12.42,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,44.74,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,122.26,77.79
2016,10,12,7,15,354.0,44.0,2.2,18.5,99.0,189.58,141.97
2016,10,12,7,30,466.0,57.0,2.4,19.0,147.0,269.13,210.18
2016,10,12,7,45,543.0,64.0,2.6,20.0,201.0,337.13,268.09
2016,10,12,8,0,620.0,71.0,2.8,21.0,255.0,411.59,329.25
2016,10,12,8,15,664.5,76.5,2.9,21.5,308.5,472.14,378.09
2016,10,12,8,30,709.0,82.0,3.0,22.0,362.0,535.05,427.07
2016,10,12,8,45,747.0,84.0,3.2,23.0,414.0,589.28,467.52
2016,10,12,9,0,785.0,86.0,3.4,24.0,466.0,646.85,509.13
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.5,694.16,540.97
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,740.19,571.35
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,780.01,595.7
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,817.76,618.22
2016,10,12,10,15,873.5,97.5,3.6,27.5,676.0,841.93,632.09
2016,10,12,10,30,884.0,99.0,3.6,28.0,710.0,868.14,647.4
2016,10,12,10,45,892.0,100.5,3.6,28.5,736.5,889.12,659.1
2016,10,12,11,0,900.0,102.0,3.6,29.0,763.0,906.8,668.62
2016,10,12,11,15,904.5,102.5,3.55,29.0,781.5,916.85,674.19
2016,10,12,11,30,909.0,103.0,3.5,29.0,800.0,923.33,677.57
2016,10,12,11,45,912.0,103.5,3.5,29.5,809.5,924.84,676.76
2016,10,12,12,0,915.0,104.0,3.5,30.0,819.0,922.69,673.72
2016,10,12,12,15,915.0,104.0,3.45,30.0,820.0,913.71,667.39
2016,10,12,12,30,915.0,104.0,3.4,30.0,821.0,901.13,658.86
2016,10,12,12,45,913.5,103.0,3.4,30.5,813.0,882.68,645.58
2016,10,12,13,0,912.0,102.0,3.4,31.0,805.0,860.83,630.2
2016,10,12,13,15,907.5,101.5,3.3,31.0,788.5,833.79,612.16
2016,10,12,13,30,903.0,101.0,3.2,31.0,772.0,803.71,592.15
2016,10,12,13,45,896.0,99.5,3.15,31.5,747.0,767.87,567.33
2016,10,12,14,0,889.0,98.0,3.1,32.0,722.0,729.48,540.79
2016,10,12,14,15,878.5,96.0,3.05,32.0,689.5,685.92,511.15
2016,10,12,14,30,868.0,94.0,3.0,32.0,657.0,640.5,478.4
2016,10,12,14,45,853.0,92.5,2.95,32.0,617.5,591.5,442.31
2016,10,12,15,0,838.0,91.0,2.9,32.0,578.0,541.04,404.27
2016,10,12,15,15,818.5,88.0,2.8,31.5,532.5,486.26,362.7
2016,10,12,15,30,799.0,85.0,2.7,31.0,487.0,431.58,319.88
2016,10,12,15,45,770.5,81.5,2.6,31.0,437.0,373.4,272.64
2016,10,12,16,0,742.0,78.0,2.5,31.0,387.0,316.92,225.63
2016,10,12,16,15,703.0,73.0,2.15,30.0,334.0,256.66,175.89
2016,10,12,16,30,664.0,68.0,1.8,29.0,281.0,201.32,129.88
2016,10,12,16,45,603.5,61.0,1.5,28.5,227.0,144.73,85.04
2016,10,12,17,0,543.0,54.0,1.2,28.0,173.0,94.91,49.48
2016,10,12,17,15,445.5,44.0,1.15,27.0,123.0,48.22,24.18
2016,10,12,17,30,348.0,34.0,1.1,26.0,73.0,26.46,15.78
2016,10,12,17,45,174.0,17.0,1.1,25.0,36.5,13.06,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.0,14.5,15.7,0.0
2016,10,13,7,0,16.0,28.0,1.9,18.0,29.0,35.83,19.66
2016,10,13,7,15,48.0,50.5,1.95,18.0,58.5,78.03,57.3
2016,10,13,7,30,80.0,73.0,2.0,18.0,88.0,118.07,91.69
2016,10,13,7,45,101.0,96.5,2.05,18.5,121.5,157.22,124.96
2016,10,13,8,0,122.0,120.0,2.1,19.0,155.0,198.08,158.93
2016,10,13,8,15,137.0,142.0,2.0,19.5,189.0,235.41,189.1
2016,10,13,8,30,152.0,164.0,1.9,20.0,223.0,273.75,219.23
2016,10,13,8,45,115.5,184.5,1.85,21.0,233.5,278.01,220.53
2016,10,13,9,0,79.0,205.0,1.8,22.0,244.0,271.17,212.96
2016,10,13,9,15,51.5,209.0,1.55,22.5,235.5,256.36,199.61
2016,10,13,9,30,24.0,213.0,1.3,23.0,227.0,232.16,179.04
2016,10,13,9,45,25.5,228.5,1.1,23.5,244.5,249.32,191.21
2016,10,13,10,0,27.0,244.0,0.9,24.0,262.0,266.49,202.96
2016,10,13,10,15,145.5,282.0,0.8,24.5,382.0,423.25,320.53
2016,10,13,10,30,264.0,320.0,0.7,25.0,502.0,576.01,427.22
2016,10,13,10,45,261.0,334.0,0.65,26.0,519.5,590.82,432.71
2016,10,13,11,0,258.0,348.0,0.6,27.0,537.0,604.34,438.66
2016,10,13,11,15,274.0,354.5,0.75,27.5,559.5,625.25,453.07
2016,10,13,11,30,290.0,361.0,0.9,28.0,582.0,645.11,466.61
2016,10,13,11,45,417.0,321.5,1.1,28.5,643.5,719.83,520.2
2016,10,13,12,0,544.0,282.0,1.3,29.0,705.0,786.2,566.98
2016,10,13,12,15,689.5,206.5,1.5,29.0,744.0,829.75,600.66
2016,10,13,12,30,835.0,131.0,1.7,29.0,783.0,862.15,623.41
2016,10,13,12,45,669.0,209.5,1.9,29.5,728.0,791.03,576.73
2016,10,13,13,0,503.0,288.0,2.1,30.0,673.0,717.0,523.63
2016,10,13,13,15,426.0,310.0,2.15,29.5,631.5,662.96,487.0
2016,10,13,13,30,349.0,332.0,2.2,29.0,590.0,607.4,448.52
2016,10,13,13,45,590.0,221.0,2.3,29.0,640.5,665.49,495.65
2016,10,13,14,0,831.0,110.0,2.4,29.0,691.0,699.54,524.04
2016,10,13,14,15,819.5,108.0,2.4,29.0,658.5,657.04,493.73
2016,10,13,14,30,808.0,106.0,2.4,29.0,626.0,612.96,461.9
2016,10,13,14,45,760.0,116.5,2.4,29.0,582.0,558.93,421.74
2016,10,13,15,0,712.0,127.0,2.4,29.0,538.0,506.37,381.89
2016,10,13,15,15,688.5,122.5,2.35,28.5,494.0,453.95,342.1
2016,10,13,15,30,665.0,118.0,2.3,28.0,450.0,402.36,301.73
2016,10,13,15,45,635.5,111.0,2.25,28.0,402.0,347.24,257.1
2016,10,13,16,0,606.0,104.0,2.2,28.0,354.0,294.24,213.2
2016,10,13,16,15,561.5,96.5,2.0,27.5,303.5,239.22,167.83
2016,10,13,16,30,517.0,89.0,1.8,27.0,253.0,188.67,126.18
2016,10,13,16,45,452.5,79.0,1.65,26.5,202.0,136.8,85.69
2016,10,13,17,0,388.0,69.0,1.5,26.0,151.0,92.83,54.45
2016,10,13,17,15,293.5,54.0,1.45,25.5,105.5,51.13,30.09
2016,10,13,17,30,199.0,39.0,1.4,25.0,60.0,30.32,18.79
2016,10,13,17,45,99.5,19.5,1.35,24.5,30.0,15.35,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,72.0,15.0,0.9,19.5,21.0,32.1,0.0
2016,10,14,7,0,144.0,30.0,1.0,20.0,42.0,90.36,53.71
2016,10,14,7,15,249.5,45.5,1.1,20.5,85.0,153.39,113.15
2016,10,14,7,30,355.0,61.0,1.2,21.0,128.0,226.2,174.35
2016,10,14,7,45,177.5,43.5,1.35,21.5,77.0,139.71,109.22
2016,10,14,8,0,0.0,26.0,1.5,22.0,26.0,25.09,15.23
2016,10,14,8,15,0.0,19.5,1.6,22.5,19.5,18.81,10.01
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.75
2016,10,14,8,45,0.0,52.0,1.8,23.5,52.0,50.24,35.67
2016,10,14,9,0,0.0,91.0,1.9,24.0,91.0,88.32,66.22
2016,10,14,9,15,16.0,155.5,1.9,24.5,164.5,165.79,127.72
2016,10,14,9,30,32.0,220.0,1.9,25.0,238.0,253.9,195.4
2016,10,14,9,45,34.0,236.0,1.95,25.5,256.5,272.5,208.42
2016,10,14,10,0,36.0,252.0,2.0,26.0,275.0,291.11,221.55
2016,10,14,10,15,127.0,288.5,2.0,26.0,374.5,414.94,315.58
2016,10,14,10,30,218.0,325.0,2.0,26.0,474.0,533.09,401.84
2016,10,14,10,45,515.5,225.5,2.0,26.5,596.0,700.42,525.5
2016,10,14,11,0,813.0,126.0,2.0,27.0,718.0,857.26,631.38
2016,10,14,11,15,628.5,216.5,1.95,27.0,681.0,799.69,589.55
2016,10,14,11,30,444.0,307.0,1.9,27.0,644.0,729.9,536.73
2016,10,14,11,45,650.0,211.5,1.9,27.5,711.5,811.43,596.69
2016,10,14,12,0,856.0,116.0,1.9,28.0,779.0,878.18,638.77
2016,10,14,12,15,857.0,116.0,1.9,28.0,780.0,870.42,632.94
2016,10,14,12,30,858.0,116.0,1.9,28.0,781.0,859.28,625.78
2016,10,14,12,45,857.5,114.5,1.9,28.5,774.0,841.98,613.48
2016,10,14,13,0,857.0,113.0,1.9,29.0,767.0,821.46,599.24
2016,10,14,13,15,853.0,112.0,1.9,29.0,751.0,795.54,582.7
2016,10,14,13,30,849.0,111.0,1.9,29.0,735.0,766.76,564.27
2016,10,14,13,45,842.5,109.5,1.9,29.0,711.5,734.88,543.7
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,698.23,519.77
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,656.24,490.59
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,612.59,459.33
2016,10,14,14,45,799.5,101.5,1.9,29.0,586.5,564.12,423.85
2016,10,14,15,0,784.0,99.0,1.9,29.0,548.0,514.93,386.89
2016,10,14,15,15,763.5,95.5,1.9,28.5,504.0,461.92,346.76
2016,10,14,15,30,743.0,92.0,1.9,28.0,460.0,409.25,305.51
2016,10,14,15,45,713.0,88.0,1.95,28.0,411.0,351.95,259.1
2016,10,14,16,0,683.0,84.0,2.0,28.0,362.0,297.67,213.84
2016,10,14,16,15,641.0,78.5,1.85,27.5,310.5,241.11,166.67
2016,10,14,16,30,599.0,73.0,1.7,27.0,259.0,188.55,122.84
2016,10,14,16,45,535.0,65.0,1.55,27.0,207.5,134.79,80.42
2016,10,14,17,0,471.0,57.0,1.4,27.0,156.0,88.3,47.65
2016,10,14,17,15,369.0,45.5,1.3,26.0,108.5,45.13,24.46
2016,10,14,17,30,267.0,34.0,1.2,25.0,61.0,27.06,15.96
2016,10,14,17,45,133.5,17.0,1.1,24.5,30.5,13.33,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.5,14.5,2.95,20.0,21.0,33.79,0.0
2016,10,15,7,0,163.0,29.0,3.1,20.0,42.0,94.01,54.0
2016,10,15,7,15,275.5,43.5,3.25,20.5,86.0,159.75,117.92
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,235.38,182.35
2016,10,15,7,45,464.5,67.0,3.6,21.5,181.0,301.81,239.23
2016,10,15,8,0,541.0,76.0,3.8,22.0,232.0,373.9,299.31
2016,10,15,8,15,312.5,117.5,3.95,22.5,212.0,309.89,248.67
2016,10,15,8,30,84.0,159.0,4.1,23.0,192.0,220.1,174.29
2016,10,15,8,45,52.5,168.0,4.35,24.0,189.5,211.03,165.76
2016,10,15,9,0,21.0,177.0,4.6,25.0,187.0,192.8,149.6
2016,10,15,9,15,23.0,194.0,4.6,25.5,206.0,211.81,163.84
2016,10,15,9,30,25.0,211.0,4.6,26.0,225.0,230.91,177.92
2016,10,15,9,45,39.5,239.5,4.65,26.5,263.5,280.79,215.85
2016,10,15,10,0,54.0,268.0,4.7,27.0,302.0,323.47,247.66
2016,10,15,10,15,63.5,288.5,4.65,27.5,330.5,353.5,269.34
2016,10,15,10,30,73.0,309.0,4.6,28.0,359.0,383.61,290.84
2016,10,15,10,45,189.0,322.0,4.6,28.5,457.5,505.76,382.93
2016,10,15,11,0,305.0,335.0,4.6,29.0,556.0,629.94,473.13
2016,10,15,11,15,181.5,338.0,4.6,29.0,470.5,516.42,387.73
2016,10,15,11,30,58.0,341.0,4.6,29.0,385.0,401.5,300.28
2016,10,15,11,45,170.0,355.0,4.6,29.5,485.5,521.34,390.23
2016,10,15,12,0,282.0,369.0,4.6,30.0,586.0,638.87,474.96
2016,10,15,12,15,155.5,338.5,4.55,30.0,458.0,485.3,362.09
2016,10,15,12,30,29.0,308.0,4.5,30.0,330.0,335.43,249.45
2016,10,15,12,45,453.5,206.5,4.5,30.5,550.5,601.18,454.95
2016,10,15,13,0,878.0,105.0,4.5,31.0,771.0,827.48,614.85
2016,10,15,13,15,499.5,230.0,4.5,31.0,607.5,637.33,477.3
2016,10,15,13,30,121.0,355.0,4.5,31.0,444.0,450.68,334.65
2016,10,15,13,45,490.0,226.5,4.5,31.5,567.5,592.72,446.01
2016,10,15,14,0,859.0,98.0,4.5,32.0,691.0,699.79,526.42
2016,10,15,14,15,848.5,96.5,4.45,31.5,659.0,657.95,496.91
2016,10,15,14,30,838.0,95.0,4.4,31.0,627.0,614.92,465.93
2016,10,15,14,45,818.5,94.5,4.4,31.0,587.5,565.3,428.53
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,515.23,389.9
2016,10,15,15,15,778.0,90.5,4.3,31.0,503.5,461.36,347.37
2016,10,15,15,30,757.0,87.0,4.2,31.0,459.0,407.85,304.05
2016,10,15,15,45,726.0,83.5,4.15,31.0,409.5,351.31,257.52
2016,10,15,16,0,695.0,80.0,4.1,31.0,360.0,295.43,210.63
2016,10,15,16,15,652.5,74.5,3.75,30.5,308.5,238.26,162.84
2016,10,15,16,30,610.0,69.0,3.4,30.0,257.0,185.11,118.59
2016,10,15,16,45,545.5,61.5,3.1,29.5,205.0,131.34,76.63
2016,10,15,17,0,481.0,54.0,2.8,29.0,153.0,84.87,44.45
2016,10,15,17,15,376.0,43.0,2.55,28.0,106.0,41.82,22.1
2016,10,15,17,30,271.0,32.0,2.3,27.0,59.0,25.34,14.17
2016,10,15,17,45,135.5,16.0,2.05,26.0,29.5,15.73,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,71.0,14.5,3.9,21.5,20.0,31.17,0.0
2016,10,16,7,0,142.0,29.0,4.0,22.0,40.0,87.2,47.41
2016,10,16,7,15,254.5,45.5,4.2,22.5,84.0,154.76,113.18
2016,10,16,7,30,367.0,62.0,4.4,23.0,128.0,231.31,177.93
2016,10,16,7,45,456.0,70.0,4.65,23.5,181.0,300.23,236.57
2016,10,16,8,0,545.0,78.0,4.9,24.0,234.0,377.05,300.41
2016,10,16,8,15,594.0,85.0,5.0,24.5,286.0,437.87,349.98
2016,10,16,8,30,643.0,92.0,5.1,25.0,338.0,501.52,400.25
2016,10,16,8,45,693.0,92.5,5.25,25.5,390.5,560.76,446.07
2016,10,16,9,0,743.0,93.0,5.4,26.0,443.0,621.82,492.14
2016,10,16,9,15,766.5,96.5,5.35,26.5,489.0,666.44,523.55
2016,10,16,9,30,790.0,100.0,5.3,27.0,535.0,712.59,554.56
2016,10,16,9,45,818.5,98.0,5.3,27.5,578.0,755.12,582.57
2016,10,16,10,0,847.0,96.0,5.3,28.0,621.0,796.18,609.17
2016,10,16,10,15,858.5,98.0,5.2,28.5,654.5,821.02,623.5
2016,10,16,10,30,870.0,100.0,5.1,29.0,688.0,847.97,639.25
2016,10,16,10,45,883.5,98.5,5.1,29.5,715.5,869.79,651.89
2016,10,16,11,0,897.0,97.0,5.1,30.0,743.0,888.53,662.43
2016,10,16,11,15,902.0,98.0,5.05,30.5,761.0,899.29,667.29
2016,10,16,11,30,907.0,99.0,5.0,31.0,779.0,906.5,669.87
2016,10,16,11,45,915.0,96.5,5.0,31.5,790.0,908.94,669.69
2016,10,16,12,0,923.0,94.0,5.0,32.0,801.0,907.71,667.21
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.0,898.55,660.63
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,885.77,651.81
2016,10,16,12,45,921.5,93.5,4.85,32.5,795.0,867.65,638.2
2016,10,16,13,0,920.0,93.0,4.8,33.0,787.0,846.12,622.45
2016,10,16,13,15,915.5,92.5,4.7,33.0,770.5,818.89,603.98
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,788.62,583.65
2016,10,16,13,45,904.0,91.0,4.6,33.0,729.0,753.11,560.06
2016,10,16,14,0,897.0,90.0,4.6,33.0,704.0,715.06,534.59
2016,10,16,14,15,886.5,88.0,4.55,32.5,671.5,671.34,504.96
2016,10,16,14,30,876.0,86.0,4.5,32.0,639.0,625.77,472.32
2016,10,16,14,45,863.0,83.5,4.45,32.0,600.0,576.67,435.32
2016,10,16,15,0,850.0,81.0,4.4,32.0,561.0,526.44,396.56
2016,10,16,15,15,830.0,78.5,4.25,31.5,515.5,471.44,353.83
2016,10,16,15,30,810.0,76.0,4.1,31.0,470.0,416.85,310.09
2016,10,16,15,45,781.5,73.0,4.0,31.0,420.0,359.09,262.27
2016,10,16,16,0,753.0,70.0,3.9,31.0,370.0,303.0,214.77
2016,10,16,16,15,712.5,65.5,3.5,30.5,317.0,244.42,165.43
2016,10,16,16,30,672.0,61.0,3.1,30.0,264.0,189.56,119.47
2016,10,16,16,45,608.5,54.5,2.75,29.5,211.0,131.88,74.37
2016,10,16,17,0,545.0,48.0,2.4,29.0,158.0,82.86,40.78
2016,10,16,17,15,439.0,38.5,2.2,28.0,109.0,37.65,18.62
2016,10,16,17,30,333.0,29.0,2.0,27.0,60.0,22.65,11.8
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.0,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.5,14.5,3.6,21.5,19.0,30.01,0.0
2016,10,17,7,0,133.0,29.0,3.8,22.0,38.0,83.94,43.11
2016,10,17,7,15,245.5,45.5,4.05,22.5,82.0,151.44,110.39
2016,10,17,7,30,358.0,62.0,4.3,23.0,126.0,227.21,174.49
2016,10,17,7,45,451.0,70.0,4.6,23.5,178.5,297.08,233.87
2016,10,17,8,0,544.0,78.0,4.9,24.0,231.0,375.48,299.03
2016,10,17,8,15,593.0,85.0,5.0,24.5,283.5,436.11,348.52
2016,10,17,8,30,642.0,92.0,5.1,25.0,336.0,499.57,398.7
2016,10,17,8,45,696.0,91.0,5.2,25.5,388.5,559.43,445.0
2016,10,17,9,0,750.0,90.0,5.3,26.0,441.0,618.95,489.96
2016,10,17,9,15,773.0,93.5,5.3,26.5,487.0,665.88,523.11
2016,10,17,9,30,796.0,97.0,5.3,27.0,533.0,711.75,554.08
2016,10,17,9,45,822.5,95.5,5.35,27.5,575.5,753.3,581.62
2016,10,17,10,0,849.0,94.0,5.4,28.0,618.0,793.29,607.72
2016,10,17,10,15,860.5,96.0,5.35,28.5,651.5,818.12,622.37
2016,10,17,10,30,872.0,98.0,5.3,29.0,685.0,845.03,638.45
2016,10,17,10,45,884.5,97.0,5.3,29.5,712.0,866.49,650.91
2016,10,17,11,0,897.0,96.0,5.3,30.0,739.0,884.84,661.25
2016,10,17,11,15,901.5,97.0,5.25,30.5,757.0,895.1,665.83
2016,10,17,11,30,906.0,98.0,5.2,31.0,775.0,901.82,668.12
2016,10,17,11,45,908.5,98.5,5.2,31.5,784.0,902.64,666.86
2016,10,17,12,0,911.0,99.0,5.2,32.0,793.0,899.83,663.33
2016,10,17,12,15,911.0,99.0,5.15,32.0,794.0,890.7,656.78
2016,10,17,12,30,911.0,99.0,5.1,32.0,795.0,878.01,647.98
2016,10,17,12,45,909.0,98.5,5.05,32.0,786.5,859.63,635.46
2016,10,17,13,0,907.0,98.0,5.0,32.0,778.0,837.9,620.78
2016,10,17,13,15,902.5,97.5,4.95,32.0,761.5,810.95,602.62
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,781.01,582.42
2016,10,17,13,45,890.5,95.5,4.85,32.5,720.0,745.02,556.87
2016,10,17,14,0,883.0,94.0,4.8,33.0,695.0,706.57,529.61
2016,10,17,14,15,872.5,92.5,4.7,32.5,662.5,663.9,499.98
2016,10,17,14,30,862.0,91.0,4.6,32.0,630.0,619.42,467.77
2016,10,17,14,45,846.0,89.0,4.55,32.0,590.5,569.92,430.38
2016,10,17,15,0,830.0,87.0,4.5,32.0,551.0,519.09,391.12
2016,10,17,15,15,809.5,84.0,4.4,32.0,506.0,464.64,348.12
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,410.44,304.17
2016,10,17,15,45,760.0,77.5,4.2,32.0,411.5,353.2,256.95
2016,10,17,16,0,731.0,74.0,4.1,32.0,362.0,297.75,210.19
2016,10,17,16,15,689.0,69.0,3.7,31.0,309.5,238.21,160.81
2016,10,17,16,30,647.0,64.0,3.3,30.0,257.0,183.88,115.81
2016,10,17,16,45,583.0,57.0,2.95,29.5,204.5,128.94,73.1
2016,10,17,17,0,519.0,50.0,2.6,29.0,152.0,81.17,40.67
2016,10,17,17,15,410.5,39.5,2.4,28.0,104.0,36.91,19.16
2016,10,17,17,30,302.0,29.0,2.2,27.0,56.0,22.91,11.64
2016,10,17,17,45,151.0,14.5,2.05,26.0,28.0,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,4.5,3.55,21.5,4.5,4.42,0.0
2016,10,18,7,0,0.0,9.0,3.7,22.0,9.0,8.68,0.0
2016,10,18,7,15,0.0,20.0,3.95,22.5,20.0,19.3,9.74
2016,10,18,7,30,0.0,31.0,4.2,23.0,31.0,29.93,18.81
2016,10,18,7,45,0.0,44.0,4.5,23.5,44.0,42.5,29.36
2016,10,18,8,0,0.0,57.0,4.8,24.0,57.0,55.08,39.75
2016,10,18,8,15,0.0,90.0,4.8,24.5,90.0,89.09,67.39
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,123.43,94.81
2016,10,18,8,45,3.0,140.5,4.85,25.5,142.0,142.8,109.86
2016,10,18,9,0,6.0,158.0,4.9,26.0,161.0,162.41,124.9
2016,10,18,9,15,78.0,202.5,4.85,26.5,245.0,268.14,208.82
2016,10,18,9,30,150.0,247.0,4.8,27.0,329.0,380.88,295.48
2016,10,18,9,45,232.0,257.5,4.8,28.0,394.5,458.17,353.37
2016,10,18,10,0,314.0,268.0,4.8,29.0,460.0,548.16,418.92
2016,10,18,10,15,313.5,284.5,4.7,29.0,485.0,571.37,434.25
2016,10,18,10,30,313.0,301.0,4.6,29.0,510.0,593.22,448.71
2016,10,18,10,45,578.0,209.5,4.55,29.5,614.5,730.56,551.85
2016,10,18,11,0,843.0,118.0,4.5,30.0,719.0,864.99,644.06
2016,10,18,11,15,848.5,119.0,4.4,30.0,736.5,875.47,649.25
2016,10,18,11,30,854.0,120.0,4.3,30.0,754.0,882.59,653.03
2016,10,18,11,45,874.5,111.0,4.25,30.5,767.0,883.77,651.85
2016,10,18,12,0,895.0,102.0,4.2,31.0,780.0,886.4,651.83
2016,10,18,12,15,895.0,102.0,4.1,31.0,780.5,877.37,645.19
2016,10,18,12,30,895.0,102.0,4.0,31.0,781.0,864.84,636.41
2016,10,18,12,45,724.0,182.0,3.95,31.5,728.0,797.44,589.55
2016,10,18,13,0,553.0,262.0,3.9,32.0,675.0,722.86,533.45
2016,10,18,13,15,552.0,255.0,3.8,31.5,659.0,699.04,518.24
2016,10,18,13,30,551.0,248.0,3.7,31.0,643.0,673.33,501.24
2016,10,18,13,45,449.0,272.5,3.6,31.0,587.5,604.63,450.73
2016,10,18,14,0,347.0,297.0,3.5,31.0,532.0,537.71,401.25
2016,10,18,14,15,323.0,286.5,3.4,31.0,497.5,496.26,371.32
2016,10,18,14,30,299.0,276.0,3.3,31.0,463.0,455.82,341.71
2016,10,18,14,45,299.5,256.5,3.25,31.0,433.5,421.65,316.76
2016,10,18,15,0,300.0,237.0,3.2,31.0,404.0,386.85,290.87
2016,10,18,15,15,259.5,221.5,3.0,30.5,357.5,336.23,252.99
2016,10,18,15,30,219.0,206.0,2.8,30.0,311.0,288.63,217.03
2016,10,18,15,45,212.0,184.5,2.65,30.0,277.0,252.39,188.67
2016,10,18,16,0,205.0,163.0,2.5,30.0,243.0,216.71,160.27
2016,10,18,16,15,195.5,139.5,2.15,29.5,207.0,179.27,130.42
2016,10,18,16,30,186.0,116.0,1.8,29.0,171.0,142.01,100.55
2016,10,18,16,45,164.5,94.0,1.5,28.5,135.0,106.21,72.62
2016,10,18,17,0,143.0,72.0,1.2,28.0,99.0,73.11,47.83
2016,10,18,17,15,104.0,51.0,1.2,27.0,67.0,43.42,27.78
2016,10,18,17,30,65.0,30.0,1.2,26.0,35.0,26.25,13.73
2016,10,18,17,45,32.5,15.0,1.2,25.5,17.5,14.74,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,0.0,11.0,2.05,22.5,11.0,10.81,0.0
2016,10,19,7,0,0.0,22.0,2.2,23.0,22.0,22.21,6.12
2016,10,19,7,15,36.0,43.5,2.4,23.0,50.0,61.29,42.31
2016,10,19,7,30,72.0,65.0,2.6,23.0,78.0,105.45,79.33
2016,10,19,7,45,98.0,87.5,2.85,23.5,111.5,145.1,112.6
2016,10,19,8,0,124.0,110.0,3.1,24.0,145.0,186.93,147.14
2016,10,19,8,15,137.5,132.5,3.3,24.5,178.5,224.06,177.12
2016,10,19,8,30,151.0,155.0,3.5,25.0,212.0,261.99,207.03
2016,10,19,8,45,207.0,173.5,3.7,25.5,263.0,322.68,254.75
2016,10,19,9,0,263.0,192.0,3.9,26.0,314.0,395.33,310.55
2016,10,19,9,15,267.0,213.0,3.95,26.0,347.5,429.86,336.0
2016,10,19,9,30,271.0,234.0,4.0,26.0,381.0,463.66,360.63
2016,10,19,9,45,536.5,168.0,4.05,26.5,485.5,609.07,473.17
2016,10,19,10,0,802.0,102.0,4.1,27.0,590.0,760.55,582.24
2016,10,19,10,15,598.0,190.0,4.1,27.5,565.0,710.54,541.83
2016,10,19,10,30,394.0,278.0,4.1,28.0,540.0,634.54,480.68
2016,10,19,10,45,395.5,290.0,4.1,28.5,562.0,653.06,492.48
2016,10,19,11,0,397.0,302.0,4.1,29.0,584.0,669.92,502.57
2016,10,19,11,15,406.0,307.0,4.1,29.0,601.5,683.97,512.0
2016,10,19,11,30,415.0,312.0,4.1,29.0,619.0,696.41,520.33
