Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,45,465.0,295.5,4.1,29.5,643.0,727.08,541.5
2016,10,19,12,0,515.0,279.0,4.1,30.0,667.0,748.33,556.04
2016,10,19,12,15,690.5,194.0,4.05,30.0,715.0,804.77,599.2
2016,10,19,12,30,866.0,109.0,4.0,30.0,763.0,845.1,626.23
2016,10,19,12,45,703.0,186.5,4.0,30.0,714.0,782.58,583.37
2016,10,19,13,0,540.0,264.0,4.0,30.0,665.0,712.78,531.0
2016,10,19,13,15,437.5,293.0,3.95,30.0,613.5,646.92,482.74
2016,10,19,13,30,335.0,322.0,3.9,30.0,562.0,580.62,433.67
2016,10,19,13,45,578.5,215.5,3.9,30.0,612.0,638.81,481.16
2016,10,19,14,0,822.0,109.0,3.9,30.0,662.0,676.08,511.93
2016,10,19,14,15,664.5,161.5,3.85,29.5,595.0,595.54,451.65
2016,10,19,14,30,507.0,214.0,3.8,29.0,528.0,521.73,396.08
2016,10,19,14,45,558.5,182.5,3.75,29.0,507.5,495.12,376.68
2016,10,19,15,0,610.0,151.0,3.7,29.0,487.0,464.08,352.8
2016,10,19,15,15,641.5,128.0,3.55,29.0,455.0,424.42,321.08
2016,10,19,15,30,673.0,105.0,3.4,29.0,423.0,380.36,284.74
2016,10,19,15,45,635.5,101.5,3.25,29.0,376.0,326.11,240.02
2016,10,19,16,0,598.0,98.0,3.1,29.0,329.0,274.81,197.0
2016,10,19,16,15,554.5,89.5,2.8,28.5,279.0,220.54,152.02
2016,10,19,16,30,511.0,81.0,2.5,28.0,229.0,170.63,111.01
2016,10,19,16,45,450.5,69.5,2.2,27.5,180.5,120.31,72.27
2016,10,19,17,0,390.0,58.0,1.9,27.0,132.0,76.17,42.07
2016,10,19,17,15,283.0,44.0,1.8,26.5,88.0,36.97,21.69
2016,10,19,17,30,176.0,30.0,1.7,26.0,44.0,23.48,11.11
2016,10,19,17,45,88.0,15.0,1.6,25.5,22.0,14.74,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,17.75,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,44.61,15.04
2016,10,20,7,15,134.5,47.0,4.5,21.0,67.5,109.91,79.25
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,175.47,135.14
2016,10,20,7,45,305.5,83.0,5.1,21.0,155.5,243.91,193.56
2016,10,20,8,0,389.0,97.0,5.4,21.0,204.0,315.35,254.09
2016,10,20,8,15,194.5,96.0,5.7,21.0,149.5,217.86,176.06
2016,10,20,8,30,0.0,95.0,6.0,21.0,95.0,93.55,71.85
2016,10,20,8,45,0.0,110.5,6.3,21.5,110.5,109.06,84.26
2016,10,20,9,0,0.0,126.0,6.6,22.0,126.0,124.56,96.42
2016,10,20,9,15,43.0,181.5,6.7,22.5,204.5,219.71,173.53
2016,10,20,9,30,86.0,237.0,6.8,23.0,283.0,313.75,247.95
2016,10,20,9,45,108.5,259.5,6.9,23.5,322.0,356.74,280.89
2016,10,20,10,0,131.0,282.0,7.0,24.0,361.0,409.18,320.67
2016,10,20,10,15,254.5,281.0,7.0,24.0,445.5,518.15,406.7
2016,10,20,10,30,378.0,280.0,7.0,24.0,530.0,622.49,487.56
2016,10,20,10,45,445.5,266.5,7.0,24.5,572.5,676.96,527.89
2016,10,20,11,0,513.0,253.0,7.0,25.0,615.0,723.48,562.16
2016,10,20,11,15,525.0,252.5,6.95,25.0,631.0,735.09,570.17
2016,10,20,11,30,537.0,252.0,6.9,25.0,647.0,744.61,576.79
2016,10,20,11,45,431.0,299.0,6.9,25.5,618.5,700.02,539.37
2016,10,20,12,0,325.0,346.0,6.9,26.0,590.0,647.64,496.54
2016,10,20,12,15,355.5,338.0,6.9,26.0,604.5,659.79,506.32
2016,10,20,12,30,386.0,330.0,6.9,26.0,619.0,669.93,514.43
2016,10,20,12,45,625.0,222.5,6.9,26.5,685.5,753.47,581.08
2016,10,20,13,0,864.0,115.0,6.9,27.0,752.0,812.6,624.89
2016,10,20,13,15,859.5,114.0,6.9,26.5,736.0,788.9,609.22
2016,10,20,13,30,855.0,113.0,6.9,26.0,720.0,759.15,589.42
2016,10,20,13,45,561.0,211.0,6.9,26.0,604.0,619.97,482.36
2016,10,20,14,0,267.0,309.0,6.9,26.0,488.0,493.47,381.3
2016,10,20,14,15,547.0,206.0,6.85,26.0,549.0,560.87,437.67
2016,10,20,14,30,827.0,103.0,6.8,26.0,610.0,602.9,472.3
2016,10,20,14,45,812.0,100.0,6.8,26.0,571.5,554.05,433.35
2016,10,20,15,0,797.0,97.0,6.8,26.0,533.0,504.44,393.16
2016,10,20,15,15,777.0,93.5,6.7,25.5,489.0,451.54,350.05
2016,10,20,15,30,757.0,90.0,6.6,25.0,445.0,398.92,305.97
2016,10,20,15,45,737.0,83.5,6.5,25.0,397.5,343.95,258.39
2016,10,20,16,0,717.0,77.0,6.4,25.0,350.0,288.52,209.6
2016,10,20,16,15,675.5,71.0,6.1,24.5,298.5,230.69,159.48
2016,10,20,16,30,634.0,65.0,5.8,24.0,247.0,176.76,113.31
2016,10,20,16,45,578.0,56.5,5.5,23.5,195.5,122.85,70.38
2016,10,20,17,0,522.0,48.0,5.2,23.0,144.0,75.18,37.8
2016,10,20,17,15,409.0,37.0,4.85,22.0,96.5,31.24,20.61
2016,10,20,17,30,296.0,26.0,4.5,21.0,49.0,20.68,8.72
2016,10,20,17,45,148.0,13.0,4.2,20.5,24.5,12.78,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,49.06,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,126.59,44.09
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.0,203.77,151.04
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,289.18,227.56
2016,10,21,7,45,664.0,45.0,3.2,14.0,194.5,357.62,288.81
2016,10,21,8,0,734.0,51.0,3.4,15.0,250.0,431.58,352.31
2016,10,21,8,15,776.5,55.5,3.45,15.5,305.0,493.93,404.73
2016,10,21,8,30,819.0,60.0,3.5,16.0,360.0,558.13,456.55
2016,10,21,8,45,848.5,62.5,3.6,17.0,412.5,609.28,495.83
2016,10,21,9,0,878.0,65.0,3.7,18.0,465.0,663.99,535.92
2016,10,21,9,15,898.0,67.5,3.6,18.0,512.5,711.55,569.29
2016,10,21,9,30,918.0,70.0,3.5,18.0,560.0,757.55,600.9
2016,10,21,9,45,932.5,71.5,3.4,18.5,601.5,796.3,625.55
2016,10,21,10,0,947.0,73.0,3.3,19.0,643.0,832.56,648.01
2016,10,21,10,15,957.0,74.5,3.2,19.5,677.5,862.4,665.61
2016,10,21,10,30,967.0,76.0,3.1,20.0,712.0,889.06,680.82
2016,10,21,10,45,973.5,76.5,3.05,20.5,738.5,908.27,691.13
2016,10,21,11,0,980.0,77.0,3.0,21.0,765.0,923.87,699.04
2016,10,21,11,15,984.5,78.0,2.9,21.0,783.0,934.57,704.67
2016,10,21,11,30,989.0,79.0,2.8,21.0,801.0,941.41,707.81
2016,10,21,11,45,990.0,79.5,2.75,21.5,810.0,940.77,705.13
2016,10,21,12,0,991.0,80.0,2.7,22.0,819.0,936.21,700.04
2016,10,21,12,15,990.5,80.0,2.65,22.0,819.5,925.92,692.66
2016,10,21,12,30,990.0,80.0,2.6,22.0,820.0,911.8,682.89
2016,10,21,12,45,988.0,80.0,2.6,22.5,811.0,892.67,669.02
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,869.91,652.85
2016,10,21,13,15,981.5,79.0,2.55,23.0,784.5,840.64,633.22
2016,10,21,13,30,977.0,78.0,2.5,23.0,767.0,808.11,611.4
2016,10,21,13,45,970.0,77.0,2.45,23.5,741.5,770.72,585.04
2016,10,21,14,0,963.0,76.0,2.4,24.0,716.0,730.58,556.75
2016,10,21,14,15,953.0,75.0,2.35,23.5,682.0,685.99,526.05
2016,10,21,14,30,943.0,74.0,2.3,23.0,648.0,639.33,492.1
2016,10,21,14,45,929.5,72.0,2.25,23.0,607.5,587.89,452.75
2016,10,21,15,0,916.0,70.0,2.2,23.0,567.0,535.2,411.38
2016,10,21,15,15,897.0,67.5,2.1,23.0,520.5,478.54,365.64
2016,10,21,15,30,878.0,65.0,2.0,23.0,474.0,421.75,318.46
2016,10,21,15,45,851.0,62.0,1.95,23.0,422.5,361.82,267.76
2016,10,21,16,0,824.0,59.0,1.9,23.0,371.0,301.94,215.92
2016,10,21,16,15,784.0,55.0,1.65,22.0,316.5,240.81,163.4
2016,10,21,16,30,744.0,51.0,1.4,21.0,262.0,183.24,114.27
2016,10,21,16,45,680.5,45.5,1.15,20.5,206.5,125.21,68.41
2016,10,21,17,0,617.0,40.0,0.9,20.0,151.0,74.24,34.58
2016,10,21,17,15,500.0,31.5,0.95,19.0,101.0,27.51,17.71
2016,10,21,17,30,383.0,23.0,1.0,18.0,51.0,19.61,7.36
2016,10,21,17,45,191.5,11.5,1.05,17.5,25.5,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,165.5,10.0,1.0,10.5,19.5,47.89,0.0
2016,10,22,7,0,331.0,20.0,1.0,11.0,39.0,123.1,33.17
2016,10,22,7,15,460.0,29.5,1.2,11.5,87.5,200.64,147.56
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,286.01,224.01
2016,10,22,7,45,657.5,45.0,1.65,13.0,191.0,353.38,284.02
2016,10,22,8,0,726.0,51.0,1.9,14.0,246.0,426.08,346.17
2016,10,22,8,15,769.0,55.5,2.05,15.0,300.5,488.17,397.38
2016,10,22,8,30,812.0,60.0,2.2,16.0,355.0,552.16,447.92
2016,10,22,8,45,839.5,63.5,2.35,17.0,407.0,606.74,489.34
2016,10,22,9,0,867.0,67.0,2.5,18.0,459.0,656.91,526.07
2016,10,22,9,15,887.0,69.5,2.55,18.5,506.0,703.93,558.09
2016,10,22,9,30,907.0,72.0,2.6,19.0,553.0,749.44,588.4
2016,10,22,9,45,920.0,74.5,2.65,20.0,594.0,787.77,611.94
2016,10,22,10,0,933.0,77.0,2.7,21.0,635.0,823.55,633.34
2016,10,22,10,15,943.5,78.5,2.65,21.5,669.0,853.37,650.87
2016,10,22,10,30,954.0,80.0,2.6,22.0,703.0,880.09,666.12
2016,10,22,10,45,959.5,81.5,2.6,22.5,729.5,899.3,676.61
2016,10,22,11,0,965.0,83.0,2.6,23.0,756.0,914.91,684.76
2016,10,22,11,15,969.0,83.5,2.6,23.0,774.0,924.43,690.27
2016,10,22,11,30,973.0,84.0,2.6,23.0,792.0,930.16,693.45
2016,10,22,11,45,973.5,85.5,2.6,23.5,800.5,930.14,691.63
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,926.26,687.44
2016,10,22,12,15,974.0,87.0,2.6,24.0,809.5,916.48,680.86
2016,10,22,12,30,974.0,87.0,2.6,24.0,810.0,902.92,671.94
2016,10,22,12,45,970.0,87.5,2.6,24.5,801.0,882.93,657.55
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,859.43,640.97
2016,10,22,13,15,961.5,87.0,2.6,25.0,774.5,830.61,622.11
2016,10,22,13,30,957.0,86.0,2.6,25.0,757.0,798.61,601.07
2016,10,22,13,45,948.5,85.5,2.65,25.5,731.0,761.28,575.43
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,721.38,547.88
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,676.82,515.89
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,630.31,481.4
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.0,578.78,442.49
2016,10,22,15,0,886.0,79.0,2.8,26.0,556.0,526.34,401.74
2016,10,22,15,15,866.0,76.5,2.8,25.5,509.5,470.2,357.54
2016,10,22,15,30,846.0,74.0,2.8,25.0,463.0,414.33,312.01
2016,10,22,15,45,816.0,70.5,2.8,25.0,411.5,354.37,261.48
2016,10,22,16,0,786.0,67.0,2.8,25.0,360.0,296.22,211.29
2016,10,22,16,15,743.5,62.0,2.45,24.0,306.0,235.78,159.74
2016,10,22,16,30,701.0,57.0,2.1,23.0,252.0,179.26,112.01
2016,10,22,16,45,633.0,50.5,1.8,22.0,198.0,122.49,67.95
2016,10,22,17,0,565.0,44.0,1.5,21.0,144.0,71.34,34.24
2016,10,22,17,15,443.5,33.5,1.5,20.0,95.0,25.93,16.2
2016,10,22,17,30,322.0,23.0,1.5,19.0,46.0,18.15,5.38
2016,10,22,17,45,161.0,11.5,1.55,18.0,23.0,11.3,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,38.5,10.5,1.8,12.5,13.0,19.12,0.0
2016,10,23,7,0,77.0,21.0,2.0,13.0,26.0,50.26,5.83
2016,10,23,7,15,155.0,40.0,2.1,13.5,61.5,107.14,77.86
2016,10,23,7,30,233.0,59.0,2.2,14.0,97.0,172.05,134.83
2016,10,23,7,45,273.5,78.0,2.35,14.5,138.5,222.55,179.41
2016,10,23,8,0,314.0,97.0,2.5,15.0,180.0,276.57,225.86
2016,10,23,8,15,353.5,110.0,2.55,15.5,222.0,326.35,267.61
2016,10,23,8,30,393.0,123.0,2.6,16.0,264.0,378.87,310.36
2016,10,23,8,45,566.0,107.5,2.65,16.5,344.0,487.56,397.74
2016,10,23,9,0,739.0,92.0,2.7,17.0,424.0,605.68,489.41
2016,10,23,9,15,569.0,147.0,2.9,17.5,418.0,571.44,459.32
2016,10,23,9,30,399.0,202.0,3.1,18.0,412.0,518.16,414.76
2016,10,23,9,45,609.5,153.5,3.35,19.0,502.5,646.49,514.41
2016,10,23,10,0,820.0,105.0,3.6,20.0,593.0,769.17,602.98
2016,10,23,10,15,654.5,171.0,3.7,20.5,574.0,729.06,570.46
2016,10,23,10,30,489.0,237.0,3.8,21.0,555.0,672.23,523.59
2016,10,23,10,45,401.5,276.0,3.95,21.5,544.0,638.56,495.74
2016,10,23,11,0,314.0,315.0,4.1,22.0,533.0,609.76,470.95
2016,10,23,11,15,232.5,334.5,4.1,22.0,498.0,553.15,426.84
2016,10,23,11,30,151.0,354.0,4.1,22.0,463.0,503.42,387.36
2016,10,23,11,45,222.5,350.5,4.15,22.5,513.5,558.47,429.37
2016,10,23,12,0,294.0,347.0,4.2,23.0,564.0,619.8,474.66
2016,10,23,12,15,225.5,355.5,4.15,23.0,522.5,559.25,428.25
2016,10,23,12,30,157.0,364.0,4.1,23.0,481.0,506.8,387.82
2016,10,23,12,45,235.5,349.5,4.1,23.5,521.5,550.36,421.57
2016,10,23,13,0,314.0,335.0,4.1,24.0,562.0,595.97,455.73
2016,10,23,13,15,336.0,320.5,4.05,24.0,559.0,587.77,450.16
2016,10,23,13,30,358.0,306.0,4.0,24.0,556.0,577.4,443.18
2016,10,23,13,45,370.5,291.0,3.95,24.0,541.5,557.47,428.94
2016,10,23,14,0,383.0,276.0,3.9,24.0,527.0,535.67,413.17
2016,10,23,14,15,538.5,210.0,3.8,24.0,544.0,554.5,429.62
2016,10,23,14,30,694.0,144.0,3.7,24.0,561.0,558.07,433.48
2016,10,23,14,45,736.0,121.5,3.6,24.0,538.0,526.35,408.58
2016,10,23,15,0,778.0,99.0,3.5,24.0,515.0,489.68,379.02
2016,10,23,15,15,663.0,116.0,3.15,23.5,449.5,414.67,319.49
2016,10,23,15,30,548.0,133.0,2.8,23.0,384.0,348.6,266.62
2016,10,23,15,45,521.0,123.5,2.5,23.0,340.5,299.3,225.25
2016,10,23,16,0,494.0,114.0,2.2,23.0,297.0,252.04,184.95
2016,10,23,16,15,463.0,100.0,2.05,22.5,250.5,201.95,142.82
2016,10,23,16,30,432.0,86.0,1.9,22.0,204.0,154.9,103.56
2016,10,23,16,45,382.5,71.0,1.75,21.5,159.0,108.01,66.94
2016,10,23,17,0,333.0,56.0,1.6,21.0,114.0,66.74,38.33
2016,10,23,17,15,239.0,40.0,1.6,20.5,74.0,30.7,20.06
2016,10,23,17,30,145.0,24.0,1.6,20.0,34.0,18.8,4.46
2016,10,23,17,45,72.5,12.0,1.6,19.5,17.0,11.8,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,16.5,10.0,0.85,16.5,11.0,13.57,0.0
2016,10,24,7,0,33.0,20.0,0.9,17.0,22.0,33.38,0.0
2016,10,24,7,15,101.5,39.5,1.1,17.5,54.0,88.77,62.73
2016,10,24,7,30,170.0,59.0,1.3,18.0,86.0,141.62,108.55
2016,10,24,7,45,209.0,79.0,1.5,18.5,125.0,189.0,149.4
2016,10,24,8,0,248.0,99.0,1.7,19.0,164.0,239.81,192.26
2016,10,24,8,15,279.5,116.0,1.95,20.0,204.0,286.1,230.12
2016,10,24,8,30,311.0,133.0,2.2,21.0,244.0,334.62,268.64
2016,10,24,8,45,241.0,162.5,2.5,22.0,256.0,336.94,268.69
2016,10,24,9,0,171.0,192.0,2.8,23.0,268.0,324.79,256.95
2016,10,24,9,15,249.5,203.5,2.75,23.5,327.5,404.33,318.51
2016,10,24,9,30,328.0,215.0,2.7,24.0,387.0,480.62,375.79
2016,10,24,9,45,289.0,241.0,2.65,24.5,401.0,488.52,378.64
2016,10,24,10,0,250.0,267.0,2.6,25.0,415.0,484.29,372.89
2016,10,24,10,15,184.0,286.0,2.5,25.5,398.5,456.31,348.94
2016,10,24,10,30,118.0,305.0,2.4,26.0,382.0,416.19,316.23
2016,10,24,10,45,237.5,303.5,2.35,26.5,465.0,522.48,395.72
2016,10,24,11,0,357.0,302.0,2.3,27.0,548.0,630.96,473.22
2016,10,24,11,15,179.5,234.5,2.3,27.0,358.0,407.3,309.16
2016,10,24,11,30,2.0,167.0,2.3,27.0,168.0,165.15,123.1
2016,10,24,11,45,19.0,236.0,2.3,27.5,250.0,249.06,187.44
2016,10,24,12,0,36.0,305.0,2.3,28.0,332.0,341.34,255.47
2016,10,24,12,15,254.0,295.0,2.3,28.0,482.0,525.54,394.77
2016,10,24,12,30,472.0,285.0,2.3,28.0,632.0,695.33,516.79
2016,10,24,12,45,646.5,207.0,2.3,28.5,676.0,747.17,554.45
2016,10,24,13,0,821.0,129.0,2.3,29.0,720.0,785.85,580.99
2016,10,24,13,15,815.0,127.5,2.3,29.0,703.5,758.3,562.47
2016,10,24,13,30,809.0,126.0,2.3,29.0,687.0,728.17,542.69
2016,10,24,13,45,798.5,125.0,2.35,29.0,662.0,692.99,519.11
2016,10,24,14,0,788.0,124.0,2.4,29.0,637.0,655.85,493.04
2016,10,24,14,15,774.5,121.5,2.4,28.5,605.0,613.61,463.51
2016,10,24,14,30,761.0,119.0,2.4,28.0,573.0,570.08,432.28
2016,10,24,14,45,742.5,115.5,2.45,28.0,534.5,521.67,395.97
2016,10,24,15,0,724.0,112.0,2.5,28.0,496.0,473.0,358.47
2016,10,24,15,15,698.5,107.5,2.5,28.0,452.0,420.26,316.82
2016,10,24,15,30,673.0,103.0,2.5,28.0,408.0,368.54,274.87
2016,10,24,15,45,639.5,97.0,2.55,28.0,360.5,313.97,229.96
2016,10,24,16,0,606.0,91.0,2.6,28.0,313.0,261.94,186.26
2016,10,24,16,15,555.5,83.5,2.3,27.0,263.0,207.38,141.39
2016,10,24,16,30,505.0,76.0,2.0,26.0,213.0,157.95,101.31
2016,10,24,16,45,432.0,65.5,1.75,25.5,164.5,108.5,64.2
2016,10,24,17,0,359.0,55.0,1.5,25.0,116.0,66.46,36.85
2016,10,24,17,15,243.0,39.5,1.45,24.0,74.0,30.4,19.37
2016,10,24,17,30,127.0,24.0,1.4,23.0,32.0,18.89,2.77
2016,10,24,17,45,63.5,12.0,1.35,22.5,16.0,11.8,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,7.86,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,15.57,0.0
2016,10,25,7,15,29.5,37.0,1.4,17.0,41.5,51.79,34.77
2016,10,25,7,30,59.0,58.0,1.5,17.0,67.0,92.3,69.93
2016,10,25,7,45,81.0,80.5,1.65,17.5,98.5,129.39,101.78
2016,10,25,8,0,103.0,103.0,1.8,18.0,130.0,168.19,134.56
2016,10,25,8,15,115.0,126.0,1.95,18.5,162.0,204.0,164.15
2016,10,25,8,30,127.0,149.0,2.1,19.0,194.0,240.48,193.56
2016,10,25,8,45,137.0,170.0,2.25,20.0,225.0,273.92,219.44
2016,10,25,9,0,147.0,191.0,2.4,21.0,256.0,307.73,244.98
2016,10,25,9,15,114.0,209.0,2.45,21.0,263.0,308.63,244.35
2016,10,25,9,30,81.0,227.0,2.5,21.0,270.0,298.76,235.31
2016,10,25,9,45,141.0,249.0,2.55,21.5,329.5,377.33,296.24
2016,10,25,10,0,201.0,271.0,2.6,22.0,389.0,450.34,351.26
2016,10,25,10,15,278.0,273.5,2.65,22.5,447.0,525.73,407.43
2016,10,25,10,30,355.0,276.0,2.7,23.0,505.0,594.54,457.67
2016,10,25,10,45,442.5,257.5,2.75,23.5,553.5,658.56,504.04
2016,10,25,11,0,530.0,239.0,2.8,24.0,602.0,715.31,544.6
2016,10,25,11,15,419.0,284.5,2.85,24.0,576.5,671.63,509.89
2016,10,25,11,30,308.0,330.0,2.9,24.0,551.0,618.21,468.72
2016,10,25,11,45,310.0,334.0,2.95,24.5,558.5,621.67,470.46
2016,10,25,12,0,312.0,338.0,3.0,25.0,566.0,623.8,470.95
2016,10,25,12,15,323.5,335.5,3.0,25.0,572.0,625.59,472.36
2016,10,25,12,30,335.0,333.0,3.0,25.0,578.0,625.85,472.73
2016,10,25,12,45,434.5,293.0,3.05,25.0,607.0,661.57,500.92
2016,10,25,13,0,534.0,253.0,3.1,25.0,636.0,686.88,521.34
2016,10,25,13,15,553.0,239.5,3.05,25.0,628.0,672.09,510.99
2016,10,25,13,30,572.0,226.0,3.0,25.0,620.0,654.44,498.73
2016,10,25,13,45,446.0,256.5,2.95,25.5,557.0,577.1,439.65
2016,10,25,14,0,320.0,287.0,2.9,26.0,494.0,502.87,382.73
2016,10,25,14,15,558.0,199.5,2.85,25.5,539.0,553.02,424.32
2016,10,25,14,30,796.0,112.0,2.8,25.0,584.0,581.23,447.49
2016,10,25,14,45,520.5,171.0,2.75,25.0,471.5,453.33,349.11
2016,10,25,15,0,245.0,230.0,2.7,25.0,359.0,347.08,266.84
2016,10,25,15,15,282.0,203.5,2.45,24.5,339.5,323.92,249.14
2016,10,25,15,30,319.0,177.0,2.2,24.0,320.0,296.8,227.08
2016,10,25,15,45,303.0,160.0,1.95,24.0,283.5,256.45,194.07
2016,10,25,16,0,287.0,143.0,1.7,24.0,247.0,217.43,161.77
2016,10,25,16,15,269.0,122.0,1.5,23.5,207.5,175.75,127.57
2016,10,25,16,30,251.0,101.0,1.3,23.0,168.0,135.99,95.01
2016,10,25,16,45,220.5,80.5,1.15,22.5,130.0,97.31,64.74
2016,10,25,17,0,190.0,60.0,1.0,22.0,92.0,62.29,39.3
2016,10,25,17,15,126.0,40.5,1.0,21.5,58.5,33.2,21.8
2016,10,25,17,30,62.0,21.0,1.0,21.0,25.0,17.68,0.38
2016,10,25,17,45,31.0,10.5,1.05,20.5,12.5,10.32,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,21.98,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,60.13,0.0
2016,10,26,7,15,240.5,33.5,1.5,16.5,64.5,132.44,93.23
2016,10,26,7,30,368.0,48.0,1.7,17.0,105.0,209.76,161.03
2016,10,26,7,45,451.0,57.5,1.95,18.0,154.0,275.35,217.72
2016,10,26,8,0,534.0,67.0,2.2,19.0,203.0,348.1,278.8
2016,10,26,8,15,585.5,73.5,2.5,20.0,253.0,407.45,327.73
2016,10,26,8,30,637.0,80.0,2.8,21.0,303.0,469.86,377.39
2016,10,26,8,45,672.0,85.0,3.1,22.0,351.5,522.99,418.33
2016,10,26,9,0,707.0,90.0,3.4,23.0,400.0,576.88,458.61
2016,10,26,9,15,410.0,160.5,3.3,23.5,345.0,473.13,374.1
2016,10,26,9,30,113.0,231.0,3.2,24.0,290.0,326.44,254.8
2016,10,26,9,45,114.0,249.5,3.15,24.5,313.0,349.17,271.47
2016,10,26,10,0,115.0,268.0,3.1,25.0,336.0,371.56,287.09
2016,10,26,10,15,465.5,188.0,3.0,25.5,483.0,588.26,455.38
2016,10,26,10,30,816.0,108.0,2.9,26.0,630.0,793.19,601.19
2016,10,26,10,45,822.5,111.0,2.8,26.5,654.5,812.53,610.21
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,828.78,618.49
2016,10,26,11,15,835.0,115.0,2.65,27.0,696.0,839.21,624.41
2016,10,26,11,30,841.0,116.0,2.6,27.0,713.0,846.35,628.27
2016,10,26,11,45,854.5,111.0,2.55,27.5,724.5,849.91,628.63
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,845.78,624.0
2016,10,26,12,15,868.0,106.0,2.45,28.0,736.0,836.82,617.59
2016,10,26,12,30,868.0,106.0,2.4,28.0,736.0,824.5,609.1
2016,10,26,12,45,865.5,105.5,2.4,28.5,728.0,806.36,596.01
2016,10,26,13,0,863.0,105.0,2.4,29.0,720.0,785.09,580.97
2016,10,26,13,15,858.0,104.0,2.4,29.0,703.5,758.38,563.47
2016,10,26,13,30,853.0,103.0,2.4,29.0,687.0,728.91,544.09
2016,10,26,13,45,843.5,102.0,2.4,29.0,662.5,695.55,521.95
2016,10,26,14,0,834.0,101.0,2.4,29.0,638.0,657.81,495.34
2016,10,26,14,15,822.5,99.0,2.35,29.0,606.0,615.86,464.75
2016,10,26,14,30,811.0,97.0,2.3,29.0,574.0,572.39,432.42
2016,10,26,14,45,786.0,97.5,2.3,29.0,534.5,522.91,395.06
2016,10,26,15,0,761.0,98.0,2.3,29.0,495.0,473.58,356.88
2016,10,26,15,15,737.0,94.5,2.25,28.5,451.5,420.45,315.46
2016,10,26,15,30,713.0,91.0,2.2,28.0,408.0,368.68,273.79
2016,10,26,15,45,681.0,85.5,2.2,28.0,360.0,313.34,227.99
2016,10,26,16,0,649.0,80.0,2.2,28.0,312.0,260.29,183.18
2016,10,26,16,15,599.5,73.5,1.9,27.0,262.0,204.91,137.4
2016,10,26,16,30,550.0,67.0,1.6,26.0,212.0,154.43,96.37
2016,10,26,16,45,478.0,57.5,1.35,25.5,163.0,103.85,58.62
2016,10,26,17,0,406.0,48.0,1.1,25.0,114.0,61.49,32.01
2016,10,26,17,15,282.0,34.5,1.1,24.0,72.0,26.99,16.34
2016,10,26,17,30,158.0,21.0,1.1,23.0,30.0,16.52,0.0
2016,10,26,17,45,79.0,10.5,1.1,22.5,15.0,10.32,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,11.0,8.85,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,22.0,44.9,0.0
2016,10,27,7,15,193.0,35.0,1.75,17.5,60.5,118.82,82.52
2016,10,27,7,30,310.0,52.0,1.9,18.0,99.0,191.43,146.28
2016,10,27,7,45,397.5,63.0,2.05,19.0,147.5,256.04,201.67
2016,10,27,8,0,485.0,74.0,2.2,20.0,196.0,330.93,264.04
2016,10,27,8,15,539.0,82.0,2.05,21.0,246.0,391.09,312.56
2016,10,27,8,30,593.0,90.0,1.9,22.0,296.0,454.54,361.52
2016,10,27,8,45,634.5,94.5,1.8,23.0,344.5,509.28,402.01
2016,10,27,9,0,676.0,99.0,1.7,24.0,393.0,565.3,441.76
2016,10,27,9,15,702.5,103.0,1.5,24.5,437.0,611.35,472.89
2016,10,27,9,30,729.0,107.0,1.3,25.0,481.0,656.79,502.26
2016,10,27,9,45,749.5,110.0,1.15,25.5,520.5,695.68,525.3
2016,10,27,10,0,770.0,113.0,1.0,26.0,560.0,730.18,544.52
2016,10,27,10,15,505.0,204.0,1.05,26.5,504.0,635.86,474.59
2016,10,27,10,30,240.0,295.0,1.1,27.0,448.0,512.05,381.55
2016,10,27,10,45,527.0,209.0,1.2,27.5,561.5,673.18,500.91
2016,10,27,11,0,814.0,123.0,1.3,28.0,675.0,823.64,602.02
2016,10,27,11,15,820.5,124.0,1.4,28.0,692.0,834.33,607.84
2016,10,27,11,30,827.0,125.0,1.5,28.0,709.0,841.78,613.22
2016,10,27,11,45,849.5,115.5,1.65,28.5,722.5,847.99,617.25
2016,10,27,12,0,872.0,106.0,1.8,29.0,736.0,846.44,616.24
2016,10,27,12,15,872.5,106.0,1.85,29.0,736.5,837.85,611.01
2016,10,27,12,30,873.0,106.0,1.9,29.0,737.0,825.87,603.72
2016,10,27,12,45,525.5,226.0,1.95,29.0,604.5,662.26,490.33
2016,10,27,13,0,178.0,346.0,2.0,29.0,472.0,493.05,364.74
2016,10,27,13,15,519.0,224.5,2.0,29.0,579.5,627.93,469.07
2016,10,27,13,30,860.0,103.0,2.0,29.0,687.0,731.36,544.49
2016,10,27,13,45,853.0,100.5,2.05,29.0,663.0,698.0,521.75
2016,10,27,14,0,846.0,98.0,2.1,29.0,639.0,660.08,495.5
2016,10,27,14,15,834.0,96.5,2.1,29.0,607.0,617.97,465.15
2016,10,27,14,30,822.0,95.0,2.1,29.0,575.0,574.34,432.99
2016,10,27,14,45,801.0,93.5,2.15,29.0,535.5,524.62,395.77
2016,10,27,15,0,780.0,92.0,2.2,29.0,496.0,474.69,357.34
2016,10,27,15,15,756.5,88.5,2.2,28.5,452.0,421.78,316.1
2016,10,27,15,30,733.0,85.0,2.2,28.0,408.0,369.55,274.05
2016,10,27,15,45,700.0,80.5,2.25,28.0,360.0,313.05,227.27
2016,10,27,16,0,667.0,76.0,2.3,28.0,312.0,259.81,182.2
2016,10,27,16,15,618.0,70.0,2.05,27.0,261.5,204.21,136.1
2016,10,27,16,30,569.0,64.0,1.8,26.0,211.0,153.42,94.74
2016,10,27,16,45,498.0,54.5,1.55,25.5,162.0,102.06,56.45
2016,10,27,17,0,427.0,45.0,1.3,25.0,113.0,58.74,29.53
2016,10,27,17,15,299.5,32.5,1.25,24.0,71.0,25.25,14.8
2016,10,27,17,30,172.0,20.0,1.2,23.0,29.0,16.17,0.0
2016,10,27,17,45,86.0,10.0,1.2,22.5,14.5,9.83,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,61.95,0.0
2016,10,28,7,15,305.0,30.0,1.0,16.0,66.0,149.17,102.79
2016,10,28,7,30,443.0,43.0,1.1,17.0,108.0,231.22,175.85
2016,10,28,7,45,525.0,51.0,1.25,18.0,159.0,297.77,233.45
2016,10,28,8,0,607.0,59.0,1.4,19.0,210.0,371.32,294.87
2016,10,28,8,15,657.0,65.0,1.5,20.0,262.0,432.19,344.27
2016,10,28,8,30,707.0,71.0,1.6,21.0,314.0,495.88,393.82
2016,10,28,8,45,742.5,75.0,1.75,22.0,364.0,548.38,433.42
2016,10,28,9,0,778.0,79.0,1.9,23.0,414.0,603.98,473.9
2016,10,28,9,15,802.0,82.0,2.0,23.5,460.0,650.72,507.34
2016,10,28,9,30,826.0,85.0,2.1,24.0,506.0,696.38,537.88
2016,10,28,9,45,844.5,87.0,2.25,24.5,546.0,735.41,563.57
2016,10,28,10,0,863.0,89.0,2.4,25.0,586.0,772.42,587.62
2016,10,28,10,15,875.0,90.5,2.45,25.0,619.0,796.65,603.19
2016,10,28,10,30,887.0,92.0,2.5,25.0,652.0,822.81,620.19
2016,10,28,10,45,897.5,92.5,2.55,25.5,678.0,843.63,632.32
2016,10,28,11,0,908.0,93.0,2.6,26.0,704.0,861.25,642.35
2016,10,28,11,15,912.5,93.5,2.6,26.5,721.5,870.5,646.46
2016,10,28,11,30,917.0,94.0,2.6,27.0,739.0,876.22,648.38
2016,10,28,11,45,924.0,92.5,2.6,27.5,749.0,878.24,648.02
2016,10,28,12,0,931.0,91.0,2.6,28.0,759.0,876.62,645.4
2016,10,28,12,15,930.5,91.0,2.6,28.0,759.0,866.74,638.75
2016,10,28,12,30,930.0,91.0,2.6,28.0,759.0,853.3,629.91
2016,10,28,12,45,669.0,195.5,2.6,28.0,673.0,745.26,555.67
2016,10,28,13,0,408.0,300.0,2.6,28.0,587.0,627.88,468.53
2016,10,28,13,15,662.0,194.0,2.6,28.0,647.0,704.16,528.52
2016,10,28,13,30,916.0,88.0,2.6,28.0,707.0,753.41,565.02
2016,10,28,13,45,908.0,86.5,2.6,28.0,681.5,716.94,540.1
2016,10,28,14,0,900.0,85.0,2.6,28.0,656.0,678.03,513.15
2016,10,28,14,15,888.5,83.5,2.55,28.0,623.5,634.73,481.35
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,589.7,447.59
2016,10,28,14,45,861.0,80.0,2.5,28.0,551.5,540.28,409.96
2016,10,28,15,0,845.0,78.0,2.5,28.0,512.0,489.89,370.55
2016,10,28,15,15,823.0,75.0,2.45,27.5,467.0,435.19,327.33
2016,10,28,15,30,801.0,72.0,2.4,27.0,422.0,380.87,283.01
2016,10,28,15,45,769.5,68.0,2.4,27.0,372.5,323.11,234.5
2016,10,28,16,0,738.0,64.0,2.4,27.0,323.0,267.39,186.72
2016,10,28,16,15,691.0,59.5,2.1,26.0,271.0,210.13,138.56
2016,10,28,16,30,644.0,55.0,1.8,25.0,219.0,155.86,93.89
2016,10,28,16,45,567.5,47.5,1.5,24.5,167.5,101.69,53.62
2016,10,28,17,0,491.0,40.0,1.2,24.0,116.0,56.09,26.11
2016,10,28,17,15,355.0,29.0,1.15,23.0,72.5,22.09,12.18
2016,10,28,17,30,219.0,18.0,1.1,22.0,29.0,14.33,0.0
2016,10,28,17,45,109.5,9.0,1.1,21.5,14.5,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,150.0,17.0,1.6,16.0,22.0,57.04,0.0
2016,10,29,7,15,295.0,29.5,1.85,17.0,64.0,144.82,98.16
2016,10,29,7,30,440.0,42.0,2.1,18.0,106.0,228.05,173.05
2016,10,29,7,45,530.0,49.0,2.4,19.0,157.0,296.43,232.61
2016,10,29,8,0,620.0,56.0,2.7,20.0,208.0,372.55,296.83
2016,10,29,8,15,669.5,61.0,2.75,20.5,259.5,432.35,346.7
2016,10,29,8,30,719.0,66.0,2.8,21.0,311.0,492.69,395.22
2016,10,29,8,45,756.0,69.0,2.9,22.0,361.0,547.8,437.32
2016,10,29,9,0,793.0,72.0,3.0,23.0,411.0,603.53,478.37
2016,10,29,9,15,815.0,74.5,3.05,23.5,456.0,648.71,510.82
2016,10,29,9,30,837.0,77.0,3.1,24.0,501.0,692.66,540.38
