Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,45,852.5,79.5,3.15,25.0,540.0,725.75,560.55
2016,10,29,10,0,868.0,82.0,3.2,26.0,579.0,761.07,582.05
2016,10,29,10,15,879.0,83.5,3.2,26.0,611.5,789.3,600.36
2016,10,29,10,30,890.0,85.0,3.2,26.0,644.0,814.7,616.7
2016,10,29,10,45,896.5,86.5,3.25,26.5,668.5,833.4,627.49
2016,10,29,11,0,903.0,88.0,3.3,27.0,693.0,848.81,636.1
2016,10,29,11,15,907.5,89.0,3.3,27.5,710.0,858.58,640.69
2016,10,29,11,30,912.0,90.0,3.3,28.0,727.0,864.83,643.05
2016,10,29,11,45,914.0,90.5,3.35,28.5,735.5,864.88,641.65
2016,10,29,12,0,916.0,91.0,3.4,29.0,744.0,861.33,638.02
2016,10,29,12,15,915.5,91.0,3.4,29.0,744.0,851.59,631.39
2016,10,29,12,30,915.0,91.0,3.4,29.0,744.0,838.35,622.55
2016,10,29,12,45,912.0,90.5,3.45,29.0,735.0,819.16,610.03
2016,10,29,13,0,909.0,90.0,3.5,29.0,726.0,796.69,595.36
2016,10,29,13,15,904.0,89.0,3.5,29.0,709.0,769.06,576.91
2016,10,29,13,30,899.0,88.0,3.5,29.0,692.0,738.5,556.44
2016,10,29,13,45,625.5,179.5,3.55,29.0,592.5,619.17,468.94
2016,10,29,14,0,352.0,271.0,3.6,29.0,493.0,504.17,381.3
2016,10,29,14,15,606.5,176.5,3.6,29.0,535.5,555.11,422.63
2016,10,29,14,30,861.0,82.0,3.6,29.0,578.0,578.08,441.09
2016,10,29,14,45,833.0,83.5,3.6,29.0,537.0,526.88,401.25
2016,10,29,15,0,805.0,85.0,3.6,29.0,496.0,475.43,360.62
2016,10,29,15,15,781.5,82.0,3.55,28.5,451.5,422.07,318.15
2016,10,29,15,30,758.0,79.0,3.5,28.0,407.0,369.34,274.88
2016,10,29,15,45,722.5,75.5,3.45,28.0,358.5,313.11,227.51
2016,10,29,16,0,687.0,72.0,3.4,28.0,310.0,258.18,180.57
2016,10,29,16,15,637.5,66.0,3.0,27.0,259.0,201.72,133.42
2016,10,29,16,30,588.0,60.0,2.6,26.0,208.0,150.08,91.27
2016,10,29,16,45,508.5,52.0,2.25,25.5,158.0,98.58,53.44
2016,10,29,17,0,429.0,44.0,1.9,25.0,108.0,56.1,28.01
2016,10,29,17,15,214.5,34.5,1.75,24.0,66.5,26.76,15.64
2016,10,29,17,30,0.0,25.0,1.6,23.0,25.0,22.37,0.0
2016,10,29,17,45,0.0,12.5,1.5,22.5,12.5,12.29,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,29.6,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,55.5,111.24,73.7
2016,10,30,7,30,296.0,52.0,2.0,19.0,93.0,184.78,139.66
2016,10,30,7,45,390.5,62.5,2.3,20.0,142.0,250.18,195.66
2016,10,30,8,0,485.0,73.0,2.6,21.0,191.0,326.26,259.18
2016,10,30,8,15,541.5,81.0,2.6,21.5,241.0,387.26,309.5
2016,10,30,8,30,598.0,89.0,2.6,22.0,291.0,451.71,360.85
2016,10,30,8,45,649.0,91.0,2.6,23.0,341.0,509.14,404.5
2016,10,30,9,0,700.0,93.0,2.6,24.0,391.0,568.45,448.02
2016,10,30,9,15,726.5,97.5,2.5,24.5,435.5,615.54,481.4
2016,10,30,9,30,753.0,102.0,2.4,25.0,480.0,661.98,513.3
2016,10,30,9,45,775.0,103.5,2.3,25.5,519.5,698.0,535.86
2016,10,30,10,0,797.0,105.0,2.2,26.0,559.0,735.23,558.78
2016,10,30,10,15,810.0,107.5,2.1,26.5,591.5,764.57,575.8
2016,10,30,10,30,823.0,110.0,2.0,27.0,624.0,791.34,590.83
2016,10,30,10,45,835.5,110.0,1.95,27.5,649.5,812.15,602.09
2016,10,30,11,0,848.0,110.0,1.9,28.0,675.0,830.0,611.37
2016,10,30,11,15,854.0,111.0,1.9,28.0,692.5,840.42,617.45
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,847.5,621.5
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,847.49,619.83
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,848.72,619.18
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,839.98,613.79
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,827.8,606.33
2016,10,30,12,45,893.0,99.0,2.1,29.5,726.5,810.51,594.78
2016,10,30,13,0,894.0,97.0,2.2,30.0,719.0,789.89,581.07
2016,10,30,13,15,889.0,96.0,2.25,30.0,702.0,762.61,563.69
2016,10,30,13,30,884.0,95.0,2.3,30.0,685.0,732.47,544.32
2016,10,30,13,45,879.0,92.5,2.35,30.0,661.0,698.08,521.9
2016,10,30,14,0,874.0,90.0,2.4,30.0,637.0,661.16,496.19
2016,10,30,14,15,862.5,88.0,2.45,30.0,605.0,618.44,465.44
2016,10,30,14,30,851.0,86.0,2.5,30.0,573.0,574.67,433.12
2016,10,30,14,45,837.5,83.0,2.55,30.0,535.0,526.48,396.71
2016,10,30,15,0,824.0,80.0,2.6,30.0,497.0,477.34,358.51
2016,10,30,15,15,802.0,77.0,2.6,29.5,453.0,423.86,316.47
2016,10,30,15,30,780.0,74.0,2.6,29.0,409.0,370.81,273.38
2016,10,30,15,45,750.5,69.5,2.6,29.0,360.5,314.57,226.26
2016,10,30,16,0,721.0,65.0,2.6,29.0,312.0,260.19,179.81
2016,10,30,16,15,673.5,60.0,2.25,28.0,261.0,203.62,132.65
2016,10,30,16,30,626.0,55.0,1.9,27.0,210.0,150.09,89.12
2016,10,30,16,45,551.5,47.0,1.6,26.5,160.0,97.15,50.38
2016,10,30,17,0,477.0,39.0,1.3,26.0,110.0,52.52,24.15
2016,10,30,17,15,337.5,27.5,1.25,25.0,67.5,21.03,10.86
2016,10,30,17,30,198.0,16.0,1.2,24.0,25.0,15.73,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,59.25,0.0
2016,10,31,7,15,320.0,27.0,1.35,16.0,62.0,148.69,97.31
2016,10,31,7,30,472.0,39.0,1.6,17.0,104.0,234.67,177.26
2016,10,31,7,45,561.5,46.0,1.9,18.0,156.5,303.77,237.83
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,377.81,300.75
2016,10,31,8,15,700.0,58.0,2.25,19.5,261.0,438.84,351.73
2016,10,31,8,30,749.0,63.0,2.3,20.0,313.0,502.33,402.65
2016,10,31,8,45,785.5,66.0,2.4,21.0,364.0,558.04,445.15
2016,10,31,9,0,822.0,69.0,2.5,22.0,415.0,614.26,486.47
2016,10,31,9,15,843.5,71.5,2.6,22.5,460.0,659.89,519.37
2016,10,31,9,30,865.0,74.0,2.7,23.0,505.0,699.82,546.09
2016,10,31,9,45,880.5,76.0,2.8,24.0,544.5,737.37,569.64
2016,10,31,10,0,896.0,78.0,2.9,25.0,584.0,772.68,591.24
2016,10,31,10,15,906.0,79.5,2.9,25.5,616.5,800.62,608.06
2016,10,31,10,30,916.0,81.0,2.9,26.0,649.0,825.6,622.77
2016,10,31,10,45,922.5,82.0,2.95,26.5,674.0,844.04,633.28
2016,10,31,11,0,929.0,83.0,3.0,27.0,699.0,859.1,641.59
2016,10,31,11,15,932.5,84.0,3.05,27.0,715.5,868.19,647.24
2016,10,31,11,30,936.0,85.0,3.1,27.0,732.0,873.66,650.64
2016,10,31,11,45,934.5,86.5,3.15,27.5,739.5,871.88,648.02
2016,10,31,12,0,933.0,88.0,3.2,28.0,747.0,866.44,643.16
2016,10,31,12,15,932.0,88.0,3.2,28.0,746.0,856.18,636.18
2016,10,31,12,30,931.0,88.0,3.2,28.0,745.0,842.37,626.95
2016,10,31,12,45,927.0,88.0,3.25,28.5,735.5,822.72,612.94
2016,10,31,13,0,923.0,88.0,3.3,29.0,726.0,799.79,596.81
2016,10,31,13,15,917.0,87.0,3.3,29.0,708.5,771.17,577.75
2016,10,31,13,30,911.0,86.0,3.3,29.0,691.0,739.65,556.68
2016,10,31,13,45,901.0,85.0,3.35,29.0,665.5,702.68,531.91
2016,10,31,14,0,891.0,84.0,3.4,29.0,640.0,663.43,504.06
2016,10,31,14,15,879.0,82.5,3.4,29.0,607.0,620.4,472.21
2016,10,31,14,30,867.0,81.0,3.4,29.0,574.0,575.71,438.41
2016,10,31,14,45,848.5,79.5,3.4,29.0,534.5,526.42,400.36
2016,10,31,15,0,830.0,78.0,3.4,29.0,495.0,476.04,360.48
2016,10,31,15,15,806.0,75.0,3.3,28.5,450.0,421.54,316.96
2016,10,31,15,30,782.0,72.0,3.2,28.0,405.0,367.66,272.62
2016,10,31,15,45,747.5,68.5,3.15,28.0,356.0,310.82,224.62
2016,10,31,16,0,713.0,65.0,3.1,28.0,307.0,256.37,177.86
2016,10,31,16,15,663.5,59.5,2.7,27.0,256.0,199.5,130.29
2016,10,31,16,30,614.0,54.0,2.3,26.0,205.0,145.93,86.67
2016,10,31,16,45,533.0,46.5,1.9,25.0,154.5,93.72,48.81
2016,10,31,17,0,452.0,39.0,1.5,24.0,104.0,50.58,23.81
2016,10,31,17,15,310.5,27.5,1.45,23.0,63.0,21.2,10.91
2016,10,31,17,30,169.0,16.0,1.4,22.0,22.0,15.73,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,16.0,33.47,0.0
2016,11,1,7,15,212.0,28.5,2.6,20.5,53.0,114.35,71.49
2016,11,1,7,30,349.0,43.0,2.9,21.0,90.0,192.51,143.49
2016,11,1,7,45,437.0,52.5,3.2,21.5,138.0,257.77,200.18
2016,11,1,8,0,525.0,62.0,3.5,22.0,186.0,330.68,262.02
2016,11,1,8,15,579.5,68.5,3.65,22.5,235.5,390.1,311.8
2016,11,1,8,30,634.0,75.0,3.8,23.0,285.0,452.83,362.6
2016,11,1,8,45,673.5,79.0,4.0,24.0,333.0,506.51,404.23
2016,11,1,9,0,713.0,83.0,4.2,25.0,381.0,561.29,445.34
2016,11,1,9,15,738.0,86.5,4.2,25.5,424.5,604.06,476.77
2016,11,1,9,30,763.0,90.0,4.2,26.0,468.0,648.55,508.27
2016,11,1,9,45,515.0,169.5,4.25,26.5,433.5,576.45,448.97
2016,11,1,10,0,267.0,249.0,4.3,27.0,399.0,481.21,371.46
2016,11,1,10,15,277.0,263.0,4.3,27.0,427.0,508.65,391.63
2016,11,1,10,30,287.0,277.0,4.3,27.0,455.0,535.34,410.62
2016,11,1,10,45,268.5,293.0,4.3,27.5,464.5,540.34,412.15
2016,11,1,11,0,250.0,309.0,4.3,28.0,474.0,535.16,406.53
2016,11,1,11,15,257.5,312.5,4.3,28.5,486.0,553.3,418.49
2016,11,1,11,30,265.0,316.0,4.3,29.0,498.0,561.93,423.61
2016,11,1,11,45,281.0,321.5,4.3,29.5,517.0,578.64,434.71
2016,11,1,12,0,297.0,327.0,4.3,30.0,536.0,594.03,444.77
2016,11,1,12,15,286.5,329.0,4.3,30.0,530.5,582.74,436.23
2016,11,1,12,30,276.0,331.0,4.3,30.0,525.0,570.51,427.17
2016,11,1,12,45,166.5,319.0,4.3,30.0,436.0,459.42,344.82
2016,11,1,13,0,57.0,307.0,4.3,30.0,347.0,353.04,264.42
2016,11,1,13,15,186.0,302.5,4.3,30.0,426.5,445.76,336.35
2016,11,1,13,30,315.0,298.0,4.3,30.0,506.0,530.17,399.91
2016,11,1,13,45,317.0,285.5,4.3,30.0,488.5,506.78,382.77
2016,11,1,14,0,319.0,273.0,4.3,30.0,471.0,482.38,365.12
2016,11,1,14,15,260.5,266.0,4.25,30.0,422.5,425.99,322.82
2016,11,1,14,30,202.0,259.0,4.2,30.0,374.0,370.78,281.2
2016,11,1,14,45,111.5,223.5,4.2,30.0,286.0,278.5,211.28
2016,11,1,15,0,21.0,188.0,4.2,30.0,198.0,191.79,144.85
2016,11,1,15,15,387.0,130.5,4.1,29.5,294.0,294.47,223.4
2016,11,1,15,30,753.0,73.0,4.0,29.0,390.0,355.94,263.95
2016,11,1,15,45,717.5,69.0,3.95,29.0,342.5,299.93,216.32
2016,11,1,16,0,682.0,65.0,3.9,29.0,295.0,246.49,170.51
2016,11,1,16,15,632.0,60.0,3.45,28.5,245.0,190.58,123.68
2016,11,1,16,30,582.0,55.0,3.0,28.0,195.0,140.65,83.12
2016,11,1,16,45,497.0,47.5,2.65,27.5,146.5,90.11,46.97
2016,11,1,17,0,412.0,40.0,2.3,27.0,98.0,49.15,23.61
2016,11,1,17,15,272.0,27.5,2.2,26.5,59.0,21.37,10.57
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,14.74,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.5,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,23.0,12.0,2.5,21.0,13.0,17.79,0.0
2016,11,2,7,15,136.0,30.5,2.7,21.5,47.5,92.36,55.44
2016,11,2,7,30,249.0,49.0,2.9,22.0,82.0,162.52,120.38
2016,11,2,7,45,348.5,60.0,3.15,22.5,128.5,227.37,175.69
2016,11,2,8,0,448.0,71.0,3.4,23.0,175.0,303.27,239.25
2016,11,2,8,15,224.0,40.5,3.55,23.0,92.5,168.42,134.14
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,9.64,2.34
2016,11,2,8,45,0.0,35.5,3.85,23.5,35.5,34.27,22.67
2016,11,2,9,0,0.0,61.0,4.0,24.0,61.0,58.95,42.73
2016,11,2,9,15,359.0,81.5,4.05,24.5,258.0,345.65,278.69
2016,11,2,9,30,718.0,102.0,4.1,25.0,455.0,631.19,498.0
2016,11,2,9,45,483.0,176.0,4.15,26.0,421.5,559.01,436.21
2016,11,2,10,0,248.0,250.0,4.2,27.0,388.0,458.88,354.53
2016,11,2,10,15,243.5,266.5,4.15,27.0,409.0,477.38,367.74
2016,11,2,10,30,239.0,283.0,4.1,27.0,430.0,494.74,379.56
2016,11,2,10,45,526.0,197.5,4.05,27.5,537.0,650.6,499.03
2016,11,2,11,0,813.0,112.0,4.0,28.0,644.0,796.03,602.36
2016,11,2,11,15,818.5,113.5,3.9,28.0,660.5,806.29,607.5
2016,11,2,11,30,824.0,115.0,3.8,28.0,677.0,813.34,611.37
2016,11,2,11,45,508.5,227.5,3.75,28.0,576.0,671.79,507.87
2016,11,2,12,0,193.0,340.0,3.7,28.0,475.0,514.93,387.22
2016,11,2,12,15,506.5,229.5,3.6,28.0,583.5,661.17,501.0
2016,11,2,12,30,820.0,119.0,3.5,28.0,692.0,785.62,591.22
2016,11,2,12,45,811.5,121.0,3.4,28.0,682.5,766.03,576.53
2016,11,2,13,0,803.0,123.0,3.3,28.0,673.0,743.69,560.99
2016,11,2,13,15,796.0,122.0,3.15,28.0,656.0,716.75,542.09
2016,11,2,13,30,789.0,121.0,3.0,28.0,639.0,687.38,521.23
2016,11,2,13,45,775.0,121.0,2.95,28.0,614.0,652.06,495.51
2016,11,2,14,0,761.0,121.0,2.9,28.0,589.0,615.11,468.27
2016,11,2,14,15,746.0,118.5,2.8,27.5,557.5,573.92,438.26
2016,11,2,14,30,731.0,116.0,2.7,27.0,526.0,531.23,406.46
2016,11,2,14,45,684.0,121.5,2.65,27.0,484.0,479.3,366.23
2016,11,2,15,0,637.0,127.0,2.6,27.0,442.0,429.6,327.02
2016,11,2,15,15,607.0,121.5,2.45,27.0,400.0,379.06,286.4
2016,11,2,15,30,577.0,116.0,2.3,27.0,358.0,330.21,246.3
2016,11,2,15,45,523.5,111.5,2.2,27.0,310.5,275.67,201.76
2016,11,2,16,0,470.0,107.0,2.1,27.0,263.0,227.09,161.72
2016,11,2,16,15,410.5,96.5,1.9,26.5,216.5,176.71,121.17
2016,11,2,16,30,351.0,86.0,1.7,26.0,170.0,132.51,86.61
2016,11,2,16,45,258.0,71.5,1.55,25.5,125.0,87.91,55.03
2016,11,2,17,0,165.0,57.0,1.4,25.0,80.0,54.84,34.22
2016,11,2,17,15,82.5,34.5,1.5,24.5,46.0,28.4,15.67
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,20.5,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.97,0.0
2016,11,3,7,15,0.0,9.5,1.2,21.0,9.5,9.16,0.49
2016,11,3,7,30,0.0,17.0,1.4,21.0,17.0,16.4,7.59
2016,11,3,7,45,0.0,26.5,1.6,21.5,26.5,25.57,15.43
2016,11,3,8,0,0.0,36.0,1.8,22.0,36.0,34.76,23.19
2016,11,3,8,15,0.0,46.5,1.85,22.0,46.5,44.91,31.7
2016,11,3,8,30,0.0,57.0,1.9,22.0,57.0,55.08,40.1
2016,11,3,8,45,10.0,105.0,1.95,22.5,109.5,110.21,85.15
2016,11,3,9,0,20.0,153.0,2.0,23.0,162.0,167.81,131.08
2016,11,3,9,15,15.0,162.0,2.0,23.0,169.0,173.33,134.87
2016,11,3,9,30,10.0,171.0,2.0,23.0,176.0,178.69,138.57
2016,11,3,9,45,5.0,159.0,2.0,23.5,161.5,161.6,124.35
2016,11,3,10,0,0.0,147.0,2.0,24.0,147.0,144.9,110.54
2016,11,3,10,15,20.0,200.0,1.9,24.0,212.5,214.98,165.6
2016,11,3,10,30,40.0,253.0,1.8,24.0,278.0,295.28,226.86
2016,11,3,10,45,20.0,163.5,1.75,24.0,176.0,181.87,139.05
2016,11,3,11,0,0.0,74.0,1.7,24.0,74.0,71.6,51.85
2016,11,3,11,15,7.0,155.5,1.6,24.0,160.5,157.99,120.2
2016,11,3,11,30,14.0,237.0,1.5,24.0,247.0,246.52,187.95
2016,11,3,11,45,7.0,173.5,1.45,24.5,178.5,175.79,132.98
2016,11,3,12,0,0.0,110.0,1.4,25.0,110.0,106.74,79.07
2016,11,3,12,15,0.0,99.0,1.3,25.0,99.0,95.91,70.68
2016,11,3,12,30,0.0,88.0,1.2,25.0,88.0,85.19,62.26
2016,11,3,12,45,0.0,97.0,1.2,25.0,97.0,93.94,69.19
2016,11,3,13,0,0.0,106.0,1.2,25.0,106.0,102.75,76.13
2016,11,3,13,15,0.0,84.5,1.25,25.0,84.5,81.78,59.69
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,60.94,43.26
2016,11,3,13,45,0.0,65.0,1.4,25.0,65.0,62.87,44.88
2016,11,3,14,0,0.0,67.0,1.5,25.0,67.0,64.8,46.5
2016,11,3,14,15,0.0,52.0,1.55,25.0,52.0,50.27,34.96
2016,11,3,14,30,0.0,37.0,1.6,25.0,37.0,35.75,23.35
2016,11,3,14,45,0.0,22.5,1.65,25.0,22.5,21.73,12.05
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.72,0.66
2016,11,3,15,15,0.0,7.0,1.65,24.5,7.0,6.75,0.0
2016,11,3,15,30,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,15,45,0.0,5.5,1.6,24.0,5.5,5.3,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.95,0.0
2016,11,4,7,15,0.0,12.0,3.25,18.0,12.0,11.57,1.84
2016,11,4,7,30,0.0,21.0,3.3,18.0,21.0,20.26,10.82
2016,11,4,7,45,0.0,33.5,3.4,18.0,33.5,32.35,21.29
2016,11,4,8,0,0.0,46.0,3.5,18.0,46.0,44.44,31.7
2016,11,4,8,15,0.0,59.0,3.55,18.0,59.0,57.19,42.54
2016,11,4,8,30,0.0,72.0,3.6,18.0,72.0,70.18,53.42
2016,11,4,8,45,22.5,117.5,3.7,18.5,127.0,136.17,108.26
2016,11,4,9,0,45.0,163.0,3.8,19.0,182.0,201.86,161.66
2016,11,4,9,15,28.5,167.5,3.8,19.0,180.0,195.25,155.46
2016,11,4,9,30,12.0,172.0,3.8,19.0,178.0,181.25,143.34
2016,11,4,9,45,29.0,201.0,3.8,19.5,216.5,231.6,183.42
2016,11,4,10,0,46.0,230.0,3.8,20.0,255.0,275.98,217.99
2016,11,4,10,15,28.0,216.5,3.75,20.0,232.0,246.36,193.65
2016,11,4,10,30,10.0,203.0,3.7,20.0,209.0,209.93,164.03
2016,11,4,10,45,6.5,193.0,3.65,20.5,197.5,196.31,152.65
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,182.87,141.44
2016,11,4,11,15,8.5,208.0,3.55,21.0,214.0,212.63,164.87
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,242.43,188.06
2016,11,4,11,45,18.0,247.5,3.5,21.5,259.5,260.12,201.33
2016,11,4,12,0,22.0,262.0,3.5,22.0,277.0,277.7,214.45
2016,11,4,12,15,11.0,194.5,3.45,22.0,202.0,199.66,153.69
2016,11,4,12,30,0.0,127.0,3.4,22.0,127.0,123.46,93.52
2016,11,4,12,45,3.0,161.5,3.35,22.0,163.5,159.87,122.53
2016,11,4,13,0,6.0,196.0,3.3,22.0,200.0,196.29,151.18
2016,11,4,13,15,10.5,212.5,3.25,22.0,219.5,215.68,166.47
2016,11,4,13,30,15.0,229.0,3.2,22.0,239.0,234.75,181.51
2016,11,4,13,45,7.5,198.0,3.2,22.5,203.0,198.2,152.71
2016,11,4,14,0,0.0,167.0,3.2,23.0,167.0,162.43,124.49
2016,11,4,14,15,7.0,182.0,3.15,22.5,186.0,181.17,139.95
2016,11,4,14,30,14.0,197.0,3.1,22.0,205.0,199.24,154.79
2016,11,4,14,45,7.0,142.0,3.1,22.0,146.0,141.15,108.92
2016,11,4,15,0,0.0,87.0,3.1,22.0,87.0,84.15,63.28
2016,11,4,15,15,0.0,52.5,3.0,21.5,52.5,50.73,36.28
2016,11,4,15,30,0.0,18.0,2.9,21.0,18.0,17.37,8.82
2016,11,4,15,45,0.0,15.5,2.85,21.0,15.5,14.95,6.85
2016,11,4,16,0,0.0,13.0,2.8,21.0,13.0,12.54,4.84
2016,11,4,16,15,0.0,10.5,2.6,20.5,10.5,10.12,2.84
2016,11,4,16,30,0.0,8.0,2.4,20.0,8.0,7.71,0.81
2016,11,4,16,45,0.0,6.0,2.25,20.0,6.0,5.78,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.85,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.93,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2016,11,5,7,15,0.0,15.0,3.2,17.0,15.0,14.47,3.23
2016,11,5,7,30,0.0,27.0,3.3,17.0,27.0,26.07,15.56
2016,11,5,7,45,0.0,44.0,3.4,17.0,44.0,43.21,30.4
2016,11,5,8,0,0.0,61.0,3.5,17.0,61.0,60.57,45.34
2016,11,5,8,15,0.0,78.5,3.45,17.0,78.5,78.36,60.45
2016,11,5,8,30,0.0,96.0,3.4,17.0,96.0,96.07,75.25
2016,11,5,8,45,0.0,110.5,3.4,17.5,110.5,110.45,86.91
2016,11,5,9,0,0.0,125.0,3.4,18.0,125.0,124.86,98.37
2016,11,5,9,15,0.5,140.0,3.3,18.5,140.5,140.16,110.38
2016,11,5,9,30,1.0,155.0,3.2,19.0,156.0,155.49,122.25
2016,11,5,9,45,3.5,167.5,3.15,19.5,170.0,169.65,133.1
2016,11,5,10,0,6.0,180.0,3.1,20.0,184.0,183.95,143.97
2016,11,5,10,15,7.5,190.5,3.0,20.0,195.0,195.5,152.82
2016,11,5,10,30,9.0,201.0,2.9,20.0,206.0,207.11,161.68
2016,11,5,10,45,12.5,216.5,2.85,20.5,224.5,225.56,175.64
2016,11,5,11,0,16.0,232.0,2.8,21.0,243.0,244.03,189.47
2016,11,5,11,15,8.0,167.0,2.75,21.0,172.5,170.43,131.46
2016,11,5,11,30,0.0,102.0,2.7,21.0,102.0,98.88,74.38
2016,11,5,11,45,19.5,195.0,2.65,21.5,208.5,207.69,160.88
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,326.11,251.48
2016,11,5,12,15,29.0,270.5,2.55,22.0,291.0,298.16,229.45
2016,11,5,12,30,19.0,253.0,2.5,22.0,267.0,264.76,203.72
2016,11,5,12,45,38.5,276.5,2.5,22.0,303.0,309.05,238.24
2016,11,5,13,0,58.0,300.0,2.5,22.0,339.0,346.4,266.93
2016,11,5,13,15,31.5,246.0,2.5,22.0,267.5,269.03,207.53
2016,11,5,13,30,5.0,192.0,2.5,22.0,196.0,190.95,146.81
2016,11,5,13,45,33.5,229.0,2.55,22.5,250.0,249.76,193.27
2016,11,5,14,0,62.0,266.0,2.6,23.0,304.0,303.22,234.45
2016,11,5,14,15,31.0,199.0,2.6,23.0,218.0,214.46,165.71
2016,11,5,14,30,0.0,132.0,2.6,23.0,132.0,127.95,97.6
2016,11,5,14,45,0.0,99.5,2.65,23.0,99.5,96.29,72.63
2016,11,5,15,0,0.0,67.0,2.7,23.0,67.0,64.77,47.36
2016,11,5,15,15,0.0,101.0,2.7,22.5,101.0,97.63,74.35
2016,11,5,15,30,0.0,135.0,2.7,22.0,135.0,130.07,100.96
2016,11,5,15,45,0.0,117.0,2.7,22.0,117.0,112.5,86.92
2016,11,5,16,0,0.0,99.0,2.7,22.0,99.0,95.03,72.84
2016,11,5,16,15,0.0,81.0,2.55,21.5,81.0,77.65,58.73
2016,11,5,16,30,0.0,63.0,2.4,21.0,63.0,60.38,44.44
2016,11,5,16,45,85.5,57.5,2.3,20.5,69.0,60.77,41.01
2016,11,5,17,0,171.0,52.0,2.2,20.0,75.0,49.87,31.07
2016,11,5,17,15,94.0,30.5,2.15,19.5,42.0,25.25,12.26
2016,11,5,17,30,17.0,9.0,2.1,19.0,9.0,8.85,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,12.5,2.05,15.0,12.5,12.06,1.27
2016,11,6,7,30,0.0,25.0,2.2,15.0,25.0,24.13,14.08
2016,11,6,7,45,0.0,40.5,2.4,15.5,40.5,39.38,27.37
2016,11,6,8,0,0.0,56.0,2.6,16.0,56.0,55.11,40.93
2016,11,6,8,15,0.0,72.5,2.7,16.5,72.5,71.85,55.1
2016,11,6,8,30,0.0,89.0,2.8,17.0,89.0,88.51,68.95
2016,11,6,8,45,0.0,104.5,2.9,17.5,104.5,104.05,81.6
2016,11,6,9,0,0.0,120.0,3.0,18.0,120.0,119.58,94.03
2016,11,6,9,15,0.0,135.0,3.05,18.5,135.0,134.57,105.82
2016,11,6,9,30,0.0,150.0,3.1,19.0,150.0,149.57,117.46
2016,11,6,9,45,2.0,161.5,3.2,19.5,162.5,162.3,127.21
2016,11,6,10,0,4.0,173.0,3.3,20.0,175.0,175.16,137.0
2016,11,6,10,15,5.5,181.5,3.35,20.0,185.0,184.6,144.25
2016,11,6,10,30,7.0,190.0,3.4,20.0,195.0,194.12,151.56
2016,11,6,10,45,8.0,197.5,3.5,20.5,203.0,202.25,157.47
2016,11,6,11,0,9.0,205.0,3.6,21.0,211.0,210.4,163.39
2016,11,6,11,15,9.5,210.0,3.55,21.0,216.5,215.57,167.24
2016,11,6,11,30,10.0,215.0,3.5,21.0,222.0,220.73,171.11
2016,11,6,11,45,58.5,270.5,3.5,21.0,311.0,324.46,252.86
2016,11,6,12,0,107.0,326.0,3.5,21.0,400.0,421.75,327.46
2016,11,6,12,15,53.5,172.5,3.4,21.0,209.5,215.43,168.06
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,18.37,9.32
2016,11,6,12,45,0.0,51.5,3.25,21.0,51.5,49.81,34.96
2016,11,6,13,0,0.0,84.0,3.2,21.0,84.0,81.3,60.42
2016,11,6,13,15,0.0,49.5,3.1,21.0,49.5,47.87,33.41
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,14.49,6.23
2016,11,6,13,45,0.0,44.0,2.95,21.0,44.0,42.54,29.19
2016,11,6,14,0,0.0,73.0,2.9,21.0,73.0,70.61,52.09
2016,11,6,14,15,0.0,42.0,2.9,20.5,42.0,40.59,27.76
2016,11,6,14,30,0.0,11.0,2.9,20.0,11.0,10.62,3.15
2016,11,6,14,45,0.0,28.5,2.9,20.0,28.5,27.53,17.2
2016,11,6,15,0,0.0,46.0,2.9,20.0,46.0,44.44,31.26
2016,11,6,15,15,0.0,37.0,2.9,20.0,37.0,35.73,24.13
2016,11,6,15,30,0.0,28.0,2.9,20.0,28.0,27.03,16.95
2016,11,6,15,45,0.0,24.5,2.9,20.0,24.5,23.64,14.18
2016,11,6,16,0,0.0,21.0,2.9,20.0,21.0,20.26,11.37
2016,11,6,16,15,0.0,17.0,2.65,19.5,17.0,16.39,8.15
2016,11,6,16,30,0.0,13.0,2.4,19.0,13.0,12.53,4.88
2016,11,6,16,45,0.0,9.5,2.2,19.0,9.5,9.16,1.96
2016,11,6,17,0,0.0,6.0,2.0,19.0,6.0,5.78,0.0
2016,11,6,17,15,0.0,3.0,1.85,18.5,3.0,2.89,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.0,20.5,1.7,17.0,36.0,73.2,29.93
2016,11,7,7,30,262.0,41.0,1.9,17.0,72.0,155.17,114.39
2016,11,7,7,45,356.5,52.0,2.15,17.5,116.5,217.18,169.01
2016,11,7,8,0,451.0,63.0,2.4,18.0,161.0,290.32,231.59
2016,11,7,8,15,225.5,34.0,2.45,18.0,83.0,162.64,131.31
2016,11,7,8,30,0.0,5.0,2.5,18.0,5.0,4.82,0.0
2016,11,7,8,45,0.0,6.0,2.6,18.5,6.0,5.79,0.0
2016,11,7,9,0,0.0,7.0,2.7,19.0,7.0,6.75,0.02
2016,11,7,9,15,0.0,26.0,2.7,19.0,26.0,25.1,15.39
2016,11,7,9,30,0.0,45.0,2.7,19.0,45.0,43.47,30.62
2016,11,7,9,45,0.0,27.0,2.75,19.5,27.0,26.07,16.04
2016,11,7,10,0,0.0,9.0,2.8,20.0,9.0,8.69,1.55
2016,11,7,10,15,0.0,29.5,2.8,20.0,29.5,28.5,17.91
2016,11,7,10,30,0.0,50.0,2.8,20.0,50.0,48.34,34.15
2016,11,7,10,45,0.0,104.0,2.85,20.5,104.0,100.93,76.64
2016,11,7,11,0,0.0,158.0,2.9,21.0,158.0,155.08,119.52
2016,11,7,11,15,2.0,172.0,2.85,21.0,174.0,170.68,131.68
2016,11,7,11,30,4.0,186.0,2.8,21.0,190.0,186.28,143.86
2016,11,7,11,45,2.0,170.0,2.8,21.5,172.0,168.26,129.24
2016,11,7,12,0,0.0,154.0,2.8,22.0,154.0,150.45,114.9
2016,11,7,12,15,0.0,143.5,2.75,22.0,143.5,139.89,106.58
2016,11,7,12,30,0.0,133.0,2.7,22.0,133.0,129.41,98.32
2016,11,7,12,45,0.0,144.5,2.7,22.5,144.5,140.74,107.11
2016,11,7,13,0,0.0,156.0,2.7,23.0,156.0,152.06,115.84
2016,11,7,13,15,0.0,121.5,2.65,23.0,121.5,117.94,89.02
2016,11,7,13,30,0.0,87.0,2.6,23.0,87.0,84.2,62.31
2016,11,7,13,45,0.0,115.5,2.55,23.0,115.5,112.0,84.61
2016,11,7,14,0,0.0,144.0,2.5,23.0,144.0,139.88,106.83
2016,11,7,14,15,0.0,104.0,2.4,23.0,104.0,100.71,75.83
2016,11,7,14,30,0.0,64.0,2.3,23.0,64.0,61.88,44.78
2016,11,7,14,45,4.5,115.5,2.25,23.0,117.5,114.1,87.07
2016,11,7,15,0,9.0,167.0,2.2,23.0,171.0,165.79,128.39
2016,11,7,15,15,4.5,122.5,2.1,22.5,124.5,120.22,92.41
2016,11,7,15,30,0.0,78.0,2.0,22.0,78.0,75.4,56.53
2016,11,7,15,45,0.0,68.0,1.9,22.0,68.0,65.73,48.78
2016,11,7,16,0,0.0,58.0,1.8,22.0,58.0,56.05,40.89
2016,11,7,16,15,215.5,64.0,1.6,21.5,112.0,103.54,71.65
2016,11,7,16,30,431.0,70.0,1.4,21.0,166.0,126.3,79.79
2016,11,7,16,45,341.5,57.5,1.25,21.0,121.0,80.39,46.87
2016,11,7,17,0,252.0,45.0,1.1,21.0,76.0,44.46,25.2
2016,11,7,17,15,139.0,27.0,1.1,20.5,43.0,21.15,8.18
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,8.85,0.0
2016,11,7,17,45,13.0,4.5,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,11.57,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,23.17,13.0
2016,11,8,7,45,0.0,40.0,3.45,17.0,40.0,39.02,26.81
2016,11,8,8,0,0.0,56.0,3.6,17.0,56.0,55.33,40.88
2016,11,8,8,15,0.0,72.5,3.6,17.0,72.5,72.06,55.15
2016,11,8,8,30,0.0,89.0,3.6,17.0,89.0,88.73,69.15
2016,11,8,8,45,0.0,92.0,3.65,17.5,92.0,90.8,70.65
2016,11,8,9,0,0.0,95.0,3.7,18.0,95.0,93.21,72.35
2016,11,8,9,15,0.0,85.5,3.7,18.0,85.5,83.01,63.7
2016,11,8,9,30,0.0,76.0,3.7,18.0,76.0,73.49,55.66
2016,11,8,9,45,0.0,112.0,3.7,18.0,112.0,109.5,85.14
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,146.21,114.75
2016,11,8,10,15,3.0,167.5,3.75,18.0,169.5,168.22,132.32
2016,11,8,10,30,6.0,187.0,3.8,18.0,191.0,190.33,149.87
2016,11,8,10,45,30.0,231.5,3.9,18.0,251.0,263.08,208.17
2016,11,8,11,0,54.0,276.0,4.0,18.0,311.0,330.19,260.98
2016,11,8,11,15,36.0,259.0,4.1,18.0,282.5,296.07,233.41
2016,11,8,11,30,18.0,242.0,4.2,18.0,254.0,255.11,200.64
2016,11,8,11,45,30.0,264.5,4.3,18.0,284.5,295.06,232.36
2016,11,8,12,0,42.0,287.0,4.4,18.0,315.0,327.55,257.91
2016,11,8,12,15,43.5,288.5,4.4,18.0,318.0,328.86,258.82
2016,11,8,12,30,45.0,290.0,4.4,18.0,321.0,330.0,259.74
2016,11,8,12,45,37.0,276.5,4.45,18.5,302.0,307.96,241.99
2016,11,8,13,0,29.0,263.0,4.5,19.0,283.0,286.33,224.63
2016,11,8,13,15,25.0,251.0,4.5,19.0,267.5,264.79,207.87
2016,11,8,13,30,21.0,239.0,4.5,19.0,252.0,248.94,195.53
2016,11,8,13,45,10.5,203.0,4.5,19.0,209.5,205.2,160.92
2016,11,8,14,0,0.0,167.0,4.5,19.0,167.0,162.52,126.87
2016,11,8,14,15,0.0,147.0,4.45,19.0,147.0,142.74,111.24
2016,11,8,14,30,0.0,127.0,4.4,19.0,127.0,123.1,95.58
2016,11,8,14,45,0.0,81.0,4.35,19.0,81.0,78.34,59.23
2016,11,8,15,0,0.0,35.0,4.3,19.0,35.0,33.8,22.55
