Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,15,2.0,86.0,4.15,18.5,87.0,83.97,64.39
2016,11,8,15,30,4.0,137.0,4.0,18.0,139.0,133.45,105.47
2016,11,8,15,45,2.0,119.5,3.85,18.0,120.5,115.49,90.84
2016,11,8,16,0,0.0,102.0,3.7,18.0,102.0,97.82,76.39
2016,11,8,16,15,0.0,83.0,3.6,17.5,83.0,79.46,61.21
2016,11,8,16,30,0.0,64.0,3.5,17.0,64.0,61.23,45.85
2016,11,8,16,45,0.0,46.5,3.4,17.0,46.5,44.53,31.46
2016,11,8,17,0,0.0,29.0,3.3,17.0,29.0,28.01,17.09
2016,11,8,17,15,0.0,14.5,3.3,17.0,14.5,13.99,3.15
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,4.0,3.35,14.0,4.0,3.85,0.0
2016,11,9,7,30,0.0,8.0,3.4,14.0,8.0,7.71,0.59
2016,11,9,7,45,0.0,13.5,3.45,14.0,13.5,13.01,5.3
2016,11,9,8,0,0.0,19.0,3.5,14.0,19.0,18.32,9.98
2016,11,9,8,15,0.0,25.0,3.6,14.0,25.0,24.12,15.03
2016,11,9,8,30,0.0,31.0,3.7,14.0,31.0,29.92,20.02
2016,11,9,8,45,0.0,46.0,3.8,14.5,46.0,44.43,32.3
2016,11,9,9,0,0.0,61.0,3.9,15.0,61.0,58.95,44.44
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,59.92,45.12
2016,11,9,9,30,0.0,63.0,4.0,15.0,63.0,60.89,45.81
2016,11,9,9,45,0.0,62.5,4.05,15.5,62.5,60.42,45.18
2016,11,9,10,0,0.0,62.0,4.1,16.0,62.0,59.94,44.57
2016,11,9,10,15,0.0,66.0,4.1,16.0,66.0,63.82,47.69
2016,11,9,10,30,0.0,70.0,4.1,16.0,70.0,67.7,50.8
2016,11,9,10,45,0.0,41.5,4.15,16.0,41.5,40.12,27.83
2016,11,9,11,0,0.0,13.0,4.2,16.0,13.0,12.56,4.84
2016,11,9,11,15,0.0,13.0,4.2,16.0,13.0,12.56,4.83
2016,11,9,11,30,0.0,13.0,4.2,16.0,13.0,12.56,4.82
2016,11,9,11,45,6.0,120.0,4.25,16.5,124.0,121.49,94.66
2016,11,9,12,0,12.0,227.0,4.3,17.0,235.0,233.89,184.65
2016,11,9,12,15,12.0,227.0,4.2,17.0,235.5,233.43,183.98
2016,11,9,12,30,12.0,227.0,4.1,17.0,236.0,232.96,183.57
2016,11,9,12,45,6.0,195.0,4.1,17.5,200.0,195.68,153.5
2016,11,9,13,0,0.0,163.0,4.1,18.0,164.0,159.04,123.9
2016,11,9,13,15,0.0,143.5,4.05,18.0,144.0,139.63,108.46
2016,11,9,13,30,0.0,124.0,4.0,18.0,124.0,120.37,93.04
2016,11,9,13,45,7.0,167.0,4.0,18.0,171.5,167.24,131.21
2016,11,9,14,0,14.0,210.0,4.0,18.0,219.0,213.73,168.67
2016,11,9,14,15,7.0,178.0,4.0,18.0,182.5,177.29,139.56
2016,11,9,14,30,0.0,146.0,4.0,18.0,146.0,141.67,110.99
2016,11,9,14,45,0.0,81.5,4.0,18.0,81.5,78.83,59.86
2016,11,9,15,0,0.0,17.0,4.0,18.0,17.0,16.41,8.11
2016,11,9,15,15,0.0,38.5,3.9,18.0,38.5,37.18,25.58
2016,11,9,15,30,0.0,60.0,3.8,18.0,60.0,57.98,43.07
2016,11,9,15,45,0.0,52.0,3.7,18.0,52.0,50.23,36.67
2016,11,9,16,0,0.0,44.0,3.6,18.0,44.0,42.49,30.22
2016,11,9,16,15,0.0,36.0,3.3,17.5,36.0,34.75,23.74
2016,11,9,16,30,0.0,28.0,3.0,17.0,28.0,27.02,17.16
2016,11,9,16,45,0.0,20.0,2.7,17.0,20.0,19.29,10.46
2016,11,9,17,0,0.0,12.0,2.4,17.0,12.0,11.57,3.73
2016,11,9,17,15,0.0,6.0,2.35,16.5,6.0,5.78,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.5,2.3,13.0,13.5,13.03,0.0
2016,11,10,7,30,0.0,27.0,2.3,13.0,27.0,26.17,15.53
2016,11,10,7,45,0.0,45.5,2.35,13.0,45.5,45.67,32.8
2016,11,10,8,0,0.0,64.0,2.4,13.0,64.0,64.76,49.49
2016,11,10,8,15,0.0,83.5,2.35,13.0,83.5,84.78,66.78
2016,11,10,8,30,0.0,103.0,2.3,13.0,103.0,104.66,83.65
2016,11,10,8,45,141.0,127.5,2.25,13.5,182.0,223.29,184.39
2016,11,10,9,0,282.0,152.0,2.2,14.0,261.0,348.8,287.39
2016,11,10,9,15,181.0,175.5,2.2,14.5,248.5,311.23,254.38
2016,11,10,9,30,80.0,199.0,2.2,15.0,236.0,266.07,215.23
2016,11,10,9,45,142.0,218.5,2.25,15.5,291.0,340.11,274.78
2016,11,10,10,0,204.0,238.0,2.3,16.0,346.0,409.04,328.62
2016,11,10,10,15,124.0,241.5,2.25,16.0,308.5,355.35,283.99
2016,11,10,10,30,44.0,245.0,2.2,16.0,271.0,289.96,230.22
2016,11,10,10,45,151.0,266.5,2.2,16.5,360.0,404.87,321.86
2016,11,10,11,0,258.0,288.0,2.2,17.0,449.0,521.63,410.82
2016,11,10,11,15,252.5,297.5,2.2,17.0,459.0,519.2,407.72
2016,11,10,11,30,247.0,307.0,2.2,17.0,469.0,524.11,410.76
2016,11,10,11,45,200.5,315.0,2.2,17.5,447.5,493.65,385.72
2016,11,10,12,0,154.0,323.0,2.2,18.0,426.0,462.66,360.5
2016,11,10,12,15,86.5,285.0,2.3,18.0,343.0,358.87,280.89
2016,11,10,12,30,19.0,247.0,2.4,18.0,260.0,258.74,202.18
2016,11,10,12,45,217.5,258.5,2.5,18.5,401.0,437.46,345.14
2016,11,10,13,0,416.0,270.0,2.6,19.0,542.0,588.94,460.33
2016,11,10,13,15,291.0,284.5,2.7,19.0,472.5,503.54,393.74
2016,11,10,13,30,166.0,299.0,2.8,19.0,403.0,418.51,327.67
2016,11,10,13,45,191.5,285.0,2.9,19.0,401.0,414.03,325.5
2016,11,10,14,0,217.0,271.0,3.0,19.0,399.0,407.45,321.18
2016,11,10,14,15,217.5,255.5,2.95,19.0,377.5,382.54,302.01
2016,11,10,14,30,218.0,240.0,2.9,19.0,356.0,357.12,282.28
2016,11,10,14,45,195.5,223.5,2.9,19.0,322.0,318.78,252.09
2016,11,10,15,0,173.0,207.0,2.9,19.0,288.0,282.07,222.94
2016,11,10,15,15,167.5,188.0,2.75,19.0,260.5,251.64,198.32
2016,11,10,15,30,162.0,169.0,2.6,19.0,233.0,221.56,173.61
2016,11,10,15,45,155.0,147.5,2.5,19.0,202.5,189.07,146.65
2016,11,10,16,0,148.0,126.0,2.4,19.0,172.0,157.27,119.94
2016,11,10,16,15,133.5,105.0,2.05,18.0,140.5,125.2,93.47
2016,11,10,16,30,119.0,84.0,1.7,17.0,109.0,94.8,68.45
2016,11,10,16,45,95.5,62.5,1.4,16.5,79.5,65.01,44.7
2016,11,10,17,0,72.0,41.0,1.1,16.0,50.0,38.28,24.15
2016,11,10,17,15,36.0,20.5,1.05,15.5,25.0,18.42,4.53
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.0,1.75,11.5,8.0,7.71,0.0
2016,11,11,7,30,0.0,16.0,2.0,12.0,16.0,15.43,6.82
2016,11,11,7,45,0.0,27.5,2.25,13.0,27.5,26.54,16.71
2016,11,11,8,0,0.0,39.0,2.5,14.0,39.0,37.66,26.39
2016,11,11,8,15,0.0,50.5,2.35,14.5,50.5,48.79,35.99
2016,11,11,8,30,0.0,62.0,2.2,15.0,62.0,60.04,45.51
2016,11,11,8,45,39.5,110.5,2.05,15.5,126.0,138.5,111.69
2016,11,11,9,0,79.0,159.0,1.9,16.0,190.0,218.77,177.5
2016,11,11,9,15,39.5,88.5,1.95,16.5,104.0,114.66,91.2
2016,11,11,9,30,0.0,18.0,2.0,17.0,18.0,17.37,8.99
2016,11,11,9,45,0.0,76.0,2.05,17.5,76.0,73.49,55.72
2016,11,11,10,0,0.0,134.0,2.1,18.0,134.0,131.87,103.1
2016,11,11,10,15,0.0,79.0,2.1,18.5,79.0,76.41,57.49
2016,11,11,10,30,0.0,24.0,2.1,19.0,24.0,23.19,13.57
2016,11,11,10,45,0.0,45.5,2.15,19.5,45.5,43.98,30.64
2016,11,11,11,0,0.0,67.0,2.2,20.0,67.0,64.81,47.49
2016,11,11,11,15,19.5,169.0,2.2,20.0,182.0,186.62,145.68
2016,11,11,11,30,39.0,271.0,2.2,20.0,297.0,310.58,241.91
2016,11,11,11,45,84.0,295.0,2.2,20.5,351.0,371.17,288.15
2016,11,11,12,0,129.0,319.0,2.2,21.0,405.0,438.34,338.47
2016,11,11,12,15,243.0,305.0,2.2,21.0,467.0,509.36,393.66
2016,11,11,12,30,357.0,291.0,2.2,21.0,529.0,583.95,450.06
2016,11,11,12,45,624.0,187.5,2.25,21.5,596.5,677.06,522.25
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,744.41,571.45
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.0,718.5,553.03
2016,11,11,13,30,881.0,83.0,2.3,22.0,632.0,689.78,533.36
2016,11,11,13,45,873.5,81.5,2.3,22.0,608.5,655.73,508.82
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,619.37,481.57
2016,11,11,14,15,854.0,78.5,2.25,22.0,554.0,578.27,450.01
2016,11,11,14,30,842.0,77.0,2.2,22.0,523.0,535.61,416.56
2016,11,11,14,45,673.0,114.0,2.2,22.0,454.5,453.0,351.91
2016,11,11,15,0,504.0,151.0,2.2,22.0,386.0,379.94,294.35
2016,11,11,15,15,487.5,139.0,2.05,21.5,348.5,335.78,258.75
2016,11,11,15,30,471.0,127.0,1.9,21.0,311.0,292.29,222.68
2016,11,11,15,45,453.5,112.0,1.8,21.0,270.5,246.48,183.74
2016,11,11,16,0,436.0,97.0,1.7,21.0,230.0,201.88,145.33
2016,11,11,16,15,398.5,83.0,1.45,20.5,188.0,155.73,106.69
2016,11,11,16,30,361.0,69.0,1.2,20.0,146.0,113.35,72.27
2016,11,11,16,45,301.5,53.5,0.95,19.5,106.0,71.77,41.83
2016,11,11,17,0,242.0,38.0,0.7,19.0,66.0,36.88,19.93
2016,11,11,17,15,121.0,19.0,0.7,18.5,33.0,14.68,1.67
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,78.19,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,173.15,125.51
2016,11,12,7,45,453.5,40.0,3.45,12.5,113.0,238.45,187.17
2016,11,12,8,0,551.0,49.0,3.6,13.0,159.0,312.6,252.97
2016,11,12,8,15,609.0,55.0,3.6,13.5,208.0,372.1,305.59
2016,11,12,8,30,667.0,61.0,3.6,14.0,257.0,435.24,359.37
2016,11,12,8,45,704.0,65.5,3.65,14.5,304.0,485.5,401.2
2016,11,12,9,0,741.0,70.0,3.7,15.0,351.0,539.09,444.22
2016,11,12,9,15,767.0,73.0,3.65,15.5,394.5,584.3,479.15
2016,11,12,9,30,793.0,76.0,3.6,16.0,438.0,628.72,512.45
2016,11,12,9,45,809.5,79.5,3.55,16.5,476.0,665.96,538.46
2016,11,12,10,0,826.0,83.0,3.5,17.0,514.0,701.25,562.26
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.5,730.0,580.66
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,756.16,596.98
2016,11,12,10,45,858.5,89.0,3.2,18.5,601.0,769.95,604.2
2016,11,12,11,0,865.0,91.0,3.1,19.0,625.0,785.22,612.58
2016,11,12,11,15,870.5,92.0,3.0,19.0,642.0,795.38,618.48
2016,11,12,11,30,876.0,93.0,2.9,19.0,659.0,802.26,622.17
2016,11,12,11,45,882.5,92.0,2.85,19.5,668.5,804.37,621.73
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,803.07,619.06
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,794.34,612.2
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,782.27,603.18
2016,11,12,12,45,885.5,91.0,2.55,20.5,670.5,764.27,589.3
2016,11,12,13,0,882.0,91.0,2.5,21.0,662.0,743.18,573.41
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.0,716.62,554.84
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,687.33,534.33
2016,11,12,13,45,565.0,175.5,2.4,21.0,521.5,551.76,430.38
2016,11,12,14,0,259.0,262.0,2.4,21.0,413.0,427.13,332.62
2016,11,12,14,15,129.5,172.5,2.4,20.5,248.0,247.6,194.85
2016,11,12,14,30,0.0,83.0,2.4,20.0,83.0,80.29,60.3
2016,11,12,14,45,0.0,83.5,2.4,20.0,83.5,80.76,61.02
2016,11,12,15,0,0.0,84.0,2.4,20.0,84.0,81.24,61.58
2016,11,12,15,15,0.0,76.0,2.3,20.0,76.0,73.49,55.37
2016,11,12,15,30,0.0,68.0,2.2,20.0,68.0,65.73,49.12
2016,11,12,15,45,0.0,59.0,2.1,20.0,59.0,57.01,42.0
2016,11,12,16,0,0.0,50.0,2.0,20.0,50.0,48.3,34.81
2016,11,12,16,15,0.0,40.5,1.75,19.5,40.5,39.11,27.17
2016,11,12,16,30,0.0,31.0,1.5,19.0,31.0,29.92,19.41
2016,11,12,16,45,0.0,22.5,1.3,18.5,22.5,21.71,12.35
2016,11,12,17,0,0.0,14.0,1.1,18.0,14.0,13.5,5.19
2016,11,12,17,15,0.0,7.0,1.1,17.5,7.0,6.75,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,134.5,17.0,1.2,11.0,30.5,65.52,0.0
2016,11,13,7,30,269.0,34.0,1.4,11.0,61.0,145.69,104.61
2016,11,13,7,45,370.0,45.5,1.65,11.5,106.0,210.89,165.19
2016,11,13,8,0,471.0,57.0,1.9,12.0,151.0,285.3,230.38
2016,11,13,8,15,533.0,65.0,1.8,12.5,198.5,345.55,282.64
2016,11,13,8,30,595.0,73.0,1.7,13.0,246.0,409.82,336.25
2016,11,13,8,45,582.5,86.5,1.6,14.0,280.0,441.82,361.41
2016,11,13,9,0,570.0,100.0,1.5,15.0,314.0,471.05,383.05
2016,11,13,9,15,656.0,96.0,1.4,15.5,371.0,540.61,436.19
2016,11,13,9,30,742.0,92.0,1.3,16.0,428.0,613.29,489.41
2016,11,13,9,45,763.0,95.0,1.25,17.0,466.5,648.88,512.59
2016,11,13,10,0,784.0,98.0,1.2,18.0,505.0,685.65,535.24
2016,11,13,10,15,799.0,100.5,1.1,18.5,537.0,715.53,552.8
2016,11,13,10,30,814.0,103.0,1.0,19.0,569.0,743.02,568.34
2016,11,13,10,45,823.5,105.0,0.95,19.5,594.0,763.09,579.16
2016,11,13,11,0,833.0,107.0,0.9,20.0,619.0,780.23,587.98
2016,11,13,11,15,839.5,108.5,0.9,20.0,636.0,791.38,594.62
2016,11,13,11,30,846.0,110.0,0.9,20.0,653.0,799.33,599.3
2016,11,13,11,45,846.5,112.0,0.95,20.5,661.5,799.78,598.71
2016,11,13,12,0,847.0,114.0,1.0,21.0,670.0,796.93,596.12
2016,11,13,12,15,847.0,114.0,1.05,21.0,670.5,788.25,590.89
2016,11,13,12,30,847.0,114.0,1.1,21.0,671.0,776.34,583.64
2016,11,13,12,45,846.0,112.5,1.15,21.5,663.5,758.91,571.62
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,738.43,557.62
2016,11,13,13,15,839.0,110.0,1.2,22.0,639.5,712.0,540.09
2016,11,13,13,30,833.0,109.0,1.2,22.0,623.0,682.97,519.86
2016,11,13,13,45,824.5,106.5,1.3,22.0,599.5,648.33,495.95
2016,11,13,14,0,816.0,104.0,1.4,22.0,576.0,611.6,469.89
2016,11,13,14,15,802.0,102.0,1.4,22.0,544.5,570.34,439.08
2016,11,13,14,30,788.0,100.0,1.4,22.0,513.0,527.81,406.61
2016,11,13,14,45,748.0,103.0,1.4,22.0,472.5,476.39,366.61
2016,11,13,15,0,708.0,106.0,1.4,22.0,432.0,426.44,326.83
2016,11,13,15,15,679.0,101.0,1.35,21.5,389.5,374.85,285.3
2016,11,13,15,30,650.0,96.0,1.3,21.0,347.0,324.64,243.71
2016,11,13,15,45,600.5,91.5,1.3,21.0,299.5,270.49,198.27
2016,11,13,16,0,551.0,87.0,1.3,21.0,252.0,220.53,155.92
2016,11,13,16,15,490.0,77.5,1.2,20.5,204.5,168.1,112.75
2016,11,13,16,30,429.0,68.0,1.1,20.0,157.0,120.86,75.36
2016,11,13,16,45,335.0,54.5,1.0,19.5,112.5,74.71,43.02
2016,11,13,17,0,241.0,41.0,0.9,19.0,68.0,38.96,21.72
2016,11,13,17,15,120.5,20.5,0.95,18.5,34.0,15.99,0.53
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,131.0,17.5,2.1,12.5,30.0,64.57,0.0
2016,11,14,7,30,262.0,35.0,2.4,13.0,60.0,144.81,102.18
2016,11,14,7,45,364.0,47.0,2.7,13.5,104.5,208.99,162.52
2016,11,14,8,0,466.0,59.0,3.0,14.0,149.0,283.91,228.1
2016,11,14,8,15,528.5,67.0,3.05,14.5,197.0,344.13,280.77
2016,11,14,8,30,591.0,75.0,3.1,15.0,245.0,408.34,335.07
2016,11,14,8,45,638.0,80.0,3.2,16.0,293.0,463.99,380.31
2016,11,14,9,0,685.0,85.0,3.3,17.0,341.0,521.35,425.32
2016,11,14,9,15,714.0,89.5,3.3,17.5,384.5,567.98,461.14
2016,11,14,9,30,743.0,94.0,3.3,18.0,428.0,614.21,495.67
2016,11,14,9,45,767.5,96.0,3.3,19.0,466.5,650.93,521.34
2016,11,14,10,0,792.0,98.0,3.3,20.0,505.0,689.16,546.6
2016,11,14,10,15,806.0,100.5,3.25,20.5,537.0,718.44,565.4
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,745.27,582.27
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.5,766.06,594.93
2016,11,14,11,0,845.0,104.0,3.2,22.0,620.0,783.97,605.56
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.5,794.28,610.6
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,801.34,613.5
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,802.68,612.53
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,805.04,612.45
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,796.34,605.7
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,784.28,596.83
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,766.33,583.15
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,745.22,567.43
2016,11,14,13,15,886.5,89.0,2.65,25.0,646.0,718.6,549.04
2016,11,14,13,30,881.0,88.0,2.6,25.0,630.0,689.2,528.72
2016,11,14,13,45,874.0,86.5,2.55,25.0,606.0,655.7,503.94
2016,11,14,14,0,867.0,85.0,2.5,25.0,582.0,619.85,476.99
2016,11,14,14,15,854.5,83.0,2.4,25.0,551.0,579.2,445.78
2016,11,14,14,30,842.0,81.0,2.3,25.0,520.0,535.66,411.81
2016,11,14,14,45,825.5,78.5,2.25,25.0,483.0,488.37,374.41
2016,11,14,15,0,809.0,76.0,2.2,25.0,446.0,440.42,335.51
2016,11,14,15,15,784.5,72.5,2.0,24.5,403.0,387.88,292.42
2016,11,14,15,30,760.0,69.0,1.8,24.0,360.0,336.04,248.74
2016,11,14,15,45,727.5,64.5,1.65,24.0,313.5,281.82,202.12
2016,11,14,16,0,695.0,60.0,1.5,24.0,267.0,229.76,156.84
2016,11,14,16,15,640.5,54.0,1.35,23.0,218.0,174.53,110.91
2016,11,14,16,30,586.0,48.0,1.2,22.0,169.0,123.25,70.05
2016,11,14,16,45,499.0,39.5,1.05,21.5,122.0,73.75,35.91
2016,11,14,17,0,412.0,31.0,0.9,21.0,75.0,33.8,15.09
2016,11,14,17,15,206.0,15.5,0.95,20.5,37.5,11.54,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,12.5,2.5,12.0,33.0,75.7,0.0
2016,11,15,7,30,450.0,25.0,2.8,13.0,66.0,191.48,132.71
2016,11,15,7,45,547.0,32.0,3.15,14.0,114.0,258.46,199.49
2016,11,15,8,0,644.0,39.0,3.5,15.0,162.0,333.81,266.36
2016,11,15,8,15,700.0,43.5,3.3,15.5,212.0,394.42,319.9
2016,11,15,8,30,756.0,48.0,3.1,16.0,262.0,458.23,373.75
2016,11,15,8,45,791.5,51.0,2.95,16.5,310.5,507.79,414.44
2016,11,15,9,0,827.0,54.0,2.8,17.0,359.0,561.33,456.37
2016,11,15,9,15,851.0,56.5,2.6,18.0,403.5,607.18,489.63
2016,11,15,9,30,875.0,59.0,2.4,19.0,448.0,651.98,520.17
2016,11,15,9,45,892.0,60.5,2.25,20.0,487.0,689.35,543.19
2016,11,15,10,0,909.0,62.0,2.1,21.0,526.0,724.61,563.99
2016,11,15,10,15,920.5,63.5,2.0,21.5,558.5,753.44,581.12
2016,11,15,10,30,932.0,65.0,1.9,22.0,591.0,779.4,596.0
2016,11,15,10,45,940.0,65.5,1.85,23.0,616.5,798.46,605.19
2016,11,15,11,0,948.0,66.0,1.8,24.0,642.0,814.22,612.11
2016,11,15,11,15,953.0,67.0,1.75,24.5,659.0,824.75,616.71
2016,11,15,11,30,958.0,68.0,1.7,25.0,676.0,831.7,619.02
2016,11,15,11,45,956.5,70.5,1.65,25.5,684.5,831.57,616.74
2016,11,15,12,0,955.0,73.0,1.6,26.0,693.0,827.78,612.24
2016,11,15,12,15,954.5,73.0,1.55,26.0,693.5,818.35,605.38
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,805.36,596.33
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,787.38,583.46
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,766.03,568.49
2016,11,15,13,15,944.0,72.0,1.45,27.0,661.5,738.61,550.15
2016,11,15,13,30,939.0,71.0,1.4,27.0,645.0,708.19,529.81
2016,11,15,13,45,930.5,70.5,1.35,27.0,620.5,673.24,505.44
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,635.84,478.17
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.5,593.45,446.81
2016,11,15,14,30,899.0,67.0,1.2,27.0,533.0,549.29,413.44
2016,11,15,14,45,882.0,65.0,1.15,27.0,495.0,500.4,375.77
2016,11,15,15,0,865.0,63.0,1.1,27.0,457.0,450.73,336.46
2016,11,15,15,15,841.5,60.5,1.0,26.5,413.0,397.47,293.76
2016,11,15,15,30,818.0,58.0,0.9,26.0,369.0,344.11,249.72
2016,11,15,15,45,783.5,55.0,0.85,26.0,321.0,288.03,202.44
2016,11,15,16,0,749.0,52.0,0.8,26.0,273.0,234.19,156.38
2016,11,15,16,15,696.0,47.0,0.75,25.5,223.0,177.46,109.47
2016,11,15,16,30,643.0,42.0,0.7,25.0,173.0,125.72,68.59
2016,11,15,16,45,552.0,35.0,0.65,24.5,125.0,74.44,34.11
2016,11,15,17,0,461.0,28.0,0.6,24.0,77.0,33.22,13.87
2016,11,15,17,15,230.5,14.0,0.7,23.5,38.5,11.06,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,71.46,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,181.11,122.77
2016,11,16,7,45,519.5,33.5,2.55,15.0,110.5,248.15,190.02
2016,11,16,8,0,619.0,41.0,2.8,16.0,158.0,323.66,256.42
2016,11,16,8,15,677.0,46.5,2.75,16.5,208.0,385.19,310.35
2016,11,16,8,30,735.0,52.0,2.7,17.0,258.0,450.11,364.89
2016,11,16,8,45,770.5,56.0,2.7,18.0,306.5,503.63,407.83
2016,11,16,9,0,806.0,60.0,2.7,19.0,355.0,557.71,449.38
2016,11,16,9,15,831.5,62.5,2.55,19.5,399.5,603.86,483.68
2016,11,16,9,30,857.0,65.0,2.4,20.0,444.0,644.88,513.04
2016,11,16,9,45,873.0,67.5,2.25,21.0,483.0,682.14,536.07
2016,11,16,10,0,889.0,70.0,2.1,22.0,522.0,717.29,556.82
2016,11,16,10,15,901.5,71.5,2.5,22.5,554.5,746.33,577.42
2016,11,16,10,30,914.0,73.0,2.9,23.0,587.0,772.63,595.9
2016,11,16,10,45,921.0,75.0,3.3,24.0,612.0,792.35,608.41
2016,11,16,11,0,928.0,77.0,3.7,25.0,637.0,808.78,618.51
2016,11,16,11,15,933.0,77.5,3.8,25.0,654.0,818.56,625.01
2016,11,16,11,30,938.0,78.0,3.9,25.0,671.0,824.84,629.24
2016,11,16,11,45,942.5,78.0,4.05,25.5,680.5,826.61,629.45
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,824.76,627.3
2016,11,16,12,15,947.0,78.0,4.25,26.0,690.5,815.82,621.14
2016,11,16,12,30,947.0,78.0,4.3,26.0,691.0,803.33,612.66
2016,11,16,12,45,944.0,78.0,4.35,26.5,683.0,785.13,599.08
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,763.61,583.3
2016,11,16,13,15,936.0,77.0,4.4,27.0,659.0,736.43,564.54
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,706.29,543.66
2016,11,16,13,45,923.0,75.0,4.45,27.0,618.5,671.42,518.25
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,634.12,490.11
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.5,591.78,458.15
2016,11,16,14,30,891.0,71.0,4.3,26.0,531.0,547.73,424.1
2016,11,16,14,45,873.0,69.5,4.25,26.0,492.5,499.29,385.07
2016,11,16,15,0,855.0,68.0,4.2,26.0,454.0,450.15,344.52
2016,11,16,15,15,831.0,65.0,3.9,25.5,410.5,396.49,299.84
2016,11,16,15,30,807.0,62.0,3.6,25.0,367.0,343.33,254.41
2016,11,16,15,45,772.0,58.5,3.3,24.5,319.0,287.25,206.01
2016,11,16,16,0,737.0,55.0,3.0,24.0,271.0,233.48,159.06
2016,11,16,16,15,682.5,50.0,2.75,23.0,221.0,177.23,111.72
2016,11,16,16,30,628.0,45.0,2.5,22.0,171.0,126.16,70.76
2016,11,16,16,45,536.0,37.0,2.3,21.0,123.0,74.82,35.67
2016,11,16,17,0,444.0,29.0,2.1,20.0,75.0,33.68,14.86
2016,11,16,17,15,222.0,14.5,2.1,19.5,37.5,10.76,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,36.0,15.0,2.45,13.5,18.0,24.72,0.0
2016,11,17,7,30,72.0,30.0,2.8,14.0,36.0,67.88,43.59
2016,11,17,7,45,99.5,50.5,3.2,15.0,65.0,99.89,75.44
2016,11,17,8,0,127.0,71.0,3.6,16.0,94.0,138.64,109.37
2016,11,17,8,15,142.5,91.5,3.95,16.5,125.0,173.72,139.96
2016,11,17,8,30,158.0,112.0,4.3,17.0,156.0,209.67,170.62
2016,11,17,8,45,168.5,131.5,4.65,17.5,186.0,242.41,197.95
2016,11,17,9,0,179.0,151.0,5.0,18.0,216.0,275.46,224.95
2016,11,17,9,15,214.0,168.0,5.15,18.5,255.0,320.99,261.81
2016,11,17,9,30,249.0,185.0,5.3,19.0,294.0,376.13,305.58
2016,11,17,9,45,248.0,203.5,5.5,20.0,320.5,401.95,324.33
2016,11,17,10,0,247.0,222.0,5.7,21.0,347.0,426.75,341.98
2016,11,17,10,15,282.0,231.5,5.75,21.0,382.5,466.51,373.09
2016,11,17,10,30,317.0,241.0,5.8,21.0,418.0,506.61,404.15
2016,11,17,10,45,620.0,159.0,5.9,21.5,524.5,661.57,528.14
2016,11,17,11,0,923.0,77.0,6.0,22.0,631.0,802.49,632.92
2016,11,17,11,15,927.5,78.0,6.05,22.5,648.0,812.44,637.83
2016,11,17,11,30,932.0,79.0,6.1,23.0,665.0,818.91,640.88
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.5,817.49,638.34
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,812.53,633.42
2016,11,17,12,15,925.5,83.0,6.15,24.0,679.5,802.64,625.93
2016,11,17,12,30,924.0,83.0,6.1,24.0,679.0,789.32,616.1
2016,11,17,12,45,921.0,82.0,6.1,24.5,670.5,770.45,601.34
2016,11,17,13,0,918.0,81.0,6.1,25.0,662.0,748.37,584.38
2016,11,17,13,15,911.0,80.5,6.0,25.0,644.5,720.94,564.4
2016,11,17,13,30,904.0,80.0,5.9,25.0,627.0,690.74,542.41
2016,11,17,13,45,894.5,78.5,5.85,25.0,602.5,655.27,515.13
2016,11,17,14,0,885.0,77.0,5.8,25.0,578.0,617.57,485.61
2016,11,17,14,15,870.5,75.5,5.65,25.0,546.0,574.98,451.62
2016,11,17,14,30,856.0,74.0,5.5,25.0,514.0,530.97,415.9
2016,11,17,14,45,835.0,72.5,5.4,25.0,475.5,482.99,376.47
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,434.03,335.43
2016,11,17,15,15,787.0,68.0,5.05,24.5,393.5,381.16,290.91
2016,11,17,15,30,760.0,65.0,4.8,24.0,350.0,329.2,246.1
2016,11,17,15,45,717.0,62.0,4.6,24.0,302.5,273.76,197.77
2016,11,17,16,0,674.0,59.0,4.4,24.0,255.0,221.55,152.01
2016,11,17,16,15,615.5,53.0,4.05,23.5,207.0,165.99,105.27
2016,11,17,16,30,557.0,47.0,3.7,23.0,159.0,117.04,66.19
2016,11,17,16,45,451.5,39.0,3.4,22.5,113.0,68.63,33.57
2016,11,17,17,0,346.0,31.0,3.1,22.0,67.0,31.85,14.62
2016,11,17,17,15,173.0,15.5,3.2,21.5,33.5,11.71,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.5,17.0,2.2,18.0,21.0,30.85,0.0
2016,11,18,7,30,103.0,34.0,2.5,18.0,42.0,84.01,52.66
2016,11,18,7,45,225.0,48.5,2.9,18.5,84.0,155.79,117.38
2016,11,18,8,0,347.0,63.0,3.3,19.0,126.0,233.13,182.94
2016,11,18,8,15,416.5,73.5,3.7,18.5,172.0,292.05,234.62
2016,11,18,8,30,486.0,84.0,4.1,18.0,218.0,356.32,290.02
2016,11,18,8,45,559.5,86.0,4.55,18.0,266.5,420.53,344.32
2016,11,18,9,0,633.0,88.0,5.0,18.0,315.0,486.72,399.45
2016,11,18,9,15,328.0,127.5,5.25,18.0,246.5,360.13,295.62
2016,11,18,9,30,23.0,167.0,5.5,18.0,178.0,184.58,147.56
2016,11,18,9,45,27.0,183.0,5.75,18.0,196.0,203.89,163.29
2016,11,18,10,0,31.0,199.0,6.0,18.0,214.0,231.17,185.12
2016,11,18,10,15,15.5,124.5,6.0,18.0,132.0,133.29,104.98
2016,11,18,10,30,0.0,50.0,6.0,18.0,50.0,48.33,34.5
2016,11,18,10,45,0.0,96.0,6.0,18.0,96.0,93.03,71.26
2016,11,18,11,0,0.0,142.0,6.0,18.0,142.0,139.17,108.75
2016,11,18,11,15,0.0,114.5,5.95,18.0,114.5,111.37,85.98
2016,11,18,11,30,0.0,87.0,5.9,18.0,87.0,84.19,63.73
2016,11,18,11,45,18.0,176.0,5.85,18.5,188.0,187.05,147.47
2016,11,18,12,0,36.0,265.0,5.8,19.0,289.0,299.63,236.7
2016,11,18,12,15,95.0,286.5,5.85,19.0,348.5,366.42,290.59
2016,11,18,12,30,154.0,308.0,5.9,19.0,408.0,438.04,347.49
2016,11,18,12,45,197.0,301.5,5.95,19.0,427.0,458.58,364.38
2016,11,18,13,0,240.0,295.0,6.0,19.0,446.0,476.97,379.63
2016,11,18,13,15,305.5,274.5,6.05,19.0,462.0,499.01,398.14
2016,11,18,13,30,371.0,254.0,6.1,19.0,478.0,511.23,408.88
2016,11,18,13,45,249.0,257.5,6.2,19.0,405.0,424.47,339.26
2016,11,18,14,0,127.0,261.0,6.3,19.0,332.0,340.68,271.52
2016,11,18,14,15,108.0,244.0,6.3,18.5,302.5,303.43,242.48
2016,11,18,14,30,89.0,227.0,6.3,18.0,273.0,271.2,217.07
2016,11,18,14,45,45.5,188.0,6.35,18.0,211.5,206.73,164.94
2016,11,18,15,0,2.0,149.0,6.4,18.0,150.0,145.29,114.97
2016,11,18,15,15,371.5,113.0,6.3,17.5,251.5,260.13,206.64
2016,11,18,15,30,741.0,77.0,6.2,17.0,353.0,333.2,257.42
2016,11,18,15,45,715.5,69.5,6.15,16.5,307.5,279.27,208.72
2016,11,18,16,0,690.0,62.0,6.1,16.0,262.0,227.81,161.82
2016,11,18,16,15,632.0,56.0,5.85,15.5,213.0,171.53,112.76
2016,11,18,16,30,574.0,50.0,5.6,15.0,164.0,121.82,71.68
2016,11,18,16,45,494.0,40.0,5.45,14.5,118.0,72.56,36.49
