Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,0,414.0,30.0,5.3,14.0,72.0,32.02,14.51
2016,11,18,17,15,207.0,15.0,5.2,13.5,36.0,11.31,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,11.5,3.5,2.5,31.0,76.97,0.0
2016,11,19,7,30,482.0,23.0,3.6,3.0,62.0,193.39,126.51
2016,11,19,7,45,587.0,30.5,3.75,4.0,111.5,265.91,210.12
2016,11,19,8,0,692.0,38.0,3.9,5.0,161.0,345.89,284.19
2016,11,19,8,15,750.0,42.5,4.1,5.5,213.5,408.94,343.07
2016,11,19,8,30,808.0,47.0,4.3,6.0,266.0,471.99,400.04
2016,11,19,8,45,844.0,50.5,4.5,7.0,316.5,527.36,447.92
2016,11,19,9,0,880.0,54.0,4.7,8.0,367.0,583.3,494.42
2016,11,19,9,15,904.0,56.0,4.7,8.5,413.0,630.05,532.3
2016,11,19,9,30,928.0,58.0,4.7,9.0,459.0,675.63,568.06
2016,11,19,9,45,944.0,60.0,4.7,10.0,499.0,714.24,594.61
2016,11,19,10,0,960.0,62.0,4.7,11.0,539.0,750.53,618.84
2016,11,19,10,15,971.5,63.5,4.6,11.0,573.0,780.38,639.6
2016,11,19,10,30,983.0,65.0,4.5,11.0,607.0,807.22,657.92
2016,11,19,10,45,990.0,66.0,4.45,11.5,633.0,826.86,669.81
2016,11,19,11,0,997.0,67.0,4.4,12.0,659.0,843.0,679.12
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.5,853.01,683.61
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,859.28,685.47
2016,11,19,11,45,1007.0,69.0,4.15,13.5,703.5,859.59,683.71
2016,11,19,12,0,1008.0,70.0,4.1,14.0,713.0,856.07,679.35
2016,11,19,12,15,1007.5,70.0,4.05,14.0,713.5,846.48,672.03
2016,11,19,12,30,1007.0,70.0,4.0,14.0,714.0,833.14,662.18
2016,11,19,12,45,1004.5,70.0,3.95,14.5,705.5,814.64,647.5
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,792.61,630.41
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,764.88,610.21
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,733.98,587.71
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,697.64,560.1
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,658.68,529.36
2016,11,19,14,15,964.5,65.5,3.5,15.0,581.5,614.79,494.06
2016,11,19,14,30,953.0,64.0,3.4,15.0,549.0,568.97,456.48
2016,11,19,14,45,931.0,64.0,3.35,15.0,509.0,517.97,414.01
2016,11,19,15,0,909.0,64.0,3.3,15.0,469.0,466.44,370.02
2016,11,19,15,15,885.5,61.5,3.15,14.5,424.0,411.58,322.7
2016,11,19,15,30,862.0,59.0,3.0,14.0,379.0,357.03,274.3
2016,11,19,15,45,827.0,55.5,2.9,14.0,329.5,298.09,221.15
2016,11,19,16,0,792.0,52.0,2.8,14.0,280.0,241.79,169.81
2016,11,19,16,15,737.0,47.5,2.4,13.0,228.5,183.35,118.66
2016,11,19,16,30,682.0,43.0,2.0,12.0,177.0,130.03,74.37
2016,11,19,16,45,586.5,35.5,1.6,11.0,127.0,76.26,36.66
2016,11,19,17,0,491.0,28.0,1.2,10.0,77.0,33.01,14.68
2016,11,19,17,15,245.5,14.0,1.2,9.0,38.5,11.28,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,2.5,29.0,71.67,0.0
2016,11,20,7,30,447.0,23.0,1.2,3.0,58.0,180.17,112.77
2016,11,20,7,45,555.5,30.5,1.35,4.0,106.5,252.74,197.54
2016,11,20,8,0,664.0,38.0,1.5,5.0,155.0,332.41,270.06
2016,11,20,8,15,723.5,43.0,1.6,5.5,206.0,395.32,327.38
2016,11,20,8,30,783.0,48.0,1.7,6.0,257.0,461.64,385.33
2016,11,20,8,45,817.0,52.0,1.8,7.0,306.5,515.81,430.65
2016,11,20,9,0,851.0,56.0,1.9,8.0,356.0,566.55,471.53
2016,11,20,9,15,875.5,58.5,2.1,9.0,401.5,613.12,508.06
2016,11,20,9,30,900.0,61.0,2.3,10.0,447.0,658.63,542.61
2016,11,20,9,45,917.0,63.0,2.55,11.0,487.0,697.07,569.89
2016,11,20,10,0,934.0,65.0,2.8,12.0,527.0,733.34,594.78
2016,11,20,10,15,945.5,66.5,2.75,12.5,560.0,762.61,613.59
2016,11,20,10,30,957.0,68.0,2.7,13.0,593.0,788.96,630.09
2016,11,20,10,45,964.0,69.5,2.7,13.5,618.5,808.81,642.08
2016,11,20,11,0,971.0,71.0,2.7,14.0,644.0,825.25,651.67
2016,11,20,11,15,975.5,71.5,2.7,14.0,661.5,835.1,657.84
2016,11,20,11,30,980.0,72.0,2.7,14.0,679.0,841.32,661.6
2016,11,20,11,45,983.5,71.5,2.7,14.5,688.0,841.93,660.31
2016,11,20,12,0,987.0,71.0,2.7,15.0,697.0,838.82,656.58
2016,11,20,12,15,986.5,71.5,2.7,15.0,697.5,830.03,650.23
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,817.57,641.44
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,798.75,627.39
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,776.52,611.02
2016,11,20,13,15,974.0,71.0,2.8,16.0,665.5,748.87,591.62
2016,11,20,13,30,969.0,70.0,2.8,16.0,649.0,718.13,569.97
2016,11,20,13,45,960.0,69.5,2.85,16.5,624.5,682.49,542.42
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,644.34,512.11
2016,11,20,14,15,939.0,67.5,2.9,17.0,568.0,601.17,478.16
2016,11,20,14,30,927.0,66.0,2.9,17.0,536.0,556.19,441.96
2016,11,20,14,45,909.0,65.0,2.9,17.0,497.0,507.27,401.72
2016,11,20,15,0,891.0,64.0,2.9,17.0,458.0,457.55,359.71
2016,11,20,15,15,867.0,61.0,2.75,16.5,414.0,402.94,313.09
2016,11,20,15,30,843.0,58.0,2.6,16.0,370.0,348.73,265.5
2016,11,20,15,45,807.5,55.0,2.5,16.0,321.0,291.25,214.11
2016,11,20,16,0,772.0,52.0,2.4,16.0,272.0,236.46,164.61
2016,11,20,16,15,716.5,47.0,2.15,15.0,221.5,178.63,114.58
2016,11,20,16,30,661.0,42.0,1.9,14.0,171.0,125.98,71.32
2016,11,20,16,45,565.5,35.0,1.65,13.0,122.5,73.98,35.28
2016,11,20,17,0,470.0,28.0,1.4,12.0,74.0,32.52,14.44
2016,11,20,17,15,235.0,14.0,1.45,11.0,37.0,11.33,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,11.5,2.3,5.5,25.5,61.76,0.0
2016,11,21,7,30,377.0,23.0,2.6,6.0,51.0,156.01,91.9
2016,11,21,7,45,487.0,31.5,2.9,7.0,97.0,227.17,176.08
2016,11,21,8,0,597.0,40.0,3.2,8.0,143.0,305.12,247.1
2016,11,21,8,15,659.0,45.5,3.1,9.0,192.5,366.7,302.72
2016,11,21,8,30,721.0,51.0,3.0,10.0,242.0,432.01,359.15
2016,11,21,8,45,758.0,55.0,2.9,11.0,289.5,485.26,403.56
2016,11,21,9,0,795.0,59.0,2.8,12.0,337.0,539.22,446.53
2016,11,21,9,15,820.5,62.0,3.25,13.0,381.0,585.23,483.27
2016,11,21,9,30,846.0,65.0,3.7,14.0,425.0,630.34,518.26
2016,11,21,9,45,862.5,67.5,4.15,15.0,463.5,663.35,542.56
2016,11,21,10,0,879.0,70.0,4.6,16.0,502.0,698.44,567.81
2016,11,21,10,15,891.0,71.5,4.7,16.5,534.0,726.85,587.31
2016,11,21,10,30,903.0,73.0,4.8,17.0,566.0,752.57,604.7
2016,11,21,10,45,910.0,74.5,4.9,18.0,590.5,771.64,615.92
2016,11,21,11,0,917.0,76.0,5.0,19.0,615.0,787.51,624.78
2016,11,21,11,15,922.0,77.0,5.0,19.5,632.0,797.96,630.43
2016,11,21,11,30,927.0,78.0,5.0,20.0,649.0,804.98,633.7
2016,11,21,11,45,930.5,77.5,5.0,20.5,658.0,805.66,632.49
2016,11,21,12,0,934.0,77.0,5.0,21.0,667.0,802.82,628.92
2016,11,21,12,15,933.0,77.0,5.0,21.0,667.0,793.58,622.1
2016,11,21,12,30,932.0,77.0,5.0,21.0,667.0,780.89,612.93
2016,11,21,12,45,927.0,77.5,5.0,21.5,658.5,762.44,598.5
2016,11,21,13,0,922.0,78.0,5.0,22.0,650.0,740.82,581.9
2016,11,21,13,15,915.5,77.0,5.0,22.0,633.5,713.51,562.34
2016,11,21,13,30,909.0,76.0,5.0,22.0,617.0,683.4,540.58
2016,11,21,13,45,897.5,76.0,5.0,22.0,592.5,648.56,513.62
2016,11,21,14,0,886.0,76.0,5.0,22.0,568.0,611.57,484.57
2016,11,21,14,15,872.5,74.0,4.95,22.0,537.0,569.44,450.93
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,525.8,415.42
2016,11,21,14,45,834.5,71.5,4.85,22.0,467.5,477.56,375.52
2016,11,21,15,0,810.0,71.0,4.8,22.0,429.0,428.57,334.15
2016,11,21,15,15,783.5,68.0,4.6,21.5,386.5,376.54,289.89
2016,11,21,15,30,757.0,65.0,4.4,21.0,344.0,325.35,245.27
2016,11,21,15,45,716.0,61.5,4.2,21.0,297.0,270.61,197.0
2016,11,21,16,0,675.0,58.0,4.0,21.0,250.0,218.86,151.16
2016,11,21,16,15,616.0,52.5,3.6,20.0,202.5,164.11,104.91
2016,11,21,16,30,557.0,47.0,3.2,19.0,155.0,115.94,66.27
2016,11,21,16,45,456.5,38.5,2.8,18.5,109.5,67.84,33.44
2016,11,21,17,0,356.0,30.0,2.4,18.0,64.0,30.73,13.99
2016,11,21,17,15,178.0,15.0,2.45,17.5,32.0,11.44,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,16.0,2.5,2.46,0.0
2016,11,22,7,30,0.0,5.0,4.0,16.0,5.0,4.82,0.0
2016,11,22,7,45,0.0,11.5,4.0,16.5,11.5,11.08,3.36
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,17.36,8.84
2016,11,22,8,15,0.0,25.0,4.05,17.0,25.0,24.12,14.7
2016,11,22,8,30,0.0,32.0,4.1,17.0,32.0,30.88,20.52
2016,11,22,8,45,0.0,39.0,4.15,17.5,39.0,37.65,26.21
2016,11,22,9,0,0.0,46.0,4.2,18.0,46.0,44.43,31.82
2016,11,22,9,15,0.0,52.5,4.5,18.5,52.5,50.72,36.94
2016,11,22,9,30,0.0,59.0,4.8,19.0,59.0,57.02,41.99
2016,11,22,9,45,0.0,64.5,5.1,19.5,64.5,62.35,46.2
2016,11,22,10,0,0.0,70.0,5.4,20.0,70.0,67.68,50.38
2016,11,22,10,15,0.0,45.5,5.5,20.0,45.5,43.97,30.74
2016,11,22,10,30,0.0,21.0,5.6,20.0,21.0,20.28,11.13
2016,11,22,10,45,0.0,17.0,5.7,20.5,17.0,16.42,7.89
2016,11,22,11,0,0.0,13.0,5.8,21.0,13.0,12.56,4.67
2016,11,22,11,15,0.0,19.5,5.7,21.0,19.5,18.84,9.82
2016,11,22,11,30,0.0,26.0,5.6,21.0,26.0,25.12,14.95
2016,11,22,11,45,0.0,52.5,5.6,21.5,52.5,50.77,35.8
2016,11,22,12,0,0.0,79.0,5.6,22.0,79.0,76.44,56.46
2016,11,22,12,15,2.5,134.0,5.45,22.0,136.0,132.5,101.53
2016,11,22,12,30,5.0,189.0,5.3,22.0,193.0,189.47,146.77
2016,11,22,12,45,2.5,169.5,5.2,22.0,171.5,167.75,129.46
2016,11,22,13,0,0.0,150.0,5.1,22.0,150.0,146.34,112.45
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,112.61,85.6
2016,11,22,13,30,0.0,82.0,4.8,22.0,82.0,79.33,58.92
2016,11,22,13,45,16.5,152.5,4.65,22.0,161.5,158.94,123.33
2016,11,22,14,0,33.0,223.0,4.5,22.0,241.0,241.79,189.11
2016,11,22,14,15,16.5,116.5,4.35,22.0,125.5,123.76,95.24
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,9.65,2.3
2016,11,22,14,45,0.0,8.0,4.05,22.0,8.0,7.72,0.73
2016,11,22,15,0,0.0,6.0,3.9,22.0,6.0,5.79,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.0,5.5,5.3,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.82,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.86,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.89,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.41,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.96,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,22.5,55.52,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,45.0,143.81,72.15
2016,11,23,7,45,462.0,31.0,3.55,9.5,91.0,214.95,163.74
2016,11,23,8,0,584.0,40.0,3.7,10.0,137.0,296.55,237.79
2016,11,23,8,15,649.5,45.5,3.85,10.5,186.5,358.87,294.71
2016,11,23,8,30,715.0,51.0,4.0,11.0,236.0,425.18,353.16
2016,11,23,8,45,758.0,54.5,4.2,12.0,284.5,480.64,400.49
2016,11,23,9,0,801.0,58.0,4.4,13.0,333.0,537.26,447.04
2016,11,23,9,15,828.5,61.0,4.4,13.5,378.0,584.57,484.95
2016,11,23,9,30,856.0,64.0,4.4,14.0,423.0,627.04,518.05
2016,11,23,9,45,875.5,66.0,4.45,15.0,462.5,665.79,545.97
2016,11,23,10,0,895.0,68.0,4.5,16.0,502.0,702.67,570.83
2016,11,23,10,15,908.0,70.0,4.4,16.0,535.0,732.74,591.64
2016,11,23,10,30,921.0,72.0,4.3,16.0,568.0,760.1,610.25
2016,11,23,10,45,930.0,73.0,4.2,16.5,593.5,780.4,622.46
2016,11,23,11,0,939.0,74.0,4.1,17.0,619.0,797.51,632.43
2016,11,23,11,15,944.5,74.5,4.0,17.5,637.0,808.03,637.63
2016,11,23,11,30,950.0,75.0,3.9,18.0,655.0,815.06,640.41
2016,11,23,11,45,955.0,74.5,3.85,18.5,665.0,817.01,639.89
2016,11,23,12,0,960.0,74.0,3.8,19.0,675.0,815.35,636.96
2016,11,23,12,15,960.5,74.0,3.7,19.0,675.5,807.21,630.53
2016,11,23,12,30,961.0,74.0,3.6,19.0,676.0,795.49,621.72
2016,11,23,12,45,958.5,73.5,3.55,19.0,668.5,777.51,608.79
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,756.18,593.56
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,729.9,574.59
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,700.61,553.44
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,665.74,525.45
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,628.42,495.3
2016,11,23,14,15,917.0,68.5,3.0,20.0,550.5,586.38,462.03
2016,11,23,14,30,905.0,67.0,2.9,20.0,519.0,542.57,426.7
2016,11,23,14,45,887.0,65.0,2.8,20.0,481.0,493.87,386.77
2016,11,23,15,0,869.0,63.0,2.7,20.0,443.0,444.43,345.25
2016,11,23,15,15,845.0,60.5,2.5,19.5,400.0,391.7,300.55
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,338.99,254.7
2016,11,23,15,45,785.0,54.5,2.1,19.0,309.5,282.74,204.96
2016,11,23,16,0,749.0,51.0,1.9,19.0,262.0,228.82,156.89
2016,11,23,16,15,693.0,46.0,1.65,18.0,212.5,172.44,108.88
2016,11,23,16,30,637.0,41.0,1.4,17.0,163.0,121.28,67.54
2016,11,23,16,45,540.0,34.0,1.2,16.0,115.5,70.78,33.16
2016,11,23,17,0,443.0,27.0,1.0,15.0,68.0,30.92,13.28
2016,11,23,17,15,221.5,13.5,1.0,14.5,34.0,10.95,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.5,11.0,1.1,8.5,21.0,50.83,0.0
2016,11,24,7,30,307.0,22.0,1.2,9.0,42.0,132.03,58.76
2016,11,24,7,45,414.5,32.5,1.35,10.0,85.0,202.32,152.43
2016,11,24,8,0,522.0,43.0,1.5,11.0,128.0,276.77,219.24
2016,11,24,8,15,589.5,49.5,1.5,11.5,176.0,337.68,273.42
2016,11,24,8,30,657.0,56.0,1.5,12.0,224.0,403.15,329.4
2016,11,24,8,45,691.5,62.5,1.55,12.5,270.0,452.31,370.74
2016,11,24,9,0,726.0,69.0,1.6,13.0,316.0,505.02,413.23
2016,11,24,9,15,755.5,72.5,1.85,14.0,359.5,551.6,449.74
2016,11,24,9,30,785.0,76.0,2.1,15.0,403.0,597.7,484.81
2016,11,24,9,45,800.5,80.5,2.4,16.0,440.5,634.79,512.28
2016,11,24,10,0,816.0,85.0,2.7,17.0,478.0,669.96,537.38
2016,11,24,10,15,830.5,87.0,2.7,17.5,510.0,699.42,556.79
2016,11,24,10,30,845.0,89.0,2.7,18.0,542.0,726.44,574.24
2016,11,24,10,45,851.5,92.0,2.75,18.5,566.5,746.0,586.45
2016,11,24,11,0,858.0,95.0,2.8,19.0,591.0,762.52,596.53
2016,11,24,11,15,864.0,96.0,2.8,19.5,608.5,773.27,602.26
2016,11,24,11,30,870.0,97.0,2.8,20.0,626.0,780.79,605.82
2016,11,24,11,45,879.5,95.0,2.8,20.5,636.5,784.33,606.7
2016,11,24,12,0,889.0,93.0,2.8,21.0,647.0,780.63,602.62
2016,11,24,12,15,889.5,93.0,2.8,21.0,648.0,773.02,597.14
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,762.1,589.46
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,744.65,576.43
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,727.04,563.43
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,700.92,545.21
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,672.11,523.84
2016,11,24,13,45,854.0,92.5,2.9,22.0,578.0,636.9,497.34
2016,11,24,14,0,841.0,92.0,2.9,22.0,554.0,599.77,468.96
2016,11,24,14,15,827.0,90.0,2.85,22.0,523.5,558.84,437.02
2016,11,24,14,30,813.0,88.0,2.8,22.0,493.0,516.56,403.37
2016,11,24,14,45,791.0,86.0,2.75,22.0,456.0,469.37,365.2
2016,11,24,15,0,769.0,84.0,2.7,22.0,419.0,422.03,326.0
2016,11,24,15,15,740.5,80.5,2.45,21.5,377.0,370.83,283.19
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,320.1,239.8
2016,11,24,15,45,665.5,73.0,1.95,21.0,288.5,265.59,192.74
2016,11,24,16,0,619.0,69.0,1.7,21.0,242.0,214.69,148.61
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.0,161.44,104.55
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,114.33,67.4
2016,11,24,16,45,386.5,43.5,1.15,18.5,103.5,67.5,35.63
2016,11,24,17,0,279.0,33.0,1.0,18.0,59.0,32.52,16.13
2016,11,24,17,15,139.5,16.5,1.0,17.5,29.5,13.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,3.5,1.1,14.0,3.5,3.44,0.0
2016,11,25,7,30,0.0,7.0,1.4,14.0,7.0,6.75,0.0
2016,11,25,7,45,0.0,16.5,1.75,14.5,16.5,15.91,7.26
2016,11,25,8,0,0.0,26.0,2.1,15.0,26.0,25.09,15.39
2016,11,25,8,15,0.0,36.5,2.35,15.0,36.5,35.24,24.25
2016,11,25,8,30,0.0,47.0,2.6,15.0,47.0,45.4,33.04
2016,11,25,8,45,0.0,57.0,2.85,15.5,57.0,55.08,41.22
2016,11,25,9,0,0.0,67.0,3.1,16.0,67.0,64.8,49.3
2016,11,25,9,15,0.0,52.0,3.2,16.0,52.0,50.24,36.94
2016,11,25,9,30,0.0,37.0,3.3,16.0,37.0,35.73,24.62
2016,11,25,9,45,0.0,32.0,3.45,16.0,32.0,30.9,20.49
2016,11,25,10,0,0.0,27.0,3.6,16.0,27.0,26.07,16.36
2016,11,25,10,15,0.0,79.0,3.65,16.0,79.0,76.4,58.4
2016,11,25,10,30,0.0,131.0,3.7,16.0,131.0,128.63,101.32
2016,11,25,10,45,0.5,150.0,3.8,16.0,150.5,148.21,117.09
2016,11,25,11,0,1.0,169.0,3.9,16.0,170.0,167.83,132.85
2016,11,25,11,15,0.5,97.5,3.9,16.0,98.0,94.87,73.13
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,25.12,15.35
2016,11,25,11,45,0.0,70.0,3.9,16.0,70.0,67.71,50.72
2016,11,25,12,0,0.0,114.0,3.9,16.0,114.0,110.79,86.08
2016,11,25,12,15,12.0,177.5,3.85,16.0,185.0,183.39,145.38
2016,11,25,12,30,24.0,241.0,3.8,16.0,256.0,256.72,204.18
2016,11,25,12,45,13.5,210.5,3.75,16.0,219.0,217.21,172.26
2016,11,25,13,0,3.0,180.0,3.7,16.0,182.0,178.53,141.03
2016,11,25,13,15,1.5,166.5,3.65,16.0,167.5,163.78,129.24
2016,11,25,13,30,0.0,153.0,3.6,16.0,153.0,149.21,117.53
2016,11,25,13,45,0.0,111.0,3.55,16.0,111.0,107.66,83.76
2016,11,25,14,0,0.0,69.0,3.5,16.0,69.0,66.72,50.12
2016,11,25,14,15,19.5,135.5,3.45,16.0,145.0,144.37,114.62
2016,11,25,14,30,39.0,202.0,3.4,16.0,221.0,219.99,176.24
2016,11,25,14,45,40.5,188.5,3.35,16.0,207.5,204.93,164.08
2016,11,25,15,0,42.0,175.0,3.3,16.0,194.0,189.74,151.89
2016,11,25,15,15,33.0,159.5,3.15,15.5,173.5,168.39,134.81
2016,11,25,15,30,24.0,144.0,3.0,15.0,153.0,147.15,117.72
2016,11,25,15,45,19.5,125.0,2.95,15.0,131.5,125.9,100.16
2016,11,25,16,0,15.0,106.0,2.9,15.0,110.0,105.17,82.87
2016,11,25,16,15,7.5,85.5,2.7,14.5,87.5,83.05,64.46
2016,11,25,16,30,0.0,65.0,2.5,14.0,65.0,61.9,46.66
2016,11,25,16,45,0.0,44.5,2.35,14.0,44.5,42.36,29.62
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,23.17,12.37
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,11.58,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,45,0.0,0.5,2.4,9.5,0.5,0.48,0.0
2016,11,26,8,0,0.0,1.0,2.6,10.0,1.0,0.96,0.0
2016,11,26,8,15,0.0,2.0,2.55,10.5,2.0,1.93,0.0
2016,11,26,8,30,0.0,3.0,2.5,11.0,3.0,2.89,0.0
2016,11,26,8,45,0.0,3.5,2.45,12.0,3.5,3.37,0.0
2016,11,26,9,0,0.0,4.0,2.4,13.0,4.0,3.86,0.0
2016,11,26,9,15,5.0,75.5,2.35,13.5,77.5,76.23,59.57
2016,11,26,9,30,10.0,147.0,2.3,14.0,151.0,154.98,125.05
2016,11,26,9,45,12.0,161.5,2.25,14.5,167.0,170.99,137.55
2016,11,26,10,0,14.0,176.0,2.2,15.0,183.0,187.11,150.1
2016,11,26,10,15,96.0,209.0,2.15,15.5,259.5,288.11,232.71
2016,11,26,10,30,178.0,242.0,2.1,16.0,336.0,393.12,315.39
2016,11,26,10,45,107.5,238.5,2.05,16.5,296.5,329.65,262.87
2016,11,26,11,0,37.0,235.0,2.0,17.0,257.0,272.53,215.53
2016,11,26,11,15,101.5,260.0,1.95,17.0,321.0,347.98,276.01
2016,11,26,11,30,166.0,285.0,1.9,17.0,385.0,431.38,340.46
2016,11,26,11,45,231.0,282.0,1.85,17.5,423.5,475.59,373.87
2016,11,26,12,0,296.0,279.0,1.8,18.0,462.0,526.17,411.41
2016,11,26,12,15,293.0,280.5,1.75,18.0,461.5,521.36,406.99
2016,11,26,12,30,290.0,282.0,1.7,18.0,461.0,515.49,402.21
2016,11,26,12,45,191.5,282.0,1.65,18.5,400.0,432.04,337.19
2016,11,26,13,0,93.0,282.0,1.6,19.0,339.0,352.27,274.49
2016,11,26,13,15,77.0,269.0,1.55,19.0,316.0,324.65,253.53
2016,11,26,13,30,61.0,256.0,1.5,19.0,293.0,297.77,232.77
2016,11,26,13,45,35.5,223.0,1.5,19.5,244.5,245.22,191.56
2016,11,26,14,0,10.0,190.0,1.5,20.0,196.0,191.74,149.3
2016,11,26,14,15,5.0,156.5,1.5,19.5,159.5,155.19,120.9
2016,11,26,14,30,0.0,123.0,1.5,19.0,123.0,119.36,92.54
2016,11,26,14,45,0.0,97.0,1.5,19.0,97.0,93.91,72.1
2016,11,26,15,0,0.0,71.0,1.5,19.0,71.0,68.64,51.54
2016,11,26,15,15,0.0,63.5,1.45,19.0,63.5,61.37,45.68
2016,11,26,15,30,0.0,56.0,1.4,19.0,56.0,54.11,39.74
2016,11,26,15,45,0.0,48.0,1.4,19.0,48.0,46.36,33.34
2016,11,26,16,0,0.0,40.0,1.4,19.0,40.0,38.62,26.86
2016,11,26,16,15,0.0,32.0,1.25,18.0,32.0,30.89,20.4
2016,11,26,16,30,0.0,24.0,1.1,17.0,24.0,23.15,13.82
2016,11,26,16,45,0.0,16.5,0.95,16.5,16.5,15.91,7.54
2016,11,26,17,0,0.0,9.0,0.8,16.0,9.0,8.67,1.05
2016,11,26,17,15,0.0,4.5,0.85,15.5,4.5,4.33,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,13.0,10.5,3.3,12.0,11.0,13.62,0.0
2016,11,27,7,30,26.0,21.0,3.5,12.0,22.0,33.86,2.96
2016,11,27,7,45,74.0,39.5,3.75,12.5,49.5,76.8,55.05
2016,11,27,8,0,122.0,58.0,4.0,13.0,77.0,124.99,97.74
2016,11,27,8,15,147.0,78.0,4.3,13.5,108.5,163.57,131.96
2016,11,27,8,30,172.0,98.0,4.6,14.0,140.0,203.81,167.04
2016,11,27,8,45,187.5,116.0,4.9,15.0,170.5,238.09,196.1
2016,11,27,9,0,203.0,134.0,5.2,16.0,201.0,273.06,224.96
2016,11,27,9,15,101.5,101.0,5.4,16.5,134.5,170.98,139.61
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,65.73,49.64
2016,11,27,9,45,0.0,78.5,5.85,17.5,78.5,75.91,57.94
2016,11,27,10,0,0.0,89.0,6.1,18.0,89.0,86.33,66.31
2016,11,27,10,15,4.5,135.5,6.2,18.5,138.0,136.9,107.67
2016,11,27,10,30,9.0,182.0,6.3,19.0,187.0,188.49,149.17
2016,11,27,10,45,69.0,224.0,6.45,19.5,263.0,284.89,227.6
2016,11,27,11,0,129.0,266.0,6.6,20.0,339.0,384.19,306.52
2016,11,27,11,15,64.5,200.0,6.65,20.5,236.5,254.0,201.55
2016,11,27,11,30,0.0,134.0,6.7,21.0,134.0,130.96,100.8
2016,11,27,11,45,0.0,136.0,6.75,21.5,136.0,132.86,102.13
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,134.76,103.41
2016,11,27,12,15,0.0,134.0,6.8,22.0,134.0,130.67,100.11
2016,11,27,12,30,0.0,130.0,6.8,22.0,130.0,126.62,96.87
2016,11,27,12,45,14.0,185.5,6.8,22.5,194.0,192.25,149.4
2016,11,27,13,0,28.0,241.0,6.8,23.0,258.0,257.98,201.17
2016,11,27,13,15,43.0,247.5,6.75,23.0,273.0,279.07,218.08
2016,11,27,13,30,58.0,254.0,6.7,23.0,288.0,293.76,229.98
2016,11,27,13,45,29.0,191.0,6.65,23.0,208.0,208.4,162.48
2016,11,27,14,0,0.0,128.0,6.6,23.0,128.0,124.37,95.18
2016,11,27,14,15,0.0,139.5,6.5,23.0,139.5,135.65,104.46
2016,11,27,14,30,0.0,151.0,6.4,23.0,151.0,146.89,113.69
2016,11,27,14,45,0.0,107.0,6.3,23.0,107.0,103.67,79.06
2016,11,27,15,0,0.0,63.0,6.2,23.0,63.0,60.89,44.41
2016,11,27,15,15,0.0,56.5,6.0,22.5,56.5,54.59,39.46
2016,11,27,15,30,0.0,50.0,5.8,22.0,50.0,48.3,34.43
2016,11,27,15,45,0.0,43.0,5.6,22.0,43.0,41.52,28.87
2016,11,27,16,0,0.0,36.0,5.4,22.0,36.0,34.75,23.25
2016,11,27,16,15,187.0,49.0,5.05,21.5,84.0,81.28,54.09
2016,11,27,16,30,374.0,62.0,4.7,21.0,132.0,105.89,65.35
2016,11,27,16,45,277.5,48.5,4.4,21.0,91.5,63.72,36.04
2016,11,27,17,0,181.0,35.0,4.1,21.0,51.0,31.99,16.33
2016,11,27,17,15,90.5,17.5,4.0,20.5,25.5,13.79,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,31.58,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,83.95,4.16
2016,11,28,7,45,295.0,33.5,5.1,18.5,70.0,157.56,112.49
2016,11,28,8,0,421.0,46.0,5.1,19.0,110.0,234.73,180.83
2016,11,28,8,15,493.5,54.5,5.2,19.0,155.5,295.18,234.7
2016,11,28,8,30,566.0,63.0,5.3,19.0,201.0,360.72,291.74
2016,11,28,8,45,641.5,61.0,5.45,19.5,247.5,420.09,342.32
2016,11,28,9,0,717.0,59.0,5.6,20.0,294.0,481.17,393.06
2016,11,28,9,15,761.0,65.5,5.85,20.0,345.5,539.23,440.76
2016,11,28,9,30,805.0,72.0,6.1,20.0,397.0,597.82,487.92
2016,11,28,9,45,833.5,73.5,6.35,20.5,438.0,640.51,521.08
2016,11,28,10,0,862.0,75.0,6.6,21.0,479.0,681.9,552.15
2016,11,28,10,15,878.5,76.5,6.7,21.0,513.5,713.21,575.08
2016,11,28,10,30,895.0,78.0,6.8,21.0,548.0,737.72,592.8
2016,11,28,10,45,912.5,77.5,6.95,21.5,576.0,762.3,609.57
2016,11,28,11,0,930.0,77.0,7.1,22.0,604.0,784.02,624.16
2016,11,28,11,15,936.5,78.0,6.95,22.0,622.5,796.06,631.85
2016,11,28,11,30,943.0,79.0,6.8,22.0,641.0,804.67,637.1
2016,11,28,11,45,951.0,78.0,6.65,22.0,652.0,808.65,639.04
2016,11,28,12,0,959.0,77.0,6.5,22.0,663.0,809.06,638.47
2016,11,28,12,15,959.0,77.0,6.45,22.0,664.5,800.97,632.16
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,789.34,623.41
2016,11,28,12,45,956.5,76.5,6.35,22.0,659.0,771.87,610.48
2016,11,28,13,0,954.0,76.0,6.3,22.0,652.0,751.07,595.2
2016,11,28,13,15,948.5,75.5,6.25,22.0,636.0,725.01,576.06
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,695.97,554.21
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,660.71,526.51
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,623.16,496.59
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.0,581.66,462.75
2016,11,28,14,30,896.0,71.0,5.9,22.0,510.0,538.44,426.91
2016,11,28,14,45,876.5,69.0,5.75,22.0,472.5,489.92,386.21
2016,11,28,15,0,857.0,67.0,5.6,22.0,435.0,440.96,344.28
2016,11,28,15,15,830.5,64.5,5.2,21.5,392.0,388.05,298.69
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,335.82,252.69
2016,11,28,15,45,765.0,58.0,4.4,20.5,301.5,279.49,203.02
2016,11,28,16,0,726.0,54.0,4.0,20.0,254.0,225.8,155.38
2016,11,28,16,15,665.0,49.0,3.45,19.0,205.0,170.1,108.03
2016,11,28,16,30,604.0,44.0,2.9,18.0,156.0,120.17,67.86
2016,11,28,16,45,496.5,36.0,2.4,17.0,109.5,68.71,32.8
2016,11,28,17,0,389.0,28.0,1.9,16.0,63.0,29.95,12.62
2016,11,28,17,15,194.5,14.0,1.8,15.5,31.5,10.7,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
