Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,9.5,15.0,35.67,0.0
2016,11,29,7,30,207.0,20.0,2.9,10.0,30.0,93.17,0.0
2016,11,29,7,45,345.5,31.0,3.3,11.0,71.5,171.75,124.86
2016,11,29,8,0,484.0,42.0,3.7,12.0,113.0,254.11,199.81
2016,11,29,8,15,561.0,49.0,3.6,12.5,161.0,317.23,256.76
2016,11,29,8,30,638.0,56.0,3.5,13.0,209.0,385.78,316.55
2016,11,29,8,45,688.0,60.5,3.45,14.0,256.5,439.34,361.95
2016,11,29,9,0,738.0,65.0,3.4,15.0,304.0,497.96,409.46
2016,11,29,9,15,769.5,68.5,3.35,15.5,348.5,545.86,447.58
2016,11,29,9,30,801.0,72.0,3.3,16.0,393.0,593.41,484.19
2016,11,29,9,45,823.0,74.5,3.25,17.0,432.5,632.88,512.57
2016,11,29,10,0,845.0,77.0,3.2,18.0,472.0,670.75,538.64
2016,11,29,10,15,603.0,145.0,3.25,18.5,437.0,597.84,478.44
2016,11,29,10,30,361.0,213.0,3.3,19.0,402.0,498.76,397.74
2016,11,29,10,45,629.0,148.5,3.4,20.0,495.5,639.2,507.63
2016,11,29,11,0,897.0,84.0,3.5,21.0,589.0,765.63,599.07
2016,11,29,11,15,903.5,85.0,3.2,21.5,607.5,777.45,603.36
2016,11,29,11,30,910.0,86.0,2.9,22.0,626.0,785.96,605.97
2016,11,29,11,45,916.5,85.0,2.65,22.5,636.5,788.85,604.84
2016,11,29,12,0,923.0,84.0,2.4,23.0,647.0,788.3,601.34
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.5,780.91,595.71
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,770.1,587.9
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,753.75,576.36
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,734.14,562.68
2016,11,29,13,15,916.5,81.5,2.25,23.0,622.0,708.85,545.7
2016,11,29,13,30,911.0,81.0,2.3,23.0,607.0,680.7,525.76
2016,11,29,13,45,903.0,79.5,2.4,23.5,584.0,647.24,500.41
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,611.4,472.83
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,570.61,442.52
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,529.03,410.65
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,482.0,373.05
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,434.15,333.68
2016,11,29,15,15,810.5,66.0,2.55,22.5,384.5,381.72,289.73
2016,11,29,15,30,784.0,63.0,2.3,22.0,342.0,330.01,245.29
2016,11,29,15,45,746.0,59.0,2.05,21.5,295.5,275.04,197.73
2016,11,29,16,0,708.0,55.0,1.8,21.0,249.0,222.63,151.94
2016,11,29,16,15,646.5,49.5,1.7,19.5,201.0,167.35,105.93
2016,11,29,16,30,585.0,44.0,1.6,18.0,153.0,117.9,66.68
2016,11,29,16,45,478.5,36.0,1.5,17.0,107.0,67.59,32.48
2016,11,29,17,0,372.0,28.0,1.4,16.0,61.0,29.85,12.63
2016,11,29,17,15,186.0,14.0,1.45,15.5,30.5,10.71,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,8.5,3.95,6.0,16.0,45.38,0.0
2016,11,30,7,30,299.0,17.0,4.0,6.0,32.0,113.83,0.0
2016,11,30,7,45,441.5,26.0,4.1,6.5,76.0,194.51,142.18
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,280.57,223.96
2016,11,30,8,15,657.0,40.5,4.4,7.5,169.5,344.8,284.12
2016,11,30,8,30,730.0,46.0,4.6,8.0,219.0,413.77,346.56
2016,11,30,8,45,780.0,49.0,4.85,9.0,269.0,472.08,397.88
2016,11,30,9,0,830.0,52.0,5.1,10.0,319.0,528.47,445.93
2016,11,30,9,15,860.0,54.5,5.0,10.5,365.5,577.07,485.99
2016,11,30,9,30,890.0,57.0,4.9,11.0,412.0,625.12,524.21
2016,11,30,9,45,914.0,58.0,4.8,12.0,453.0,666.51,554.95
2016,11,30,10,0,938.0,59.0,4.7,13.0,494.0,706.22,581.89
2016,11,30,10,15,952.0,60.5,4.5,13.5,528.5,737.53,602.34
2016,11,30,10,30,966.0,62.0,4.3,14.0,563.0,766.08,620.3
2016,11,30,10,45,977.0,62.5,4.1,14.5,590.5,788.27,633.46
2016,11,30,11,0,988.0,63.0,3.9,15.0,618.0,807.21,644.33
2016,11,30,11,15,994.0,63.5,3.75,15.0,636.5,818.97,651.33
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,827.1,655.78
2016,11,30,11,45,1003.5,64.0,3.5,15.5,665.5,829.07,654.93
2016,11,30,12,0,1007.0,64.0,3.4,16.0,676.0,827.28,651.54
2016,11,30,12,15,1007.5,64.5,3.35,16.0,678.0,820.04,645.91
2016,11,30,12,30,1008.0,65.0,3.3,16.0,680.0,809.07,637.77
2016,11,30,12,45,1006.0,64.5,3.25,16.5,673.0,791.52,623.86
2016,11,30,13,0,1004.0,64.0,3.2,17.0,666.0,770.45,607.59
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.5,743.92,588.61
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,714.24,567.29
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,679.15,540.36
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,641.42,510.92
2016,11,30,14,15,966.5,60.0,3.1,17.0,556.5,599.33,477.48
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,555.27,441.68
2016,11,30,14,45,936.0,58.5,3.1,17.0,487.0,506.47,401.24
2016,11,30,15,0,917.0,58.0,3.1,17.0,449.0,456.84,359.01
2016,11,30,15,15,893.0,56.0,2.9,16.5,405.5,403.21,312.8
2016,11,30,15,30,869.0,54.0,2.7,16.0,362.0,349.85,265.57
2016,11,30,15,45,833.5,50.5,2.5,15.5,314.0,292.24,214.22
2016,11,30,16,0,798.0,47.0,2.3,15.0,266.0,236.72,164.15
2016,11,30,16,15,742.5,42.5,2.0,14.0,215.5,178.2,113.31
2016,11,30,16,30,687.0,38.0,1.7,13.0,165.0,125.37,69.78
2016,11,30,16,45,588.0,31.5,1.4,12.0,116.5,72.75,33.37
2016,11,30,17,0,489.0,25.0,1.1,11.0,68.0,30.79,12.08
2016,11,30,17,15,244.5,12.5,1.1,10.5,34.0,10.08,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,39.68,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,102.2,0.0
2016,12,1,7,45,382.5,28.0,1.7,5.0,70.0,179.51,130.14
2016,12,1,8,0,510.0,39.0,1.9,6.0,111.0,258.48,205.56
2016,12,1,8,15,585.0,46.0,1.95,6.5,159.0,321.38,263.36
2016,12,1,8,30,660.0,53.0,2.0,7.0,207.0,386.55,321.34
2016,12,1,8,45,703.0,58.0,2.1,8.0,254.5,440.92,368.18
2016,12,1,9,0,746.0,63.0,2.2,9.0,302.0,496.57,414.17
2016,12,1,9,15,777.0,67.0,2.45,10.0,346.0,544.92,453.22
2016,12,1,9,30,808.0,71.0,2.7,11.0,390.0,592.89,490.76
2016,12,1,9,45,828.5,73.5,2.95,12.0,429.0,631.58,520.07
2016,12,1,10,0,849.0,76.0,3.2,13.0,468.0,668.58,547.34
2016,12,1,10,15,864.0,78.0,3.35,13.5,501.0,699.21,568.78
2016,12,1,10,30,879.0,80.0,3.5,14.0,534.0,727.37,588.24
2016,12,1,10,45,889.0,81.5,3.65,15.0,559.5,744.31,598.12
2016,12,1,11,0,899.0,83.0,3.8,16.0,585.0,762.59,609.05
2016,12,1,11,15,905.0,84.0,3.75,16.0,603.5,774.18,616.51
2016,12,1,11,30,911.0,85.0,3.7,16.0,622.0,782.48,621.7
2016,12,1,11,45,917.0,84.5,3.65,16.5,632.5,785.71,622.16
2016,12,1,12,0,923.0,84.0,3.6,17.0,643.0,785.51,620.29
2016,12,1,12,15,923.5,84.5,3.6,17.0,644.5,778.86,615.3
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,768.79,607.99
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,752.1,594.87
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,732.22,579.57
2016,12,1,13,15,913.5,83.0,3.6,18.0,618.0,706.66,561.28
2016,12,1,13,30,908.0,82.0,3.6,18.0,603.0,678.26,539.83
2016,12,1,13,45,898.5,81.0,3.6,18.0,580.0,644.7,513.83
2016,12,1,14,0,889.0,80.0,3.6,18.0,557.0,608.85,485.63
2016,12,1,14,15,876.5,78.5,3.6,18.0,527.0,569.92,454.44
2016,12,1,14,30,864.0,77.0,3.6,18.0,497.0,527.87,420.16
2016,12,1,14,45,846.5,74.5,3.6,18.0,460.5,481.04,381.32
2016,12,1,15,0,829.0,72.0,3.6,18.0,424.0,433.51,340.92
2016,12,1,15,15,802.5,69.0,3.3,17.5,382.0,381.6,296.31
2016,12,1,15,30,776.0,66.0,3.0,17.0,340.0,330.41,251.26
2016,12,1,15,45,737.5,61.5,2.75,17.0,294.0,275.32,202.21
2016,12,1,16,0,699.0,57.0,2.5,17.0,248.0,222.85,155.2
2016,12,1,16,15,638.5,51.5,2.2,15.5,200.0,168.32,108.88
2016,12,1,16,30,578.0,46.0,1.9,14.0,152.0,118.36,68.45
2016,12,1,16,45,473.5,37.0,1.6,13.0,106.5,68.72,34.05
2016,12,1,17,0,369.0,28.0,1.3,12.0,61.0,30.31,13.02
2016,12,1,17,15,184.5,14.0,1.3,11.5,30.5,10.72,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.0,2.4,9.0,4.0,3.93,0.0
2016,12,2,7,30,0.0,8.0,2.6,9.0,8.0,7.71,0.0
2016,12,2,7,45,0.0,22.0,2.85,9.0,22.0,21.24,11.0
2016,12,2,8,0,0.0,36.0,3.1,9.0,36.0,35.37,24.31
2016,12,2,8,15,0.0,53.0,3.15,9.0,53.0,53.04,40.02
2016,12,2,8,30,0.0,70.0,3.2,9.0,70.0,70.48,55.42
2016,12,2,8,45,0.0,87.0,3.25,9.5,87.0,87.8,70.37
2016,12,2,9,0,0.0,104.0,3.3,10.0,104.0,105.06,84.99
2016,12,2,9,15,10.0,126.0,3.3,10.5,130.0,133.71,109.21
2016,12,2,9,30,20.0,148.0,3.3,11.0,156.0,162.93,133.55
2016,12,2,9,45,51.0,173.5,3.35,11.5,196.5,217.55,179.09
2016,12,2,10,0,82.0,199.0,3.4,12.0,237.0,267.12,219.68
2016,12,2,10,15,69.5,209.5,3.45,12.5,243.0,270.16,220.9
2016,12,2,10,30,57.0,220.0,3.5,13.0,249.0,272.6,221.71
2016,12,2,10,45,133.5,238.5,3.6,14.0,311.5,356.21,289.45
2016,12,2,11,0,210.0,257.0,3.7,15.0,374.0,433.24,350.09
2016,12,2,11,15,106.0,215.0,3.75,15.0,274.0,308.81,249.32
2016,12,2,11,30,2.0,173.0,3.8,15.0,174.0,172.29,136.61
2016,12,2,11,45,2.0,174.0,3.85,15.5,175.5,173.02,137.07
2016,12,2,12,0,2.0,175.0,3.9,16.0,177.0,173.79,137.36
2016,12,2,12,15,1.0,166.5,3.9,16.0,167.5,164.19,129.54
2016,12,2,12,30,0.0,158.0,3.9,16.0,158.0,154.72,121.85
2016,12,2,12,45,0.0,138.0,3.9,16.0,138.0,134.58,105.53
2016,12,2,13,0,0.0,118.0,3.9,16.0,118.0,114.66,89.34
2016,12,2,13,15,0.0,85.0,3.9,15.5,85.0,82.24,62.9
2016,12,2,13,30,0.0,52.0,3.9,15.0,52.0,50.27,36.52
2016,12,2,13,45,129.0,145.5,3.9,15.0,214.5,227.67,185.34
2016,12,2,14,0,258.0,239.0,3.9,15.0,377.0,398.44,322.23
2016,12,2,14,15,129.5,198.0,3.9,15.0,267.5,271.54,219.27
2016,12,2,14,30,1.0,157.0,3.9,15.0,158.0,153.42,122.24
2016,12,2,14,45,0.5,144.0,3.95,15.0,144.5,140.2,111.79
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,127.09,101.21
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,113.78,90.55
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,100.54,79.79
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,86.39,67.97
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,72.3,56.04
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,57.8,43.68
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,43.39,31.19
2016,12,2,16,45,0.0,31.0,3.7,13.0,31.0,29.94,19.34
2016,12,2,17,0,0.0,17.0,3.7,13.0,17.0,16.4,6.99
2016,12,2,17,15,0.0,8.5,3.7,12.5,8.5,8.2,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.98,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.82,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,8.67,1.72
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,12.53,5.2
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,16.39,8.67
2016,12,3,8,45,0.0,21.5,3.8,8.0,21.5,20.74,12.53
2016,12,3,9,0,0.0,26.0,3.7,8.0,26.0,25.09,16.35
2016,12,3,9,15,0.0,60.5,3.75,8.0,60.5,58.47,45.39
2016,12,3,9,30,0.0,95.0,3.8,8.0,95.0,93.26,75.3
2016,12,3,9,45,0.0,118.0,3.85,8.0,118.0,116.85,95.26
2016,12,3,10,0,0.0,141.0,3.9,8.0,141.0,140.49,115.09
2016,12,3,10,15,0.0,82.5,4.05,8.0,82.5,79.79,63.19
2016,12,3,10,30,0.0,24.0,4.2,8.0,24.0,23.18,14.42
2016,12,3,10,45,0.0,81.0,4.35,8.5,81.0,78.35,61.68
2016,12,3,11,0,0.0,138.0,4.5,9.0,138.0,135.48,109.69
2016,12,3,11,15,0.0,148.5,4.6,9.0,148.5,145.97,118.28
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,156.46,126.92
2016,12,3,11,45,0.0,160.5,4.85,9.0,160.5,157.76,127.92
2016,12,3,12,0,0.0,162.0,5.0,9.0,162.0,159.09,128.98
2016,12,3,12,15,0.0,143.5,4.9,9.0,143.5,140.27,113.22
2016,12,3,12,30,0.0,125.0,4.8,9.0,125.0,121.69,97.66
2016,12,3,12,45,0.0,69.5,4.75,9.0,69.5,67.22,51.73
2016,12,3,13,0,0.0,14.0,4.7,9.0,14.0,13.52,5.95
2016,12,3,13,15,0.0,43.0,4.45,9.0,43.0,41.56,29.99
2016,12,3,13,30,0.0,72.0,4.2,9.0,72.0,69.64,53.96
2016,12,3,13,45,0.0,71.0,3.95,9.0,71.0,68.66,53.18
2016,12,3,14,0,0.0,70.0,3.7,9.0,70.0,67.69,52.44
2016,12,3,14,15,0.0,50.5,3.75,9.0,50.5,48.8,36.39
2016,12,3,14,30,0.0,31.0,3.8,9.0,31.0,29.94,20.24
2016,12,3,14,45,0.0,66.5,3.9,9.0,66.5,64.28,49.88
2016,12,3,15,0,0.0,102.0,4.0,9.0,102.0,98.78,79.54
2016,12,3,15,15,0.0,92.0,3.75,9.0,92.0,89.01,71.32
2016,12,3,15,30,0.0,82.0,3.5,9.0,82.0,79.27,63.1
2016,12,3,15,45,0.0,70.5,3.25,9.0,70.5,68.12,53.57
2016,12,3,16,0,0.0,59.0,3.0,9.0,59.0,57.0,43.95
2016,12,3,16,15,0.0,47.5,2.7,9.0,47.5,45.89,34.21
2016,12,3,16,30,0.0,36.0,2.4,9.0,36.0,34.76,24.34
2016,12,3,16,45,0.0,25.0,2.15,9.0,25.0,24.13,14.81
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,13.5,4.93
2016,12,3,17,15,0.0,7.0,1.85,8.5,7.0,6.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.98,0.0
2016,12,4,7,45,0.0,4.5,3.5,8.5,4.5,4.33,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.71,0.86
2016,12,4,8,15,0.0,11.5,3.75,9.0,11.5,11.08,3.91
2016,12,4,8,30,0.0,15.0,3.9,9.0,15.0,14.46,6.94
2016,12,4,8,45,0.0,19.0,4.1,9.0,19.0,18.33,10.35
2016,12,4,9,0,0.0,23.0,4.3,9.0,23.0,22.19,13.73
2016,12,4,9,15,0.0,34.5,4.55,9.0,34.5,33.3,23.39
2016,12,4,9,30,0.0,46.0,4.8,9.0,46.0,44.43,32.97
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,55.08,41.99
2016,12,4,10,0,0.0,68.0,5.4,10.0,68.0,65.74,50.93
2016,12,4,10,15,0.0,49.5,5.25,10.0,49.5,47.83,35.49
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,29.94,20.09
2016,12,4,10,45,4.0,109.0,4.95,10.5,111.5,109.1,87.33
2016,12,4,11,0,8.0,187.0,4.8,11.0,192.0,192.21,156.26
2016,12,4,11,15,4.0,133.0,4.6,11.0,135.5,133.17,106.86
2016,12,4,11,30,0.0,79.0,4.4,11.0,79.0,76.42,59.15
2016,12,4,11,45,0.0,84.0,4.2,11.0,84.0,81.27,63.21
2016,12,4,12,0,0.0,89.0,4.0,11.0,89.0,86.12,67.24
2016,12,4,12,15,0.0,121.5,4.15,11.0,121.5,118.26,94.1
2016,12,4,12,30,0.0,154.0,4.3,11.0,154.0,150.73,121.03
2016,12,4,12,45,0.0,150.0,4.45,11.0,150.0,146.61,117.63
2016,12,4,13,0,0.0,146.0,4.6,11.0,146.0,142.52,114.32
2016,12,4,13,15,4.0,168.0,4.8,11.0,170.0,167.13,134.96
2016,12,4,13,30,8.0,190.0,5.0,11.0,194.0,191.58,155.4
2016,12,4,13,45,4.0,110.5,5.2,11.0,112.5,109.67,87.34
2016,12,4,14,0,0.0,31.0,5.4,11.0,31.0,29.95,19.94
2016,12,4,14,15,8.5,105.5,5.3,11.0,109.5,106.95,85.51
2016,12,4,14,30,17.0,180.0,5.2,11.0,188.0,184.47,150.61
2016,12,4,14,45,33.0,177.0,5.15,11.0,191.5,190.24,155.64
2016,12,4,15,0,49.0,174.0,5.1,11.0,195.0,192.13,157.32
2016,12,4,15,15,45.5,157.5,4.85,11.0,175.0,171.61,140.1
2016,12,4,15,30,42.0,141.0,4.6,11.0,155.0,151.44,123.07
2016,12,4,15,45,35.5,122.5,4.35,11.0,133.5,128.84,103.92
2016,12,4,16,0,29.0,104.0,4.1,11.0,112.0,107.0,85.27
2016,12,4,16,15,20.0,84.5,3.85,10.5,89.5,84.54,66.21
2016,12,4,16,30,11.0,65.0,3.6,10.0,67.0,63.4,48.15
2016,12,4,16,45,5.5,45.5,3.4,10.0,46.5,43.68,30.95
2016,12,4,17,0,0.0,26.0,3.2,10.0,26.0,24.9,13.76
2016,12,4,17,15,0.0,13.0,3.15,9.5,13.0,12.55,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.0,6.5,6.26,0.0
2016,12,5,8,0,0.0,11.0,2.8,7.0,11.0,10.6,3.37
2016,12,5,8,15,0.0,17.0,2.65,7.0,17.0,16.39,8.59
2016,12,5,8,30,0.0,23.0,2.5,7.0,23.0,22.19,13.8
2016,12,5,8,45,0.0,29.0,2.35,7.5,29.0,27.98,18.92
2016,12,5,9,0,0.0,35.0,2.2,8.0,35.0,33.79,23.97
2016,12,5,9,15,0.0,57.0,2.0,8.0,57.0,55.08,42.48
2016,12,5,9,30,0.0,79.0,1.8,8.0,79.0,76.72,61.07
2016,12,5,9,45,0.0,48.0,1.65,8.5,48.0,46.37,34.65
2016,12,5,10,0,0.0,17.0,1.5,9.0,17.0,16.41,8.61
2016,12,5,10,15,0.0,48.0,1.45,9.0,48.0,46.38,34.48
2016,12,5,10,30,0.0,79.0,1.4,9.0,79.0,76.4,60.02
2016,12,5,10,45,0.0,116.5,1.35,9.0,116.5,113.82,91.44
2016,12,5,11,0,0.0,154.0,1.3,9.0,154.0,151.98,122.97
2016,12,5,11,15,0.0,105.0,1.35,9.0,105.0,102.01,81.11
2016,12,5,11,30,0.0,56.0,1.4,9.0,56.0,54.14,40.71
2016,12,5,11,45,0.0,95.0,1.5,9.5,95.0,92.0,72.61
2016,12,5,12,0,0.0,134.0,1.6,10.0,134.0,130.85,104.74
2016,12,5,12,15,1.5,155.5,1.7,10.0,156.5,153.49,123.4
2016,12,5,12,30,3.0,177.0,1.8,10.0,179.0,176.16,142.03
2016,12,5,12,45,1.5,126.5,1.9,10.0,127.5,124.21,99.16
2016,12,5,13,0,0.0,76.0,2.0,10.0,76.0,73.52,56.84
2016,12,5,13,15,0.5,121.5,2.1,10.0,122.0,118.45,94.66
2016,12,5,13,30,1.0,167.0,2.2,10.0,168.0,163.99,132.5
2016,12,5,13,45,0.5,156.0,2.35,10.5,156.5,152.57,122.91
2016,12,5,14,0,0.0,145.0,2.5,11.0,145.0,141.26,113.54
2016,12,5,14,15,2.0,153.0,2.55,11.0,154.0,150.21,121.24
2016,12,5,14,30,4.0,161.0,2.6,11.0,163.0,158.97,128.76
2016,12,5,14,45,2.0,88.5,2.7,11.0,89.5,86.59,68.32
2016,12,5,15,0,0.0,16.0,2.8,11.0,16.0,15.44,7.68
2016,12,5,15,15,0.0,14.0,2.75,11.0,14.0,13.51,6.05
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,11.57,4.39
2016,12,5,15,45,311.5,39.5,2.7,11.0,124.0,130.59,98.36
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,215.25,155.65
2016,12,5,16,15,560.5,59.5,2.35,10.5,189.5,162.28,109.29
2016,12,5,16,30,498.0,52.0,2.0,10.0,143.0,115.27,70.43
2016,12,5,16,45,410.0,41.0,1.7,10.0,100.5,69.22,37.0
2016,12,5,17,0,322.0,30.0,1.4,10.0,58.0,32.58,15.0
2016,12,5,17,15,161.0,15.0,1.35,9.5,29.0,11.65,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,5.0,21.0,70.38,0.0
2016,12,6,7,45,354.0,24.5,4.5,5.5,60.5,160.37,106.11
2016,12,6,8,0,506.0,35.0,4.7,6.0,100.0,242.45,191.29
2016,12,6,8,15,586.5,41.5,5.05,6.5,147.5,306.79,252.16
2016,12,6,8,30,667.0,48.0,5.4,7.0,195.0,376.57,316.12
2016,12,6,8,45,718.0,52.0,5.75,7.5,243.0,433.63,368.14
2016,12,6,9,0,769.0,56.0,6.1,8.0,291.0,492.62,420.25
2016,12,6,9,15,401.5,103.5,6.1,8.5,227.5,361.39,308.64
2016,12,6,9,30,34.0,151.0,6.1,9.0,164.0,181.99,151.27
2016,12,6,9,45,35.5,166.0,6.2,9.5,181.0,199.13,165.43
2016,12,6,10,0,37.0,181.0,6.3,10.0,198.0,216.29,179.23
2016,12,6,10,15,36.5,193.0,6.2,10.0,210.5,228.61,189.1
2016,12,6,10,30,36.0,205.0,6.1,10.0,223.0,240.85,198.86
2016,12,6,10,45,18.0,178.0,6.05,10.5,187.0,190.57,155.92
2016,12,6,11,0,0.0,151.0,6.0,11.0,151.0,148.92,120.17
2016,12,6,11,15,11.0,186.0,5.9,11.0,192.5,192.95,156.99
2016,12,6,11,30,22.0,221.0,5.8,11.0,234.0,237.32,193.65
2016,12,6,11,45,11.0,184.0,5.7,11.5,190.5,190.1,153.93
2016,12,6,12,0,0.0,147.0,5.6,12.0,147.0,143.96,115.12
2016,12,6,12,15,0.0,135.5,5.5,12.0,135.5,132.28,105.44
2016,12,6,12,30,0.0,124.0,5.4,12.0,124.0,120.72,95.84
2016,12,6,12,45,0.0,135.5,5.35,12.5,135.5,132.13,105.14
2016,12,6,13,0,0.0,147.0,5.3,13.0,147.0,143.54,114.42
2016,12,6,13,15,0.0,112.0,5.2,13.0,112.0,108.72,85.63
2016,12,6,13,30,0.0,77.0,5.1,13.0,77.0,74.48,57.15
2016,12,6,13,45,0.0,103.0,5.05,13.0,103.0,99.84,78.47
2016,12,6,14,0,0.0,129.0,5.0,13.0,129.0,125.43,99.91
2016,12,6,14,15,0.0,125.0,4.9,13.0,125.0,121.45,96.74
2016,12,6,14,30,0.0,121.0,4.8,13.0,121.0,117.47,93.61
2016,12,6,14,45,1.5,133.0,4.75,13.0,134.0,129.92,104.23
2016,12,6,15,0,3.0,145.0,4.7,13.0,147.0,142.15,114.67
2016,12,6,15,15,1.5,131.0,4.55,12.5,132.0,127.56,102.86
2016,12,6,15,30,0.0,117.0,4.4,12.0,117.0,113.16,91.11
2016,12,6,15,45,266.5,101.0,4.3,12.0,173.5,176.72,137.9
2016,12,6,16,0,533.0,85.0,4.2,12.0,230.0,211.91,155.73
2016,12,6,16,15,468.0,75.0,3.85,11.5,184.5,159.63,110.75
2016,12,6,16,30,403.0,65.0,3.5,11.0,139.0,114.73,73.97
2016,12,6,16,45,297.5,51.0,3.2,10.5,96.5,69.52,41.38
2016,12,6,17,0,192.0,37.0,2.9,10.0,54.0,35.61,19.19
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.0,14.64,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,134.0,13.0,1.4,3.0,17.0,50.05,0.0
2016,12,7,7,45,270.0,26.0,1.65,3.5,53.5,133.09,85.79
2016,12,7,8,0,406.0,39.0,1.9,4.0,90.0,212.5,167.66
2016,12,7,8,15,488.0,47.5,1.85,4.5,135.5,274.53,225.08
2016,12,7,8,30,570.0,56.0,1.8,5.0,181.0,342.68,285.88
2016,12,7,8,45,318.0,89.0,1.75,6.0,161.5,274.96,231.48
2016,12,7,9,0,66.0,122.0,1.7,7.0,142.0,168.23,140.24
2016,12,7,9,15,401.0,100.0,1.65,7.5,250.0,356.23,301.46
2016,12,7,9,30,736.0,78.0,1.6,8.0,358.0,549.6,457.85
2016,12,7,9,45,759.0,82.0,1.6,9.0,396.0,586.94,484.14
2016,12,7,10,0,782.0,86.0,1.6,10.0,434.0,625.67,511.84
2016,12,7,10,15,396.0,131.5,1.55,10.0,308.0,428.86,353.88
2016,12,7,10,30,10.0,177.0,1.5,10.0,182.0,184.46,149.16
2016,12,7,10,45,11.0,185.5,1.5,10.5,191.5,193.54,156.88
2016,12,7,11,0,12.0,194.0,1.5,11.0,201.0,202.65,163.76
2016,12,7,11,15,111.5,231.5,1.5,11.5,296.0,330.92,268.75
2016,12,7,11,30,211.0,269.0,1.5,12.0,391.0,445.49,358.42
2016,12,7,11,45,207.0,275.5,1.5,12.5,397.0,448.21,358.55
2016,12,7,12,0,203.0,282.0,1.5,13.0,403.0,450.15,358.93
2016,12,7,12,15,292.5,267.5,1.5,13.0,442.5,503.92,401.57
2016,12,7,12,30,382.0,253.0,1.5,13.0,482.0,548.0,435.99
2016,12,7,12,45,385.5,248.5,1.55,13.5,477.5,538.6,428.0
2016,12,7,13,0,389.0,244.0,1.6,14.0,473.0,527.76,419.35
2016,12,7,13,15,347.5,246.5,1.55,14.0,447.5,492.8,391.96
2016,12,7,13,30,306.0,249.0,1.5,14.0,422.0,458.49,365.1
2016,12,7,13,45,433.0,207.5,1.5,14.5,442.0,487.93,388.94
2016,12,7,14,0,560.0,166.0,1.5,15.0,462.0,504.3,401.58
2016,12,7,14,15,673.5,129.5,1.35,15.0,467.0,510.78,405.63
2016,12,7,14,30,787.0,93.0,1.2,15.0,472.0,504.73,399.2
2016,12,7,14,45,621.5,118.5,1.05,15.0,404.0,419.96,331.44
2016,12,7,15,0,456.0,144.0,0.9,15.0,336.0,344.52,271.29
2016,12,7,15,15,429.5,135.5,0.75,14.5,302.0,303.72,237.82
2016,12,7,15,30,403.0,127.0,0.6,14.0,268.0,264.46,204.78
2016,12,7,15,45,380.5,112.0,0.45,14.0,231.0,221.85,168.22
2016,12,7,16,0,358.0,97.0,0.3,14.0,194.0,180.94,132.84
2016,12,7,16,15,320.5,81.5,0.45,13.0,156.0,138.65,97.84
2016,12,7,16,30,283.0,66.0,0.6,12.0,118.0,100.04,66.38
2016,12,7,16,45,218.5,49.5,0.8,11.5,82.5,62.24,38.09
2016,12,7,17,0,154.0,33.0,1.0,11.0,47.0,31.42,16.42
2016,12,7,17,15,77.0,16.5,1.2,10.5,23.5,12.94,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,6.65,1.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,6.8,1.0,10.0,9.83,0.0
2016,12,8,7,45,57.5,28.5,6.95,1.5,36.0,55.69,32.93
2016,12,8,8,0,115.0,47.0,7.1,2.0,62.0,107.43,84.76
2016,12,8,8,15,150.5,66.5,7.2,2.0,94.5,148.92,123.65
2016,12,8,8,30,186.0,86.0,7.3,2.0,127.0,192.97,164.46
2016,12,8,8,45,229.5,99.5,7.45,2.0,161.5,235.84,203.96
2016,12,8,9,0,273.0,113.0,7.6,2.0,196.0,281.77,245.68
2016,12,8,9,15,147.0,128.0,7.6,2.0,174.0,227.77,197.68
2016,12,8,9,30,21.0,143.0,7.6,2.0,152.0,158.47,134.72
2016,12,8,9,45,14.0,150.0,7.6,2.5,156.0,160.68,136.03
2016,12,8,10,0,7.0,157.0,7.6,3.0,160.0,162.7,137.05
2016,12,8,10,15,3.5,158.0,7.55,3.0,159.5,160.48,134.73
2016,12,8,10,30,0.0,159.0,7.5,3.0,159.0,158.35,132.5
2016,12,8,10,45,410.0,130.5,7.45,3.0,353.5,448.65,391.32
2016,12,8,11,0,820.0,102.0,7.4,3.0,548.0,720.86,621.89
2016,12,8,11,15,451.0,181.0,7.3,3.0,428.0,541.19,466.13
2016,12,8,11,30,82.0,260.0,7.2,3.0,308.0,332.17,281.22
2016,12,8,11,45,138.5,269.5,7.1,3.0,351.0,390.71,331.89
2016,12,8,12,0,195.0,279.0,7.0,3.0,394.0,440.87,374.71
2016,12,8,12,15,326.5,254.0,6.9,3.0,448.5,513.96,438.34
2016,12,8,12,30,458.0,229.0,6.8,3.0,503.0,583.4,497.85
2016,12,8,12,45,314.5,253.0,6.75,3.0,440.5,493.12,419.89
2016,12,8,13,0,171.0,277.0,6.7,3.0,378.0,406.71,344.7
2016,12,8,13,15,157.5,270.5,6.6,3.0,361.5,385.77,327.05
2016,12,8,13,30,144.0,264.0,6.5,3.0,345.0,365.02,309.41
2016,12,8,13,45,82.0,232.5,6.45,3.0,278.0,284.24,240.5
2016,12,8,14,0,20.0,201.0,6.4,3.0,211.0,208.92,175.62
2016,12,8,14,15,55.0,206.5,6.35,3.0,233.5,236.03,199.58
2016,12,8,14,30,90.0,212.0,6.3,3.0,256.0,256.96,217.82
2016,12,8,14,45,57.5,187.0,6.25,3.0,214.5,212.09,179.27
2016,12,8,15,0,25.0,162.0,6.2,3.0,173.0,168.39,141.75
2016,12,8,15,15,21.0,147.0,6.0,3.0,156.0,150.75,126.64
2016,12,8,15,30,17.0,132.0,5.8,3.0,139.0,133.5,111.75
2016,12,8,15,45,13.0,115.5,5.65,3.0,120.0,115.21,95.85
2016,12,8,16,0,9.0,99.0,5.5,3.0,101.0,97.36,80.2
2016,12,8,16,15,4.5,80.5,5.15,2.5,81.5,78.01,63.21
2016,12,8,16,30,0.0,62.0,4.8,2.0,62.0,59.25,46.55
2016,12,8,16,45,0.0,43.5,4.45,2.0,43.5,41.51,30.34
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,24.05,13.75
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,12.06,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,54.29,0.0
2016,12,9,7,45,310.5,23.5,2.85,-1.5,54.0,141.1,86.26
