Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,0,466.0,35.0,3.1,-1.0,92.0,228.58,182.69
2016,12,9,8,15,550.5,42.5,3.2,-0.5,139.0,292.6,244.23
2016,12,9,8,30,635.0,50.0,3.3,0.0,186.0,359.75,306.61
2016,12,9,8,45,342.0,84.0,3.45,0.0,159.0,279.79,242.02
2016,12,9,9,0,49.0,118.0,3.6,0.0,132.0,154.32,131.99
2016,12,9,9,15,25.0,124.0,3.45,0.5,131.5,146.48,124.76
2016,12,9,9,30,1.0,130.0,3.3,1.0,131.0,131.97,111.19
2016,12,9,9,45,2.0,140.0,3.2,1.5,141.0,142.18,119.66
2016,12,9,10,0,3.0,150.0,3.1,2.0,151.0,152.54,128.12
2016,12,9,10,15,39.0,184.0,2.95,2.5,203.0,220.17,186.32
2016,12,9,10,30,75.0,218.0,2.8,3.0,255.0,283.27,239.3
2016,12,9,10,45,74.0,229.0,2.65,3.5,267.5,294.38,247.31
2016,12,9,11,0,73.0,240.0,2.5,4.0,280.0,305.27,255.23
2016,12,9,11,15,104.5,254.0,2.3,4.5,313.0,343.17,286.0
2016,12,9,11,30,136.0,268.0,2.1,5.0,346.0,388.73,322.11
2016,12,9,11,45,202.0,268.5,1.95,5.5,387.0,436.54,360.47
2016,12,9,12,0,268.0,269.0,1.8,6.0,428.0,490.94,402.89
2016,12,9,12,15,275.5,269.0,1.65,6.0,433.0,492.87,403.32
2016,12,9,12,30,283.0,269.0,1.5,6.0,438.0,493.67,403.22
2016,12,9,12,45,349.5,252.0,1.4,6.5,458.5,516.69,421.17
2016,12,9,13,0,416.0,235.0,1.3,7.0,479.0,536.61,436.12
2016,12,9,13,15,405.0,231.5,1.2,7.0,464.5,515.29,418.64
2016,12,9,13,30,394.0,228.0,1.1,7.0,450.0,493.11,400.8
2016,12,9,13,45,308.5,233.5,1.05,7.0,403.5,433.77,353.25
2016,12,9,14,0,223.0,239.0,1.0,7.0,357.0,374.2,305.4
2016,12,9,14,15,221.0,226.5,1.0,7.0,338.0,351.46,287.68
2016,12,9,14,30,219.0,214.0,1.0,7.0,319.0,328.36,269.11
2016,12,9,14,45,124.5,189.5,1.0,7.0,248.5,249.02,204.45
2016,12,9,15,0,30.0,165.0,1.0,7.0,178.0,175.27,143.89
2016,12,9,15,15,26.5,150.0,1.05,7.0,160.5,157.15,129.18
2016,12,9,15,30,23.0,135.0,1.1,7.0,143.0,138.48,113.58
2016,12,9,15,45,360.0,97.0,1.15,7.0,195.5,201.97,158.45
2016,12,9,16,0,697.0,59.0,1.2,7.0,248.0,228.06,165.39
2016,12,9,16,15,636.0,53.0,1.1,6.0,200.5,172.28,116.19
2016,12,9,16,30,575.0,47.0,1.0,5.0,153.0,122.88,74.67
2016,12,9,16,45,473.0,38.0,0.9,4.5,108.0,73.25,38.45
2016,12,9,17,0,371.0,29.0,0.8,4.0,63.0,34.45,15.49
2016,12,9,17,15,185.5,14.5,0.85,3.5,31.5,11.09,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,7.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,0.0,14.0,1.4,2.0,14.0,13.76,0.0
2016,12,10,7,45,181.5,27.5,1.7,2.5,49.0,103.24,58.79
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,195.75,153.67
2016,12,10,8,15,450.5,50.5,2.1,3.0,129.0,259.11,212.99
2016,12,10,8,30,538.0,60.0,2.2,3.0,174.0,328.97,276.45
2016,12,10,8,45,282.5,86.5,2.3,3.5,147.5,252.72,214.98
2016,12,10,9,0,27.0,113.0,2.4,4.0,121.0,136.48,114.22
2016,12,10,9,15,13.5,90.0,2.5,4.5,94.0,96.68,79.62
2016,12,10,9,30,0.0,67.0,2.6,5.0,67.0,64.76,51.34
2016,12,10,9,45,385.5,79.0,2.75,6.0,248.5,346.88,298.8
2016,12,10,10,0,771.0,91.0,2.9,7.0,430.0,622.86,523.27
2016,12,10,10,15,385.5,106.0,2.95,7.0,275.5,390.5,331.04
2016,12,10,10,30,0.0,121.0,3.0,7.0,121.0,118.76,96.25
2016,12,10,10,45,0.5,145.0,3.15,7.5,145.5,143.57,117.26
2016,12,10,11,0,1.0,169.0,3.3,8.0,170.0,168.47,137.7
2016,12,10,11,15,5.0,182.5,3.35,8.0,186.0,185.01,151.39
2016,12,10,11,30,9.0,196.0,3.4,8.0,202.0,201.58,165.08
2016,12,10,11,45,7.0,192.0,3.5,8.5,196.5,195.5,159.54
2016,12,10,12,0,5.0,188.0,3.6,9.0,191.0,189.53,154.19
2016,12,10,12,15,3.0,181.0,3.65,9.0,183.0,180.58,146.7
2016,12,10,12,30,1.0,174.0,3.7,9.0,175.0,171.77,139.35
2016,12,10,12,45,15.0,204.0,3.75,9.5,213.5,211.99,172.75
2016,12,10,13,0,29.0,234.0,3.8,10.0,252.0,257.44,209.9
2016,12,10,13,15,27.0,227.0,3.8,10.0,243.0,242.4,197.59
2016,12,10,13,30,25.0,220.0,3.8,10.0,234.0,233.04,190.06
2016,12,10,13,45,23.0,210.5,3.85,10.5,223.0,221.24,180.22
2016,12,10,14,0,21.0,201.0,3.9,11.0,212.0,209.56,170.5
2016,12,10,14,15,11.0,179.0,3.9,11.0,185.0,181.11,147.12
2016,12,10,14,30,1.0,157.0,3.9,11.0,158.0,153.55,124.39
2016,12,10,14,45,0.5,121.0,3.9,11.0,121.5,117.69,94.63
2016,12,10,15,0,0.0,85.0,3.9,11.0,85.0,82.24,64.86
2016,12,10,15,15,0.0,76.5,3.8,10.5,76.5,73.97,58.1
2016,12,10,15,30,0.0,68.0,3.7,10.0,68.0,65.73,51.25
2016,12,10,15,45,311.0,68.5,3.6,10.0,153.0,159.94,123.78
2016,12,10,16,0,622.0,69.0,3.5,10.0,238.0,219.75,160.57
2016,12,10,16,15,558.0,61.5,3.1,9.0,191.5,166.5,113.99
2016,12,10,16,30,494.0,54.0,2.7,8.0,145.0,119.33,74.67
2016,12,10,16,45,398.0,43.0,2.35,7.5,102.0,72.55,40.28
2016,12,10,17,0,302.0,32.0,2.0,7.0,59.0,36.03,17.57
2016,12,10,17,15,151.0,16.0,2.0,6.5,29.5,12.49,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,8.0,13.0,38.08,0.0
2016,12,11,7,45,250.5,23.5,4.1,8.5,48.0,119.49,62.9
2016,12,11,8,0,400.0,36.0,4.3,9.0,83.0,203.63,156.26
2016,12,11,8,15,486.5,44.0,4.6,9.5,127.5,265.9,214.45
2016,12,11,8,30,573.0,52.0,4.9,10.0,172.0,334.78,276.58
2016,12,11,8,45,286.5,56.0,5.2,11.0,116.0,216.8,181.04
2016,12,11,9,0,0.0,60.0,5.5,12.0,60.0,57.99,44.23
2016,12,11,9,15,0.0,68.0,5.55,12.5,68.0,65.86,50.9
2016,12,11,9,30,0.0,76.0,5.6,13.0,76.0,73.75,57.43
2016,12,11,9,45,0.0,92.5,5.65,13.5,92.5,90.43,71.28
2016,12,11,10,0,0.0,109.0,5.7,14.0,109.0,107.13,84.99
2016,12,11,10,15,58.5,166.0,5.75,14.5,195.0,212.93,173.98
2016,12,11,10,30,117.0,223.0,5.8,15.0,281.0,326.21,266.63
2016,12,11,10,45,96.0,231.5,5.85,15.5,280.5,312.97,254.37
2016,12,11,11,0,75.0,240.0,5.9,16.0,280.0,306.78,247.98
2016,12,11,11,15,101.0,253.5,5.9,16.5,309.5,340.05,274.49
2016,12,11,11,30,127.0,267.0,5.9,17.0,339.0,380.93,306.6
2016,12,11,11,45,107.0,269.0,5.95,17.5,330.5,359.38,288.2
2016,12,11,12,0,87.0,271.0,6.0,18.0,322.0,345.26,275.81
2016,12,11,12,15,107.5,276.0,5.95,18.0,339.5,363.9,290.92
2016,12,11,12,30,128.0,281.0,5.9,18.0,357.0,388.44,310.47
2016,12,11,12,45,102.0,273.0,5.85,18.5,333.5,352.01,280.57
2016,12,11,13,0,76.0,265.0,5.8,19.0,310.0,322.81,256.47
2016,12,11,13,15,245.5,244.5,5.7,19.0,384.0,422.67,338.72
2016,12,11,13,30,415.0,224.0,5.6,19.0,458.0,502.55,403.26
2016,12,11,13,45,208.5,196.0,5.5,19.0,313.5,333.37,267.54
2016,12,11,14,0,2.0,168.0,5.4,19.0,169.0,165.39,129.87
2016,12,11,14,15,1.0,114.5,5.15,18.5,115.0,111.69,86.74
2016,12,11,14,30,0.0,61.0,4.9,18.0,61.0,58.96,43.55
2016,12,11,14,45,27.0,118.0,4.65,18.0,129.5,128.75,101.51
2016,12,11,15,0,54.0,175.0,4.4,18.0,198.0,195.74,156.09
2016,12,11,15,15,50.5,158.5,4.25,17.5,178.5,174.98,139.31
2016,12,11,15,30,47.0,142.0,4.1,17.0,159.0,154.56,122.73
2016,12,11,15,45,358.5,101.5,3.95,16.5,201.0,206.7,157.92
2016,12,11,16,0,670.0,61.0,3.8,16.0,243.0,224.18,159.14
2016,12,11,16,15,609.5,55.0,3.65,15.5,196.5,170.61,112.72
2016,12,11,16,30,549.0,49.0,3.5,15.0,150.0,122.63,73.11
2016,12,11,16,45,447.0,39.5,3.35,14.5,106.0,73.74,38.18
2016,12,11,17,0,345.0,30.0,3.2,14.0,62.0,35.68,15.81
2016,12,11,17,15,172.5,15.0,3.1,13.5,31.0,11.5,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,211.0,16.5,3.55,4.5,41.0,97.88,47.98
2016,12,12,8,0,422.0,33.0,3.7,5.0,82.0,207.61,160.84
2016,12,12,8,15,508.5,41.0,3.7,5.5,127.0,270.48,220.39
2016,12,12,8,30,595.0,49.0,3.7,6.0,172.0,340.08,283.6
2016,12,12,8,45,648.5,54.0,3.7,7.0,218.0,393.05,331.04
2016,12,12,9,0,702.0,59.0,3.7,8.0,264.0,451.63,381.21
2016,12,12,9,15,737.0,63.0,3.55,8.5,307.5,500.49,422.12
2016,12,12,9,30,772.0,67.0,3.4,9.0,351.0,549.46,461.64
2016,12,12,9,45,796.5,69.5,3.25,9.5,390.5,589.82,493.04
2016,12,12,10,0,821.0,72.0,3.1,10.0,430.0,628.92,522.44
2016,12,12,10,15,837.5,74.0,2.95,10.5,463.5,660.44,544.88
2016,12,12,10,30,854.0,76.0,2.8,11.0,497.0,689.73,564.29
2016,12,12,10,45,865.0,77.5,2.65,11.5,523.5,707.82,574.92
2016,12,12,11,0,876.0,79.0,2.5,12.0,550.0,727.35,586.57
2016,12,12,11,15,883.5,80.0,2.3,12.5,569.0,740.79,593.22
2016,12,12,11,30,891.0,81.0,2.1,13.0,588.0,751.08,597.49
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.5,756.06,598.25
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,757.72,596.7
2016,12,12,12,15,906.0,80.0,1.55,14.5,614.0,752.17,589.13
2016,12,12,12,30,907.0,80.0,1.3,15.0,617.0,743.28,579.19
2016,12,12,12,45,904.5,80.0,1.05,15.5,611.5,728.62,565.13
2016,12,12,13,0,902.0,80.0,0.8,16.0,606.0,710.8,548.83
2016,12,12,13,15,897.0,79.5,0.75,16.0,593.0,687.71,532.51
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,661.79,513.12
2016,12,12,13,45,882.5,78.0,0.7,16.0,558.5,629.87,489.66
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,595.68,464.12
2016,12,12,14,15,860.5,75.5,0.75,16.0,508.5,557.25,435.35
2016,12,12,14,30,848.0,74.0,0.8,16.0,480.0,518.12,405.16
2016,12,12,14,45,825.5,73.0,0.9,16.0,444.5,472.11,369.16
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,425.77,331.64
2016,12,12,15,15,776.5,68.5,0.95,16.0,369.0,375.3,289.11
2016,12,12,15,30,750.0,65.0,0.9,16.0,329.0,325.52,246.1
2016,12,12,15,45,711.0,61.5,0.85,16.0,285.0,273.08,200.4
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,223.22,156.42
2016,12,12,16,15,612.5,52.0,0.8,15.0,195.0,169.01,110.65
2016,12,12,16,30,553.0,46.0,0.8,14.0,149.0,121.0,71.53
2016,12,12,16,45,453.5,37.5,0.85,13.5,105.0,72.98,37.31
2016,12,12,17,0,354.0,29.0,0.9,13.0,61.0,35.48,15.41
2016,12,12,17,15,177.0,14.5,0.95,12.5,30.5,11.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,165.0,19.5,3.0,9.5,38.0,86.44,37.7
2016,12,13,8,0,330.0,39.0,3.3,10.0,76.0,179.53,136.07
2016,12,13,8,15,420.0,49.0,3.3,10.5,120.0,242.37,193.73
2016,12,13,8,30,510.0,59.0,3.3,11.0,164.0,312.14,255.4
2016,12,13,8,45,576.5,64.5,3.3,11.5,210.5,371.7,307.57
2016,12,13,9,0,643.0,70.0,3.3,12.0,257.0,434.79,361.05
2016,12,13,9,15,680.5,75.0,3.45,12.5,300.0,483.98,402.03
2016,12,13,9,30,718.0,80.0,3.6,13.0,343.0,533.65,442.23
2016,12,13,9,45,752.5,81.0,3.8,14.0,383.5,574.19,473.68
2016,12,13,10,0,787.0,82.0,4.0,15.0,424.0,617.08,506.05
2016,12,13,10,15,805.0,84.5,4.05,15.5,457.5,649.49,530.03
2016,12,13,10,30,823.0,87.0,4.1,16.0,491.0,679.83,551.55
2016,12,13,10,45,842.0,86.5,4.15,16.5,518.5,705.15,568.65
2016,12,13,11,0,861.0,86.0,4.2,17.0,546.0,727.93,583.78
2016,12,13,11,15,868.5,87.0,4.2,17.0,565.0,741.24,592.79
2016,12,13,11,30,876.0,88.0,4.2,17.0,584.0,751.41,599.63
2016,12,13,11,45,893.5,83.0,4.2,17.0,598.0,755.01,601.73
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,759.44,604.65
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,753.98,600.52
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,745.15,594.25
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.5,731.39,583.32
2016,12,13,13,0,912.0,77.0,4.4,18.0,609.0,714.39,570.12
2016,12,13,13,15,907.5,76.0,4.35,17.5,595.5,691.02,553.94
2016,12,13,13,30,903.0,75.0,4.3,17.0,582.0,664.76,534.55
2016,12,13,13,45,895.5,73.5,4.25,17.0,561.0,633.36,509.63
2016,12,13,14,0,888.0,72.0,4.2,17.0,540.0,599.54,482.45
2016,12,13,14,15,876.0,71.0,4.15,17.0,512.0,561.54,451.56
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,521.81,418.64
2016,12,13,14,45,839.5,69.5,4.05,17.0,448.5,475.78,380.01
2016,12,13,15,0,815.0,69.0,4.0,17.0,413.0,428.6,339.64
2016,12,13,15,15,789.5,66.5,3.85,16.5,373.0,379.09,296.97
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,330.13,253.69
2016,12,13,15,45,724.0,60.5,3.6,15.5,288.0,276.74,206.34
2016,12,13,16,0,684.0,57.0,3.5,15.0,243.0,226.0,160.8
2016,12,13,16,15,625.5,51.5,3.1,14.0,197.0,171.85,113.84
2016,12,13,16,30,567.0,46.0,2.7,13.0,151.0,123.74,73.81
2016,12,13,16,45,463.0,37.5,2.35,12.5,107.0,74.47,38.29
2016,12,13,17,0,359.0,29.0,2.0,12.0,63.0,36.19,15.75
2016,12,13,17,15,179.5,14.5,2.05,11.5,31.5,10.96,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,186.0,17.5,2.25,3.5,38.0,89.86,36.26
2016,12,14,8,0,372.0,35.0,2.5,4.0,76.0,190.16,146.48
2016,12,14,8,15,462.5,44.5,2.35,4.5,121.0,253.98,206.52
2016,12,14,8,30,553.0,54.0,2.2,5.0,166.0,324.95,270.2
2016,12,14,8,45,606.0,60.5,2.05,6.0,211.5,380.53,319.01
2016,12,14,9,0,659.0,67.0,1.9,7.0,257.0,438.67,367.78
2016,12,14,9,15,596.5,86.0,1.8,7.5,278.5,448.28,375.73
2016,12,14,9,30,534.0,105.0,1.7,8.0,300.0,451.29,377.43
2016,12,14,9,45,368.5,146.5,1.65,9.0,288.0,407.53,338.92
2016,12,14,10,0,203.0,188.0,1.6,10.0,276.0,340.61,281.24
2016,12,14,10,15,106.5,181.0,1.6,10.5,227.5,270.05,222.05
2016,12,14,10,30,10.0,174.0,1.6,11.0,179.0,181.58,146.96
2016,12,14,10,45,5.5,169.0,1.65,11.5,172.0,172.39,139.06
2016,12,14,11,0,1.0,164.0,1.7,12.0,165.0,163.37,131.09
2016,12,14,11,15,26.0,203.5,1.65,12.5,218.5,222.57,179.51
2016,12,14,11,30,51.0,243.0,1.6,13.0,272.0,290.56,233.52
2016,12,14,11,45,35.0,231.5,1.6,13.5,252.0,264.96,211.9
2016,12,14,12,0,19.0,220.0,1.6,14.0,232.0,233.1,185.74
2016,12,14,12,15,21.0,224.5,1.55,14.0,237.5,238.65,190.22
2016,12,14,12,30,23.0,229.0,1.5,14.0,243.0,244.13,194.5
2016,12,14,12,45,29.5,234.5,1.5,14.5,252.0,259.74,206.62
2016,12,14,13,0,36.0,240.0,1.5,15.0,261.0,268.81,213.51
2016,12,14,13,15,28.0,226.0,1.5,15.0,242.0,242.16,192.38
2016,12,14,13,30,20.0,212.0,1.5,15.0,223.0,221.8,176.27
2016,12,14,13,45,87.5,227.5,1.55,15.5,274.0,282.82,225.86
2016,12,14,14,0,155.0,243.0,1.6,16.0,325.0,339.21,270.24
2016,12,14,14,15,158.0,229.5,1.65,16.0,309.0,320.55,255.53
2016,12,14,14,30,161.0,216.0,1.7,16.0,293.0,301.37,240.58
2016,12,14,14,45,124.5,199.0,1.75,16.0,256.0,259.28,207.07
2016,12,14,15,0,88.0,182.0,1.8,16.0,219.0,217.79,173.89
2016,12,14,15,15,81.0,165.5,1.75,15.5,197.5,194.09,154.98
2016,12,14,15,30,74.0,149.0,1.7,15.0,176.0,170.96,136.22
2016,12,14,15,45,340.5,110.5,1.7,15.0,207.0,211.52,162.56
2016,12,14,16,0,607.0,72.0,1.7,15.0,238.0,222.06,159.55
2016,12,14,16,15,545.0,64.5,1.6,14.0,192.5,169.82,115.05
2016,12,14,16,30,483.0,57.0,1.5,13.0,147.0,123.42,77.07
2016,12,14,16,45,386.0,45.5,1.45,12.0,104.0,76.26,42.78
2016,12,14,17,0,289.0,34.0,1.4,11.0,61.0,39.44,19.68
2016,12,14,17,15,144.5,17.0,1.55,10.5,30.5,13.28,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.5,2.95,2.5,10.5,10.12,0.0
2016,12,15,8,0,0.0,21.0,3.1,3.0,21.0,20.27,11.39
2016,12,15,8,15,0.0,34.0,3.15,3.5,34.0,32.84,22.94
2016,12,15,8,30,0.0,47.0,3.2,4.0,47.0,45.72,34.58
2016,12,15,8,45,0.0,60.5,3.25,4.5,60.5,59.37,46.75
2016,12,15,9,0,0.0,74.0,3.3,5.0,74.0,72.98,58.68
2016,12,15,9,15,0.0,87.5,3.15,5.5,87.5,86.56,70.38
2016,12,15,9,30,0.0,101.0,3.0,6.0,101.0,100.13,81.87
2016,12,15,9,45,0.0,93.0,2.95,6.5,93.0,91.04,73.69
2016,12,15,10,0,0.0,85.0,2.9,7.0,85.0,82.5,66.05
2016,12,15,10,15,0.0,93.5,2.8,7.0,93.5,90.95,73.16
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,99.4,80.22
2016,12,15,10,45,0.0,110.0,2.6,7.5,110.0,107.35,86.65
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,115.3,93.05
2016,12,15,11,15,0.0,112.5,2.4,8.0,112.5,109.6,88.09
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,104.01,83.27
2016,12,15,11,45,0.0,126.5,2.2,8.5,126.5,123.49,99.41
2016,12,15,12,0,0.0,146.0,2.1,9.0,146.0,143.06,115.41
2016,12,15,12,15,0.0,156.0,2.05,9.0,156.0,153.03,123.59
2016,12,15,12,30,0.0,166.0,2.0,9.0,166.0,163.01,131.79
2016,12,15,12,45,0.0,155.0,1.95,9.5,155.0,151.76,122.24
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,140.62,112.87
2016,12,15,13,15,0.0,140.5,1.9,10.0,140.5,137.05,110.02
2016,12,15,13,30,0.0,137.0,1.9,10.0,137.0,133.51,107.19
2016,12,15,13,45,0.0,126.0,1.9,10.5,126.0,122.55,98.01
2016,12,15,14,0,0.0,115.0,1.9,11.0,115.0,111.66,88.91
2016,12,15,14,15,0.0,112.5,1.9,11.0,112.5,109.18,87.01
2016,12,15,14,30,0.0,110.0,1.9,11.0,110.0,106.71,85.11
2016,12,15,14,45,0.0,100.5,1.9,11.5,100.5,97.38,77.3
2016,12,15,15,0,0.0,91.0,1.9,12.0,91.0,88.09,69.51
2016,12,15,15,15,0.0,82.0,1.85,11.5,82.0,79.32,62.38
2016,12,15,15,30,0.0,73.0,1.8,11.0,73.0,70.58,55.18
2016,12,15,15,45,245.5,84.0,1.75,11.0,151.5,157.71,123.03
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,215.56,160.66
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,165.09,117.59
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,120.68,81.15
2016,12,15,16,45,276.0,56.0,1.1,8.5,99.0,76.11,47.62
2016,12,15,17,0,187.0,40.0,0.9,8.0,57.0,41.03,23.34
2016,12,15,17,15,93.5,20.0,0.95,7.5,28.5,15.75,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.5,18.5,3.6,7.5,35.5,80.5,22.84
2016,12,16,8,0,313.0,37.0,3.8,8.0,71.0,169.59,127.83
2016,12,16,8,15,405.5,47.5,3.95,8.5,114.0,232.63,186.69
2016,12,16,8,30,498.0,58.0,4.1,9.0,157.0,302.99,249.7
2016,12,16,8,45,564.5,64.0,4.35,10.0,203.0,362.42,302.31
2016,12,16,9,0,631.0,70.0,4.6,11.0,249.0,425.45,356.42
2016,12,16,9,15,669.0,75.0,4.7,12.0,292.0,474.5,397.31
2016,12,16,9,30,707.0,80.0,4.8,13.0,335.0,524.11,437.32
2016,12,16,9,45,739.5,81.5,4.95,14.0,375.0,566.35,470.51
2016,12,16,10,0,772.0,83.0,5.1,15.0,415.0,605.57,500.55
2016,12,16,10,15,386.0,93.5,5.2,15.5,259.5,373.47,310.78
2016,12,16,10,30,0.0,104.0,5.3,16.0,104.0,101.44,79.1
2016,12,16,10,45,0.0,108.0,5.4,16.5,108.0,105.33,82.18
2016,12,16,11,0,0.0,112.0,5.5,17.0,112.0,109.23,85.1
2016,12,16,11,15,0.5,140.5,5.55,17.5,141.0,138.4,108.69
2016,12,16,11,30,1.0,169.0,5.6,18.0,170.0,167.79,132.18
2016,12,16,11,45,8.5,191.5,5.7,18.5,197.0,196.23,154.95
2016,12,16,12,0,16.0,214.0,5.8,19.0,224.0,224.68,177.53
2016,12,16,12,15,31.5,233.5,5.85,19.5,252.0,262.49,207.57
2016,12,16,12,30,47.0,253.0,5.9,20.0,280.0,293.49,231.96
2016,12,16,12,45,27.5,223.5,5.95,20.5,239.5,246.7,194.1
2016,12,16,13,0,8.0,194.0,6.0,21.0,199.0,196.59,153.58
2016,12,16,13,15,71.0,228.5,6.0,21.0,268.5,278.7,220.41
2016,12,16,13,30,134.0,263.0,6.0,21.0,338.0,358.3,283.93
2016,12,16,13,45,488.5,175.0,6.0,21.0,434.5,490.31,392.9
2016,12,16,14,0,843.0,87.0,6.0,21.0,531.0,592.37,474.76
2016,12,16,14,15,514.0,151.5,5.9,21.0,418.0,446.0,356.56
2016,12,16,14,30,185.0,216.0,5.8,21.0,305.0,314.18,249.42
2016,12,16,14,45,489.5,145.5,5.7,21.0,358.0,386.4,307.34
2016,12,16,15,0,794.0,75.0,5.6,21.0,411.0,428.18,337.06
2016,12,16,15,15,769.0,72.0,5.35,20.5,371.5,379.36,294.9
2016,12,16,15,30,744.0,69.0,5.1,20.0,332.0,331.07,252.48
2016,12,16,15,45,704.5,65.0,4.85,19.5,288.0,278.28,206.04
2016,12,16,16,0,665.0,61.0,4.6,19.0,244.0,227.38,160.87
2016,12,16,16,15,607.5,55.0,4.25,18.0,198.5,174.48,115.47
2016,12,16,16,30,550.0,49.0,3.9,17.0,153.0,126.81,76.1
2016,12,16,16,45,448.5,40.0,3.6,16.5,109.0,77.8,40.7
2016,12,16,17,0,347.0,31.0,3.3,16.0,65.0,39.5,17.74
2016,12,16,17,15,173.5,15.5,3.4,15.5,32.5,11.75,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.0,3.25,14.5,35.5,86.02,18.34
2016,12,17,8,0,373.0,32.0,3.5,15.0,71.0,185.36,135.31
2016,12,17,8,15,464.0,41.0,3.6,15.5,115.0,248.25,193.53
2016,12,17,8,30,555.0,50.0,3.7,16.0,159.0,318.48,255.08
2016,12,17,8,45,610.5,56.0,3.8,17.0,204.5,374.53,303.53
2016,12,17,9,0,666.0,62.0,3.9,18.0,250.0,433.41,352.53
2016,12,17,9,15,333.0,64.0,4.15,18.5,158.0,268.63,220.4
2016,12,17,9,30,0.0,66.0,4.4,19.0,66.0,63.79,47.69
2016,12,17,9,45,0.0,93.0,4.7,19.5,93.0,91.08,70.18
2016,12,17,10,0,0.0,120.0,5.0,20.0,120.0,118.85,92.64
2016,12,17,10,15,51.0,168.5,5.05,20.5,193.5,210.8,168.01
2016,12,17,10,30,102.0,217.0,5.1,21.0,267.0,300.98,240.1
2016,12,17,10,45,134.0,231.5,5.15,21.5,300.5,347.72,276.48
2016,12,17,11,0,166.0,246.0,5.2,22.0,334.0,387.07,306.8
2016,12,17,11,15,520.0,166.0,5.1,22.5,456.0,571.73,455.34
2016,12,17,11,30,874.0,86.0,5.0,23.0,578.0,745.89,586.69
2016,12,17,11,45,878.0,87.5,4.95,23.5,590.0,747.25,584.89
2016,12,17,12,0,882.0,89.0,4.9,24.0,602.0,749.45,584.75
2016,12,17,12,15,884.5,89.0,4.8,24.0,607.0,745.61,581.26
2016,12,17,12,30,887.0,89.0,4.7,24.0,612.0,738.49,575.56
2016,12,17,12,45,892.0,87.0,4.6,24.0,609.0,727.68,567.33
2016,12,17,13,0,897.0,85.0,4.5,24.0,606.0,713.55,556.83
2016,12,17,13,15,893.5,84.0,4.4,24.0,594.5,691.52,540.66
2016,12,17,13,30,890.0,83.0,4.3,24.0,583.0,666.59,521.47
2016,12,17,13,45,887.5,80.5,4.2,24.0,563.5,637.91,499.25
2016,12,17,14,0,885.0,78.0,4.1,24.0,544.0,606.54,474.67
2016,12,17,14,15,873.5,76.5,3.85,24.0,516.5,568.69,444.38
2016,12,17,14,30,862.0,75.0,3.6,24.0,489.0,530.06,412.93
2016,12,17,14,45,796.0,78.5,3.35,24.0,440.0,467.62,362.92
2016,12,17,15,0,730.0,82.0,3.1,24.0,391.0,408.24,314.71
2016,12,17,15,15,696.0,81.5,2.65,23.5,353.5,360.91,275.19
2016,12,17,15,30,662.0,81.0,2.2,23.0,316.0,315.17,236.16
2016,12,17,15,45,632.5,74.0,1.8,22.5,275.0,266.09,193.98
2016,12,17,16,0,603.0,67.0,1.4,22.0,234.0,218.8,152.86
2016,12,17,16,15,548.5,60.0,1.3,21.0,190.5,168.62,111.06
2016,12,17,16,30,494.0,53.0,1.2,20.0,147.0,123.44,74.57
2016,12,17,16,45,415.5,42.0,1.2,19.0,105.0,77.47,41.17
2016,12,17,17,0,337.0,31.0,1.2,18.0,63.0,39.74,17.81
2016,12,17,17,15,168.5,15.5,1.15,18.0,31.5,11.7,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,4.0,17.5,6.7,-5.0,18.0,18.38,0.0
2016,12,18,8,0,8.0,35.0,6.7,-5.0,36.0,39.58,27.98
2016,12,18,8,15,22.5,54.5,6.7,-4.5,58.5,70.13,56.55
2016,12,18,8,30,37.0,74.0,6.7,-4.0,81.0,98.5,82.92
2016,12,18,8,45,46.0,93.0,6.75,-4.0,104.5,124.41,107.06
2016,12,18,9,0,55.0,112.0,6.8,-4.0,128.0,150.81,131.34
2016,12,18,9,15,60.0,130.5,6.75,-3.5,150.5,174.84,152.83
2016,12,18,9,30,65.0,149.0,6.7,-3.0,173.0,199.02,174.08
2016,12,18,9,45,69.5,165.5,6.7,-3.0,193.0,220.61,193.03
2016,12,18,10,0,74.0,182.0,6.7,-3.0,213.0,242.28,211.86
2016,12,18,10,15,67.0,194.5,6.65,-2.5,224.5,251.58,219.02
2016,12,18,10,30,60.0,207.0,6.6,-2.0,236.0,260.45,225.72
2016,12,18,10,45,154.5,221.5,6.6,-1.5,302.5,350.65,305.27
2016,12,18,11,0,249.0,236.0,6.6,-1.0,369.0,443.26,385.16
2016,12,18,11,15,340.0,227.5,6.6,-0.5,415.0,500.48,434.39
2016,12,18,11,30,431.0,219.0,6.6,0.0,461.0,565.73,489.47
2016,12,18,11,45,315.5,246.0,6.6,0.0,425.5,502.4,433.31
2016,12,18,12,0,200.0,273.0,6.6,0.0,390.0,437.85,375.95
2016,12,18,12,15,199.5,275.0,6.55,0.0,392.0,437.02,375.1
2016,12,18,12,30,199.0,277.0,6.5,0.0,394.0,435.5,373.55
2016,12,18,12,45,295.0,258.0,6.5,0.0,430.5,485.15,417.41
2016,12,18,13,0,391.0,239.0,6.5,0.0,467.0,524.47,452.1
2016,12,18,13,15,656.0,160.5,6.4,0.0,532.5,618.36,534.92
2016,12,18,13,30,921.0,82.0,6.3,0.0,598.0,686.15,594.29
2016,12,18,13,45,783.5,110.0,6.25,0.0,538.5,607.43,526.02
2016,12,18,14,0,646.0,138.0,6.2,0.0,479.0,531.81,460.27
2016,12,18,14,15,766.5,106.0,6.1,0.0,490.5,542.82,469.41
2016,12,18,14,30,887.0,74.0,6.0,0.0,502.0,541.98,467.18
2016,12,18,14,45,862.5,74.0,5.95,0.0,465.5,495.93,425.27
2016,12,18,15,0,838.0,74.0,5.9,0.0,429.0,448.54,381.5
2016,12,18,15,15,812.5,71.0,5.75,0.0,388.5,397.67,333.8
2016,12,18,15,30,787.0,68.0,5.6,0.0,348.0,347.27,285.6
2016,12,18,15,45,753.5,63.5,5.5,0.0,303.0,293.73,234.18
2016,12,18,16,0,720.0,59.0,5.4,0.0,258.0,242.1,184.15
2016,12,18,16,15,662.5,53.0,5.15,0.0,210.5,186.43,132.1
2016,12,18,16,30,605.0,47.0,4.9,0.0,163.0,134.91,85.94
2016,12,18,16,45,515.0,38.5,4.65,-0.5,117.5,84.23,46.18
2016,12,18,17,0,425.0,30.0,4.4,-1.0,72.0,42.92,19.68
2016,12,18,17,15,212.5,15.0,4.2,-1.0,36.0,11.19,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,14.5,3.9,-5.0,37.0,93.56,9.43
2016,12,19,8,0,443.0,29.0,4.0,-5.0,74.0,201.05,156.22
2016,12,19,8,15,535.0,36.5,4.0,-4.5,120.0,266.25,222.42
2016,12,19,8,30,627.0,44.0,4.0,-4.0,166.0,338.35,290.76
2016,12,19,8,45,681.0,49.0,4.0,-3.5,213.0,395.73,345.01
2016,12,19,9,0,735.0,54.0,4.0,-3.0,260.0,455.53,399.47
2016,12,19,9,15,664.5,72.0,4.0,-2.5,281.0,465.95,409.51
2016,12,19,9,30,594.0,90.0,4.0,-2.0,302.0,466.67,410.09
2016,12,19,9,45,479.5,126.0,4.0,-1.5,309.5,450.78,394.79
2016,12,19,10,0,365.0,162.0,4.0,-1.0,317.0,421.62,367.61
2016,12,19,10,15,398.5,169.5,3.95,-0.5,351.5,467.85,405.81
2016,12,19,10,30,432.0,177.0,3.9,0.0,386.0,506.19,436.62
2016,12,19,10,45,496.5,171.0,3.9,0.0,423.5,551.08,474.15
2016,12,19,11,0,561.0,165.0,3.9,0.0,461.0,596.0,511.22
2016,12,19,11,15,445.5,203.0,3.85,0.5,444.0,557.85,475.71
2016,12,19,11,30,330.0,241.0,3.8,1.0,427.0,508.5,431.59
