Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,45,234.5,257.0,3.75,1.5,391.0,447.41,378.66
2016,12,19,12,0,139.0,273.0,3.7,2.0,355.0,393.21,330.91
2016,12,19,12,15,225.0,266.5,3.65,2.0,399.0,446.32,376.61
2016,12,19,12,30,311.0,260.0,3.6,2.0,443.0,504.42,425.06
2016,12,19,12,45,623.5,168.5,3.55,2.5,532.0,631.16,532.01
2016,12,19,13,0,936.0,77.0,3.5,3.0,621.0,732.58,613.58
2016,12,19,13,15,931.5,76.5,3.45,3.0,608.5,709.91,595.32
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,684.25,574.81
2016,12,19,13,45,919.5,75.0,3.35,3.5,575.5,653.33,548.38
2016,12,19,14,0,912.0,74.0,3.3,4.0,555.0,619.88,519.63
2016,12,19,14,15,900.0,72.5,3.25,4.0,527.0,581.05,487.01
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,540.39,452.22
2016,12,19,14,45,814.5,75.0,3.15,4.0,446.5,474.91,396.54
2016,12,19,15,0,741.0,79.0,3.1,4.0,394.0,412.01,342.22
2016,12,19,15,15,772.5,70.0,2.9,3.5,371.0,381.91,313.61
2016,12,19,15,30,804.0,61.0,2.7,3.0,348.0,347.31,279.63
2016,12,19,15,45,767.0,57.5,2.55,3.0,303.0,292.96,228.84
2016,12,19,16,0,730.0,54.0,2.4,3.0,258.0,240.82,179.62
2016,12,19,16,15,674.5,49.0,2.1,2.0,211.0,186.0,129.7
2016,12,19,16,30,619.0,44.0,1.8,1.0,164.0,136.07,85.73
2016,12,19,16,45,524.5,36.5,1.5,0.5,118.0,85.19,46.27
2016,12,19,17,0,430.0,29.0,1.2,0.0,72.0,42.95,19.26
2016,12,19,17,15,215.0,14.5,1.2,0.0,36.0,10.69,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,184.5,15.5,0.15,0.5,33.5,83.06,0.34
2016,12,20,8,0,369.0,31.0,0.1,1.0,67.0,181.14,135.68
2016,12,20,8,15,462.0,39.5,0.2,1.5,111.0,243.65,195.53
2016,12,20,8,30,555.0,48.0,0.3,2.0,155.0,313.75,257.99
2016,12,20,8,45,610.0,54.0,0.45,3.0,200.0,369.41,307.11
2016,12,20,9,0,665.0,60.0,0.6,4.0,245.0,427.93,356.89
2016,12,20,9,15,702.5,64.5,0.75,4.5,288.5,474.78,396.48
2016,12,20,9,30,740.0,69.0,0.9,5.0,332.0,524.85,437.42
2016,12,20,9,45,764.5,72.5,1.05,6.0,371.0,565.81,469.3
2016,12,20,10,0,789.0,76.0,1.2,7.0,410.0,605.64,499.49
2016,12,20,10,15,807.0,78.0,1.3,7.5,444.0,637.99,523.79
2016,12,20,10,30,825.0,80.0,1.4,8.0,478.0,668.32,545.69
2016,12,20,10,45,836.5,82.0,1.55,8.5,505.0,691.8,562.25
2016,12,20,11,0,848.0,84.0,1.7,9.0,532.0,712.59,576.82
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.5,727.78,586.83
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,739.9,594.7
2016,12,20,11,45,872.0,86.5,2.05,10.5,584.0,741.5,595.32
2016,12,20,12,0,879.0,86.0,2.2,11.0,597.0,744.03,596.8
2016,12,20,12,15,880.5,86.0,2.25,11.5,601.0,739.82,592.71
2016,12,20,12,30,882.0,86.0,2.3,12.0,605.0,732.36,586.43
2016,12,20,12,45,496.5,178.5,2.35,12.5,470.5,549.6,443.68
2016,12,20,13,0,111.0,271.0,2.4,13.0,336.0,354.01,284.03
2016,12,20,13,15,105.0,264.5,2.4,13.0,325.0,339.93,273.73
2016,12,20,13,30,99.0,258.0,2.4,13.0,314.0,325.87,262.63
2016,12,20,13,45,136.5,250.5,2.45,13.5,324.5,342.44,276.15
2016,12,20,14,0,174.0,243.0,2.5,14.0,335.0,351.5,283.39
2016,12,20,14,15,504.0,160.0,2.45,14.0,407.5,451.44,365.53
2016,12,20,14,30,834.0,77.0,2.4,14.0,480.0,520.61,419.34
2016,12,20,14,45,799.5,79.5,2.4,14.0,443.5,473.42,379.68
2016,12,20,15,0,765.0,82.0,2.4,14.0,407.0,426.76,340.31
2016,12,20,15,15,739.0,78.5,2.2,13.5,368.5,378.37,298.87
2016,12,20,15,30,713.0,75.0,2.0,13.0,330.0,330.22,256.67
2016,12,20,15,45,681.0,69.0,1.8,13.0,287.5,278.98,210.86
2016,12,20,16,0,649.0,63.0,1.6,13.0,245.0,229.65,166.26
2016,12,20,16,15,592.0,57.0,1.5,12.0,200.0,177.44,121.06
2016,12,20,16,30,535.0,51.0,1.4,11.0,155.0,130.38,81.47
2016,12,20,16,45,447.0,41.5,1.35,10.0,111.5,82.38,45.34
2016,12,20,17,0,359.0,32.0,1.3,9.0,68.0,43.61,20.62
2016,12,20,17,15,179.5,16.0,1.35,8.5,34.0,11.98,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,183.0,15.5,3.25,5.0,33.0,82.03,0.0
2016,12,21,8,0,366.0,31.0,3.6,6.0,66.0,179.52,132.79
2016,12,21,8,15,460.0,39.5,3.55,6.5,110.0,242.2,194.06
2016,12,21,8,30,554.0,48.0,3.5,7.0,154.0,312.56,257.84
2016,12,21,8,45,613.0,54.0,3.5,8.0,200.0,370.07,309.23
2016,12,21,9,0,672.0,60.0,3.5,9.0,246.0,430.76,361.38
2016,12,21,9,15,709.0,64.0,3.7,9.5,289.5,477.03,401.14
2016,12,21,9,30,746.0,68.0,3.9,10.0,333.0,526.5,442.22
2016,12,21,9,45,772.0,71.0,4.1,11.0,372.5,568.04,475.05
2016,12,21,10,0,798.0,74.0,4.3,12.0,412.0,608.53,506.32
2016,12,21,10,15,486.0,145.0,4.3,12.5,356.0,498.22,413.14
2016,12,21,10,30,174.0,216.0,4.3,13.0,300.0,357.08,293.2
2016,12,21,10,45,163.0,229.5,4.35,14.0,311.5,365.8,298.82
2016,12,21,11,0,152.0,243.0,4.4,15.0,323.0,373.59,303.15
2016,12,21,11,15,170.5,252.5,4.4,15.5,345.5,397.42,321.41
2016,12,21,11,30,189.0,262.0,4.4,16.0,368.0,420.92,339.19
2016,12,21,11,45,207.5,266.5,4.4,16.5,385.0,438.27,352.1
2016,12,21,12,0,226.0,271.0,4.4,17.0,402.0,454.91,364.4
2016,12,21,12,15,338.0,250.0,4.4,17.0,447.5,517.96,415.39
2016,12,21,12,30,450.0,229.0,4.4,17.0,493.0,577.89,462.98
2016,12,21,12,45,416.0,236.0,4.4,17.5,479.0,547.57,437.91
2016,12,21,13,0,382.0,243.0,4.4,18.0,465.0,523.36,417.76
2016,12,21,13,15,390.5,235.5,4.35,18.0,458.5,512.03,409.09
2016,12,21,13,30,399.0,228.0,4.3,18.0,452.0,499.09,399.03
2016,12,21,13,45,629.0,154.5,4.25,18.5,493.5,561.1,449.0
2016,12,21,14,0,859.0,81.0,4.2,19.0,535.0,599.61,479.22
2016,12,21,14,15,846.5,79.0,4.1,18.5,508.0,561.49,449.04
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,521.72,417.23
2016,12,21,14,45,553.0,127.5,3.9,18.0,387.5,404.16,322.65
2016,12,21,15,0,272.0,178.0,3.8,18.0,294.0,301.24,239.8
2016,12,21,15,15,505.0,123.5,3.4,17.5,314.0,329.25,259.7
2016,12,21,15,30,738.0,69.0,3.0,17.0,334.0,334.63,257.55
2016,12,21,15,45,701.5,64.5,2.7,17.0,290.5,282.5,211.08
2016,12,21,16,0,665.0,60.0,2.4,17.0,247.0,231.95,165.83
2016,12,21,16,15,608.0,54.5,2.2,16.0,202.0,179.37,120.61
2016,12,21,16,30,551.0,49.0,2.0,15.0,157.0,131.89,80.96
2016,12,21,16,45,461.5,40.0,1.85,14.0,113.5,83.23,44.67
2016,12,21,17,0,372.0,31.0,1.7,13.0,70.0,43.92,19.96
2016,12,21,17,15,186.0,15.5,1.75,12.5,35.0,11.47,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,162.5,15.5,4.25,5.5,31.5,75.4,0.0
2016,12,22,8,0,325.0,31.0,4.4,6.0,63.0,164.85,121.32
2016,12,22,8,15,421.0,41.0,4.55,6.5,106.0,228.02,182.9
2016,12,22,8,30,517.0,51.0,4.7,7.0,149.0,299.2,247.65
2016,12,22,8,45,580.0,57.0,4.9,8.0,194.5,357.19,300.0
2016,12,22,9,0,643.0,63.0,5.1,9.0,240.0,418.68,353.75
2016,12,22,9,15,681.5,67.5,5.05,9.5,283.5,467.86,396.05
2016,12,22,9,30,720.0,72.0,5.0,10.0,327.0,515.13,435.53
2016,12,22,9,45,747.5,75.5,5.0,10.5,366.5,557.48,469.91
2016,12,22,10,0,775.0,79.0,5.0,11.0,406.0,598.93,502.66
2016,12,22,10,15,793.5,81.5,4.85,11.5,439.5,632.03,527.5
2016,12,22,10,30,812.0,84.0,4.7,12.0,473.0,663.17,549.97
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.5,687.46,566.21
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,709.16,580.31
2016,12,22,11,15,847.5,88.0,4.4,13.5,548.5,723.88,589.01
2016,12,22,11,30,856.0,89.0,4.3,14.0,569.0,735.59,595.45
2016,12,22,11,45,876.0,84.0,4.2,14.5,584.0,741.86,597.86
2016,12,22,12,0,896.0,79.0,4.1,15.0,599.0,749.11,601.39
2016,12,22,12,15,897.5,79.0,4.0,15.0,603.5,745.09,597.72
2016,12,22,12,30,899.0,79.0,3.9,15.0,608.0,737.74,591.8
2016,12,22,12,45,895.5,80.0,3.85,15.0,604.0,724.67,581.95
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,708.47,569.91
2016,12,22,13,15,887.5,80.0,3.75,15.0,588.0,686.39,553.56
2016,12,22,13,30,883.0,79.0,3.7,15.0,576.0,661.47,534.22
2016,12,22,13,45,875.0,78.5,3.65,15.5,556.5,632.19,510.01
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,600.52,483.69
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,565.0,455.72
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,526.05,424.42
2016,12,22,14,45,743.5,89.5,3.45,15.0,431.5,458.83,369.27
2016,12,22,15,0,643.0,104.0,3.4,15.0,379.0,397.17,318.08
2016,12,22,15,15,613.5,101.0,3.1,14.5,343.5,352.85,280.22
2016,12,22,15,30,584.0,98.0,2.8,14.0,308.0,309.75,242.59
2016,12,22,15,45,558.0,88.0,2.55,14.0,268.0,262.37,200.52
2016,12,22,16,0,532.0,78.0,2.3,14.0,228.0,216.58,159.41
2016,12,22,16,15,486.0,68.5,2.1,13.0,186.5,168.97,118.2
2016,12,22,16,30,440.0,59.0,1.9,12.0,145.0,125.54,81.48
2016,12,22,16,45,367.0,46.5,1.7,11.5,105.0,80.93,47.08
2016,12,22,17,0,294.0,34.0,1.5,11.0,65.0,43.97,22.12
2016,12,22,17,15,147.0,17.0,1.55,10.5,32.5,12.76,0.12
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,2.6,9.5,14.5,14.0,0.0
2016,12,23,8,0,0.0,29.0,3.0,10.0,29.0,29.45,17.75
2016,12,23,8,15,7.0,48.5,3.2,10.0,50.0,53.28,39.28
2016,12,23,8,30,14.0,68.0,3.4,10.0,71.0,77.03,60.3
2016,12,23,8,45,23.5,87.0,3.6,10.5,93.0,106.39,85.84
2016,12,23,9,0,33.0,106.0,3.8,11.0,115.0,132.24,108.1
2016,12,23,9,15,39.0,123.5,3.85,11.5,136.0,154.86,127.21
2016,12,23,9,30,45.0,141.0,3.9,12.0,157.0,177.8,146.24
2016,12,23,9,45,47.5,158.0,3.95,13.0,176.5,198.25,162.52
2016,12,23,10,0,50.0,175.0,4.0,14.0,196.0,218.71,178.48
2016,12,23,10,15,27.0,168.0,4.0,14.5,179.5,194.38,157.31
2016,12,23,10,30,4.0,161.0,4.0,15.0,163.0,163.78,131.04
2016,12,23,10,45,5.5,170.0,4.0,15.5,173.0,173.67,138.72
2016,12,23,11,0,7.0,179.0,4.0,16.0,183.0,183.63,146.34
2016,12,23,11,15,4.5,175.0,4.05,16.5,177.5,177.09,140.47
2016,12,23,11,30,2.0,171.0,4.1,17.0,172.0,170.68,134.79
2016,12,23,11,45,2.0,173.0,4.15,17.5,174.0,172.4,135.81
2016,12,23,12,0,2.0,175.0,4.2,18.0,176.0,174.15,136.87
2016,12,23,12,15,2.5,176.0,4.2,18.0,177.5,175.27,137.73
2016,12,23,12,30,3.0,177.0,4.2,18.0,179.0,176.41,138.63
2016,12,23,12,45,12.5,200.0,4.2,18.5,207.5,206.36,162.6
2016,12,23,13,0,22.0,223.0,4.2,19.0,236.0,236.05,186.08
2016,12,23,13,15,43.0,236.0,4.15,19.0,261.0,268.28,212.06
2016,12,23,13,30,64.0,249.0,4.1,19.0,286.0,293.95,232.7
2016,12,23,13,45,32.0,201.5,4.1,19.0,220.0,222.06,175.37
2016,12,23,14,0,0.0,154.0,4.1,19.0,154.0,150.32,117.52
2016,12,23,14,15,0.0,135.0,3.95,19.0,135.0,131.39,102.47
2016,12,23,14,30,0.0,116.0,3.8,19.0,116.0,112.61,87.37
2016,12,23,14,45,0.0,99.5,3.65,19.0,99.5,96.4,74.29
2016,12,23,15,0,0.0,83.0,3.5,19.0,83.0,80.29,61.2
2016,12,23,15,15,0.0,75.0,3.05,19.0,75.0,72.52,54.91
2016,12,23,15,30,0.0,67.0,2.6,19.0,67.0,64.76,48.59
2016,12,23,15,45,253.0,76.5,2.2,19.0,148.5,156.04,118.42
2016,12,23,16,0,506.0,86.0,1.8,19.0,230.0,218.7,159.05
2016,12,23,16,15,447.5,76.5,1.55,18.0,187.0,168.68,117.09
2016,12,23,16,30,389.0,67.0,1.3,17.0,144.0,125.25,81.78
2016,12,23,16,45,304.0,53.5,1.1,16.5,103.5,81.1,48.79
2016,12,23,17,0,219.0,40.0,0.9,16.0,63.0,45.9,25.11
2016,12,23,17,15,109.5,20.0,0.9,15.5,31.5,15.51,2.0
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,125.5,16.5,2.75,17.5,28.0,63.56,0.0
2016,12,24,8,0,251.0,33.0,3.0,18.0,56.0,140.87,97.68
2016,12,24,8,15,346.0,44.0,3.1,18.0,97.0,200.93,153.65
2016,12,24,8,30,441.0,55.0,3.2,18.0,138.0,269.46,213.17
2016,12,24,8,45,504.5,62.5,3.3,18.5,181.5,326.4,262.35
2016,12,24,9,0,568.0,70.0,3.4,19.0,225.0,387.03,313.2
2016,12,24,9,15,609.5,75.5,3.6,19.5,267.5,436.47,353.97
2016,12,24,9,30,651.0,81.0,3.8,20.0,310.0,486.96,394.44
2016,12,24,9,45,325.5,79.5,4.0,20.5,194.0,299.82,244.41
2016,12,24,10,0,0.0,78.0,4.2,21.0,78.0,75.45,56.65
2016,12,24,10,15,110.0,145.0,4.35,21.0,198.0,230.74,185.22
2016,12,24,10,30,220.0,212.0,4.5,21.0,318.0,383.91,307.48
2016,12,24,10,45,132.5,216.5,4.7,21.5,281.0,329.42,261.78
2016,12,24,11,0,45.0,221.0,4.9,22.0,244.0,264.07,207.63
2016,12,24,11,15,146.5,238.5,5.0,22.0,319.5,364.26,288.5
2016,12,24,11,30,248.0,256.0,5.1,22.0,395.0,457.58,362.22
2016,12,24,11,45,135.0,239.5,5.2,22.5,315.5,355.2,279.84
2016,12,24,12,0,22.0,223.0,5.3,23.0,236.0,238.65,185.56
2016,12,24,12,15,12.5,201.0,5.3,23.0,208.5,208.27,161.54
2016,12,24,12,30,3.0,179.0,5.3,23.0,181.0,178.45,137.75
2016,12,24,12,45,6.0,188.5,5.35,23.5,192.5,190.01,146.73
2016,12,24,13,0,9.0,198.0,5.4,24.0,204.0,201.46,155.55
2016,12,24,13,15,4.5,136.0,5.35,24.0,139.0,135.62,103.53
2016,12,24,13,30,0.0,74.0,5.3,24.0,74.0,71.57,52.31
2016,12,24,13,45,0.0,53.0,5.3,24.0,53.0,51.23,35.98
2016,12,24,14,0,0.0,32.0,5.3,24.0,32.0,30.91,19.55
2016,12,24,14,15,11.5,110.0,5.15,23.5,115.5,113.2,86.49
2016,12,24,14,30,23.0,188.0,5.0,23.0,199.0,196.16,153.15
2016,12,24,14,45,11.5,145.5,4.85,23.0,151.0,147.27,114.13
2016,12,24,15,0,0.0,103.0,4.7,23.0,103.0,99.81,76.04
2016,12,24,15,15,0.0,93.0,4.45,22.5,93.0,90.03,68.42
2016,12,24,15,30,0.0,83.0,4.2,22.0,83.0,80.28,60.72
2016,12,24,15,45,269.0,81.0,4.0,22.0,158.0,166.02,125.04
2016,12,24,16,0,538.0,79.0,3.8,22.0,233.0,221.23,159.18
2016,12,24,16,15,478.5,71.0,3.8,21.5,190.0,171.78,117.54
2016,12,24,16,30,419.0,63.0,3.8,21.0,147.0,127.92,81.78
2016,12,24,16,45,325.0,51.5,3.8,21.0,106.0,82.11,47.92
2016,12,24,17,0,231.0,40.0,3.8,21.0,65.0,47.02,25.01
2016,12,24,17,15,115.5,20.0,3.95,20.5,32.5,15.48,2.49
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,166.0,14.5,5.95,18.0,30.0,73.85,0.0
2016,12,25,8,0,332.0,29.0,6.2,18.0,60.0,163.89,113.41
2016,12,25,8,15,429.5,38.0,6.5,18.5,102.0,226.4,173.45
2016,12,25,8,30,527.0,47.0,6.8,19.0,144.0,297.17,235.77
2016,12,25,8,45,585.5,53.0,7.1,19.5,189.0,353.26,285.56
2016,12,25,9,0,644.0,59.0,7.4,20.0,234.0,412.62,336.72
2016,12,25,9,15,327.0,93.5,7.6,20.0,182.5,298.66,244.54
2016,12,25,9,30,10.0,128.0,7.8,20.0,131.0,136.1,107.49
2016,12,25,9,45,13.0,142.0,8.0,20.5,147.0,152.07,120.36
2016,12,25,10,0,16.0,156.0,8.2,21.0,163.0,168.24,133.12
2016,12,25,10,15,8.0,110.5,8.25,21.5,114.0,113.81,88.17
2016,12,25,10,30,0.0,65.0,8.3,22.0,65.0,62.83,46.02
2016,12,25,10,45,8.0,129.5,8.35,22.5,133.5,133.02,103.07
2016,12,25,11,0,16.0,194.0,8.4,23.0,202.0,206.04,161.33
2016,12,25,11,15,8.0,179.5,8.3,23.0,183.5,184.36,143.52
2016,12,25,11,30,0.0,165.0,8.2,23.0,165.0,163.02,126.06
2016,12,25,11,45,0.0,133.5,8.1,23.5,133.5,130.6,99.84
2016,12,25,12,0,0.0,102.0,8.0,24.0,102.0,98.95,74.27
2016,12,25,12,15,0.0,70.0,7.85,24.0,70.0,67.7,49.14
2016,12,25,12,30,0.0,38.0,7.7,24.0,38.0,36.73,24.14
2016,12,25,12,45,0.0,70.0,7.55,24.0,70.0,67.7,49.15
2016,12,25,13,0,0.0,102.0,7.4,24.0,102.0,98.89,74.22
2016,12,25,13,15,1.5,139.5,7.15,24.0,140.5,137.09,104.81
2016,12,25,13,30,3.0,177.0,6.9,24.0,179.0,175.53,135.43
2016,12,25,13,45,1.5,140.5,6.65,24.0,141.5,137.89,105.57
2016,12,25,14,0,0.0,104.0,6.4,24.0,104.0,100.83,76.02
2016,12,25,14,15,102.0,161.5,6.15,24.0,211.5,221.44,173.98
2016,12,25,14,30,204.0,219.0,5.9,24.0,319.0,329.79,259.43
2016,12,25,14,45,102.0,149.5,5.7,24.0,199.5,200.36,156.62
2016,12,25,15,0,0.0,80.0,5.5,24.0,80.0,77.37,57.56
2016,12,25,15,15,0.0,72.5,5.2,23.5,72.5,70.09,51.93
2016,12,25,15,30,0.0,65.0,4.9,23.0,65.0,62.82,46.2
2016,12,25,15,45,237.0,81.0,4.6,23.0,149.0,156.51,117.73
2016,12,25,16,0,474.0,97.0,4.3,23.0,233.0,221.87,161.19
2016,12,25,16,15,411.5,86.5,4.05,22.5,190.0,172.47,120.23
2016,12,25,16,30,349.0,76.0,3.8,22.0,147.0,129.01,85.3
2016,12,25,16,45,252.5,61.5,3.55,21.5,105.5,84.37,52.59
2016,12,25,17,0,156.0,47.0,3.3,21.0,64.0,50.45,29.79
2016,12,25,17,15,78.0,23.5,3.3,20.5,32.0,19.71,5.52
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,146.0,15.5,2.35,18.5,28.5,68.72,0.0
2016,12,26,8,0,292.0,31.0,2.6,19.0,57.0,151.84,103.68
2016,12,26,8,15,391.5,40.5,2.6,19.5,99.0,214.03,162.13
2016,12,26,8,30,491.0,50.0,2.6,20.0,141.0,284.59,222.63
2016,12,26,8,45,557.0,56.0,2.65,20.5,186.0,342.84,272.48
2016,12,26,9,0,623.0,62.0,2.7,21.0,231.0,404.96,323.93
2016,12,26,9,15,663.0,66.5,2.8,21.5,274.0,454.36,364.06
2016,12,26,9,30,703.0,71.0,2.9,22.0,317.0,504.64,403.63
2016,12,26,9,45,739.5,72.0,3.0,22.5,357.5,546.86,436.14
2016,12,26,10,0,776.0,73.0,3.1,23.0,398.0,591.27,469.42
2016,12,26,10,15,502.5,142.0,3.2,23.0,359.0,504.91,400.28
2016,12,26,10,30,229.0,211.0,3.3,23.0,320.0,388.91,306.93
2016,12,26,10,45,184.0,226.5,3.4,23.5,317.5,377.17,296.42
2016,12,26,11,0,139.0,242.0,3.5,24.0,315.0,363.3,283.82
2016,12,26,11,15,119.5,250.0,3.5,24.0,314.5,357.78,278.76
2016,12,26,11,30,100.0,258.0,3.5,24.0,314.0,343.8,267.3
2016,12,26,11,45,221.5,254.5,3.55,24.5,382.5,435.7,339.22
2016,12,26,12,0,343.0,251.0,3.6,25.0,451.0,527.07,408.47
2016,12,26,12,15,258.5,265.5,3.5,25.0,417.0,477.95,369.29
2016,12,26,12,30,174.0,280.0,3.4,25.0,383.0,421.91,325.4
2016,12,26,12,45,503.5,189.5,3.35,25.0,484.0,568.88,441.94
2016,12,26,13,0,833.0,99.0,3.3,25.0,585.0,693.55,536.9
2016,12,26,13,15,442.0,171.5,3.15,25.0,429.0,487.64,379.13
2016,12,26,13,30,51.0,244.0,3.0,25.0,273.0,280.43,215.43
2016,12,26,13,45,431.0,168.5,2.95,25.0,399.5,453.07,353.97
2016,12,26,14,0,811.0,93.0,2.9,25.0,526.0,589.54,457.84
2016,12,26,14,15,798.0,91.0,2.65,25.0,500.0,552.9,427.93
2016,12,26,14,30,785.0,89.0,2.4,25.0,474.0,514.76,397.46
2016,12,26,14,45,763.0,87.5,2.2,25.0,440.5,471.42,362.69
2016,12,26,15,0,741.0,86.0,2.0,25.0,407.0,427.69,326.98
2016,12,26,15,15,714.5,82.5,1.7,24.5,369.0,380.0,287.96
2016,12,26,15,30,688.0,79.0,1.4,24.0,331.0,333.03,248.63
2016,12,26,15,45,644.0,75.5,1.15,24.0,288.5,281.54,205.13
2016,12,26,16,0,600.0,72.0,0.9,24.0,246.0,233.1,163.81
2016,12,26,16,15,542.5,65.0,0.75,23.5,201.5,181.73,121.34
2016,12,26,16,30,485.0,58.0,0.6,23.0,157.0,135.59,84.08
2016,12,26,16,45,389.5,48.5,0.5,22.5,114.5,88.46,49.83
2016,12,26,17,0,294.0,39.0,0.4,22.0,72.0,50.69,25.73
2016,12,26,17,15,147.0,19.5,0.4,21.5,36.0,15.01,3.38
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.5,2.0,14.0,12.5,12.06,0.0
2016,12,27,8,0,0.0,25.0,2.2,14.0,25.0,24.6,13.27
2016,12,27,8,15,0.5,44.5,2.2,14.0,44.5,46.02,32.6
2016,12,27,8,30,1.0,64.0,2.2,14.0,64.0,66.79,50.73
2016,12,27,8,45,10.0,83.0,2.2,14.5,86.0,90.64,71.18
2016,12,27,9,0,19.0,102.0,2.2,15.0,108.0,115.05,91.84
2016,12,27,9,15,27.5,119.5,2.15,15.5,129.0,143.81,115.75
2016,12,27,9,30,36.0,137.0,2.1,16.0,150.0,167.86,135.36
2016,12,27,9,45,18.0,135.5,2.05,16.5,142.0,147.95,118.21
2016,12,27,10,0,0.0,134.0,2.0,17.0,134.0,134.02,105.93
2016,12,27,10,15,0.0,127.5,2.0,17.0,127.5,126.27,99.38
2016,12,27,10,30,0.0,121.0,2.0,17.0,121.0,118.98,93.22
2016,12,27,10,45,0.0,128.5,2.0,17.5,128.5,126.37,98.88
2016,12,27,11,0,0.0,136.0,2.0,18.0,136.0,133.77,104.5
2016,12,27,11,15,79.0,199.0,2.0,18.0,243.5,263.4,210.17
2016,12,27,11,30,158.0,262.0,2.0,18.0,351.0,398.65,315.78
2016,12,27,11,45,313.0,242.0,2.0,18.5,422.5,497.19,392.36
2016,12,27,12,0,468.0,222.0,2.0,19.0,494.0,595.02,466.05
2016,12,27,12,15,294.5,250.0,1.95,19.0,422.0,487.62,381.98
2016,12,27,12,30,121.0,278.0,1.9,19.0,350.0,381.56,298.27
2016,12,27,12,45,200.0,272.0,1.85,19.5,389.5,428.38,335.35
2016,12,27,13,0,279.0,266.0,1.8,20.0,429.0,478.66,373.27
2016,12,27,13,15,197.5,265.0,1.75,20.0,379.5,409.58,319.6
2016,12,27,13,30,116.0,264.0,1.7,20.0,330.0,344.22,268.74
2016,12,27,13,45,95.5,251.0,1.65,20.0,304.0,313.81,245.44
2016,12,27,14,0,75.0,238.0,1.6,20.0,278.0,284.42,222.63
2016,12,27,14,15,72.0,225.5,1.55,20.0,262.5,266.69,209.06
2016,12,27,14,30,69.0,213.0,1.5,20.0,247.0,249.09,195.47
2016,12,27,14,45,367.5,160.5,1.5,20.0,322.5,349.56,275.32
2016,12,27,15,0,666.0,108.0,1.5,20.0,398.0,417.54,325.09
2016,12,27,15,15,637.5,103.0,1.45,19.5,360.0,370.54,286.31
2016,12,27,15,30,609.0,98.0,1.4,19.0,322.0,324.62,248.16
2016,12,27,15,45,567.5,92.0,1.35,19.0,280.5,274.97,206.08
2016,12,27,16,0,526.0,86.0,1.3,19.0,239.0,228.31,166.04
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.0,178.48,124.34
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,133.09,87.17
2016,12,27,16,45,324.5,55.5,0.9,17.5,111.5,88.01,53.29
2016,12,27,17,0,239.0,43.0,0.8,17.0,70.0,51.89,28.87
2016,12,27,17,15,119.5,21.5,0.8,16.5,35.0,16.98,5.32
2016,12,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.0,3.35,17.5,4.0,3.93,0.0
2016,12,28,8,0,0.0,8.0,3.7,18.0,8.0,7.71,0.16
2016,12,28,8,15,0.0,15.5,3.9,18.5,15.5,14.95,6.58
2016,12,28,8,30,0.0,23.0,4.1,19.0,23.0,22.19,12.81
2016,12,28,8,45,0.0,31.0,4.3,19.5,31.0,29.92,19.4
2016,12,28,9,0,0.0,39.0,4.5,20.0,39.0,37.65,25.9
2016,12,28,9,15,0.0,47.0,4.55,20.5,47.0,45.39,32.3
2016,12,28,9,30,0.0,55.0,4.6,21.0,55.0,53.14,38.62
2016,12,28,9,45,0.0,62.5,4.7,21.5,62.5,60.4,44.45
2016,12,28,10,0,0.0,70.0,4.8,22.0,70.0,67.67,50.21
2016,12,28,10,15,0.0,76.5,4.8,22.5,76.5,73.97,55.13
2016,12,28,10,30,0.0,83.0,4.8,23.0,83.0,80.28,60.01
2016,12,28,10,45,23.5,152.5,4.85,23.5,165.0,173.28,135.06
2016,12,28,11,0,47.0,222.0,4.9,24.0,247.0,266.73,208.44
2016,12,28,11,15,135.0,240.5,4.9,24.0,315.5,358.41,281.33
2016,12,28,11,30,223.0,259.0,4.9,24.0,384.0,443.1,347.49
2016,12,28,11,45,469.0,200.0,4.9,24.5,470.5,574.32,450.72
2016,12,28,12,0,715.0,141.0,4.9,25.0,557.0,693.55,541.78
2016,12,28,12,15,463.0,210.0,4.85,25.0,480.5,575.37,448.5
2016,12,28,12,30,211.0,279.0,4.8,25.0,404.0,447.99,347.47
2016,12,28,12,45,484.5,202.0,4.75,25.0,486.5,569.81,445.08
2016,12,28,13,0,758.0,125.0,4.7,25.0,569.0,672.9,525.28
2016,12,28,13,15,559.5,182.5,4.6,25.0,507.0,580.27,452.22
2016,12,28,13,30,361.0,240.0,4.5,25.0,445.0,490.46,381.34
2016,12,28,13,45,291.0,242.5,4.4,25.0,404.5,438.03,340.74
2016,12,28,14,0,221.0,245.0,4.3,25.0,364.0,383.99,298.62
2016,12,28,14,15,143.5,229.5,4.1,25.0,305.5,315.49,245.18
2016,12,28,14,30,66.0,214.0,3.9,25.0,247.0,248.63,192.69
2016,12,28,14,45,139.5,202.0,3.75,25.0,265.0,272.7,212.08
2016,12,28,15,0,213.0,190.0,3.6,25.0,283.0,287.39,223.15
2016,12,28,15,15,435.0,138.5,3.2,24.5,306.5,322.0,248.22
2016,12,28,15,30,657.0,87.0,2.8,24.0,330.0,332.56,251.29
2016,12,28,15,45,623.5,81.0,2.4,24.0,289.0,283.22,208.77
2016,12,28,16,0,590.0,75.0,2.0,24.0,248.0,235.97,167.82
2016,12,28,16,15,535.0,68.0,1.8,23.0,204.5,185.43,125.8
2016,12,28,16,30,480.0,61.0,1.6,22.0,161.0,139.86,88.62
2016,12,28,16,45,400.0,50.0,1.45,21.5,118.5,92.89,53.26
2016,12,28,17,0,320.0,39.0,1.3,21.0,76.0,54.29,27.65
2016,12,28,17,15,160.0,25.0,1.35,20.5,43.5,20.42,7.9
2016,12,28,17,30,0.0,11.0,1.4,20.0,11.0,10.81,0.0
2016,12,28,17,45,0.0,5.5,1.5,19.5,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,64.0,15.0,5.4,10.0,21.0,33.25,0.0
2016,12,29,8,0,128.0,30.0,5.4,10.0,42.0,94.46,64.99
2016,12,29,8,15,157.0,48.5,5.5,10.0,71.5,125.46,97.86
2016,12,29,8,30,186.0,67.0,5.6,10.0,101.0,165.29,134.37
2016,12,29,8,45,203.0,85.5,5.7,10.5,132.0,201.36,166.91
2016,12,29,9,0,220.0,104.0,5.8,11.0,163.0,238.2,199.31
2016,12,29,9,15,226.5,122.5,5.95,11.0,192.5,269.91,226.97
2016,12,29,9,30,233.0,141.0,6.1,11.0,222.0,301.34,253.8
2016,12,29,9,45,235.0,158.5,6.3,11.0,249.0,328.45,276.51
2016,12,29,10,0,237.0,176.0,6.5,11.0,276.0,354.85,298.28
2016,12,29,10,15,223.0,194.0,6.45,11.0,294.0,362.5,303.93
2016,12,29,10,30,209.0,212.0,6.4,11.0,312.0,376.48,314.54
2016,12,29,10,45,175.5,227.0,6.4,11.5,314.0,371.92,308.9
2016,12,29,11,0,142.0,242.0,6.4,12.0,316.0,365.63,301.82
2016,12,29,11,15,149.0,252.0,6.35,12.0,333.0,381.72,314.59
2016,12,29,11,30,156.0,262.0,6.3,12.0,350.0,397.39,326.94
2016,12,29,11,45,275.5,251.0,6.3,12.5,410.0,479.97,395.3
2016,12,29,12,0,395.0,240.0,6.3,13.0,470.0,554.24,455.72
2016,12,29,12,15,456.5,224.0,6.2,13.0,492.0,586.01,481.39
2016,12,29,12,30,518.0,208.0,6.1,13.0,514.0,608.39,499.75
2016,12,29,12,45,372.5,241.0,6.1,13.0,460.5,525.27,430.85
2016,12,29,13,0,227.0,274.0,6.1,13.0,407.0,445.45,364.06
2016,12,29,13,15,229.0,268.0,6.0,13.0,400.0,434.77,355.63
2016,12,29,13,30,231.0,262.0,5.9,13.0,393.0,423.32,346.39
2016,12,29,13,45,276.0,246.0,5.8,13.5,398.0,432.71,353.92
2016,12,29,14,0,321.0,230.0,5.7,14.0,403.0,433.61,354.41
2016,12,29,14,15,321.5,218.0,5.65,14.0,384.0,409.66,334.92
2016,12,29,14,30,322.0,206.0,5.6,14.0,365.0,384.86,314.53
2016,12,29,14,45,444.5,167.0,5.55,14.0,370.5,396.02,323.52
2016,12,29,15,0,567.0,128.0,5.5,14.0,376.0,394.96,321.09
2016,12,29,15,15,692.0,96.5,5.25,13.5,372.5,389.32,313.42
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,371.33,293.43
2016,12,29,15,45,785.0,61.0,4.8,13.0,324.5,317.17,243.97
2016,12,29,16,0,753.0,57.0,4.6,13.0,280.0,264.61,195.41
2016,12,29,16,15,702.5,52.5,4.15,12.0,232.5,209.38,145.91
2016,12,29,16,30,652.0,48.0,3.7,11.0,185.0,158.38,101.15
2016,12,29,16,45,568.0,40.5,3.3,10.5,138.0,105.13,58.78
2016,12,29,17,0,484.0,33.0,2.9,10.0,91.0,60.54,28.58
2016,12,29,17,15,242.0,24.0,2.85,9.5,53.0,20.76,9.24
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.74,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.96,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.93,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.41,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.89,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.86,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.82,0.0
2016,12,30,9,45,0.0,47.0,1.85,10.5,47.0,45.4,33.67
2016,12,30,10,0,0.0,89.0,2.1,11.0,89.0,86.67,68.68
2016,12,30,10,15,0.0,97.0,2.2,11.0,97.0,94.6,75.17
2016,12,30,10,30,0.0,105.0,2.3,11.0,105.0,102.53,81.67
2016,12,30,10,45,5.5,146.0,2.4,11.0,149.0,148.41,120.0
2016,12,30,11,0,11.0,187.0,2.5,11.0,193.0,195.02,158.32
2016,12,30,11,15,33.5,215.5,2.55,11.0,234.5,248.67,202.4
2016,12,30,11,30,56.0,244.0,2.6,11.0,276.0,295.93,240.72
2016,12,30,11,45,32.0,220.0,2.7,11.0,238.5,250.63,203.28
2016,12,30,12,0,8.0,196.0,2.8,11.0,201.0,200.24,161.62
2016,12,30,12,15,32.5,228.5,2.85,10.5,248.0,258.26,209.93
2016,12,30,12,30,57.0,261.0,2.9,10.0,295.0,310.09,252.51
2016,12,30,12,45,46.0,251.5,2.95,10.0,279.0,290.34,236.17
2016,12,30,13,0,35.0,242.0,3.0,10.0,263.0,270.95,220.34
2016,12,30,13,15,17.5,187.0,3.0,10.0,197.5,195.74,158.84
2016,12,30,13,30,0.0,132.0,3.0,10.0,132.0,128.54,103.02
2016,12,30,13,45,0.0,141.0,3.05,10.0,141.0,137.43,110.65
2016,12,30,14,0,0.0,150.0,3.1,10.0,150.0,146.32,118.2
2016,12,30,14,15,0.0,140.0,3.1,10.0,140.0,136.33,110.03
2016,12,30,14,30,0.0,130.0,3.1,10.0,130.0,126.39,101.92
2016,12,30,14,45,0.0,100.5,3.1,10.0,100.5,97.37,77.67
2016,12,30,15,0,0.0,71.0,3.1,10.0,71.0,68.64,53.42
2016,12,30,15,15,0.0,64.5,3.05,9.5,64.5,62.34,48.26
2016,12,30,15,30,0.0,58.0,3.0,9.0,58.0,56.04,43.04
2016,12,30,15,45,0.0,51.0,3.0,9.0,51.0,49.27,37.26
2016,12,30,16,0,0.0,44.0,3.0,9.0,44.0,42.49,31.41
2016,12,30,16,15,0.0,36.0,2.75,9.0,36.0,34.75,24.66
2016,12,30,16,30,0.0,28.0,2.5,9.0,28.0,27.02,17.83
2016,12,30,16,45,0.0,20.5,2.3,9.0,20.5,19.77,11.37
2016,12,30,17,0,0.0,13.0,2.1,9.0,13.0,12.53,4.89
2016,12,30,17,15,0.0,7.5,2.15,8.5,7.5,7.23,0.0
2016,12,30,17,30,0.0,2.0,2.2,8.0,2.0,1.97,0.0
2016,12,30,17,45,0.0,1.0,2.25,8.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
